Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414172,Belmont,2024-01-12T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
414172,Belmont,2024-01-12T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
414172,Belmont,2024-01-12T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
414172,Belmont,2024-01-12T23:50:00.000+00:00,feeder,,L3 Active Power,kW,7.79
414172,Belmont,2024-01-12T23:50:00.000+00:00,feeder,,L2 Active Power,kW,7.34
414172,Belmont,2024-01-12T23:50:00.000+00:00,feeder,,L1 Active Power,kW,6.07
414172,Belmont,2024-01-12T23:50:00.000+00:00,feeder,,N Current (RMS),A,15.6
414172,Belmont,2024-01-12T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.2
414172,Belmont,2024-01-12T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
414172,Belmont,2024-01-12T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
414172,Belmont,2024-01-12T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
414172,Belmont,2024-01-12T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
414172,Belmont,2024-01-12T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.01
414172,Belmont,2024-01-12T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.01
414172,Belmont,2024-01-12T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.78
414172,Belmont,2024-01-12T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.88
414172,Belmont,2024-01-12T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.8
414172,Belmont,2024-01-12T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.9
414172,Belmont,2024-01-12T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.2
414172,Belmont,2024-01-12T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.6
414172,Belmont,2024-01-12T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-12T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-12T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-12T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-12T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-12T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-12T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-12T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-12T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-12T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-12T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-12T23:50:00.000+00:00,transformer,,Temperature,C,13.0
414172,Belmont,2024-01-12T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
414172,Belmont,2024-01-12T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
414172,Belmont,2024-01-12T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
414172,Belmont,2024-01-12T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
414172,Belmont,2024-01-12T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
414172,Belmont,2024-01-12T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
414172,Belmont,2024-01-12T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
414172,Belmont,2024-01-12T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
414172,Belmont,2024-01-12T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
414172,Belmont,2024-01-12T23:50:00.000+00:00,busbar,,L3 Active Power,kW,9.8
414172,Belmont,2024-01-12T23:50:00.000+00:00,busbar,,L2 Active Power,kW,8.14
414172,Belmont,2024-01-12T23:50:00.000+00:00,busbar,,L1 Active Power,kW,3.19
414172,Belmont,2024-01-12T23:50:00.000+00:00,busbar,,N Current (RMS),A,20.7
414172,Belmont,2024-01-12T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
414172,Belmont,2024-01-12T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
414172,Belmont,2024-01-12T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
414172,Belmont,2024-01-12T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
414172,Belmont,2024-01-12T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
414172,Belmont,2024-01-12T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
414172,Belmont,2024-01-12T23:40:00.000+00:00,feeder,,L3 Active Power,kW,7.88
414172,Belmont,2024-01-12T23:40:00.000+00:00,feeder,,L2 Active Power,kW,7.56
414172,Belmont,2024-01-12T23:40:00.000+00:00,feeder,,L1 Active Power,kW,6.45
414172,Belmont,2024-01-12T23:40:00.000+00:00,feeder,,N Current (RMS),A,14.9
414172,Belmont,2024-01-12T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.1
414172,Belmont,2024-01-12T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.3
414172,Belmont,2024-01-12T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.7
414172,Belmont,2024-01-12T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
414172,Belmont,2024-01-12T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
414172,Belmont,2024-01-12T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.86
414172,Belmont,2024-01-12T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.24
414172,Belmont,2024-01-12T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.99
414172,Belmont,2024-01-12T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.36
414172,Belmont,2024-01-12T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.4
414172,Belmont,2024-01-12T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.9
414172,Belmont,2024-01-12T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.9
414172,Belmont,2024-01-12T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.8
414172,Belmont,2024-01-12T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-12T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-12T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414172,Belmont,2024-01-12T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-12T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-12T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-12T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-12T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-12T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-12T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-12T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-12T23:40:00.000+00:00,transformer,,Temperature,C,13.0
414172,Belmont,2024-01-12T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
414172,Belmont,2024-01-12T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
414172,Belmont,2024-01-12T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
414172,Belmont,2024-01-12T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
414172,Belmont,2024-01-12T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
414172,Belmont,2024-01-12T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
414172,Belmont,2024-01-12T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
414172,Belmont,2024-01-12T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
414172,Belmont,2024-01-12T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
414172,Belmont,2024-01-12T23:40:00.000+00:00,busbar,,L3 Active Power,kW,10.11
414172,Belmont,2024-01-12T23:40:00.000+00:00,busbar,,L2 Active Power,kW,8.57
414172,Belmont,2024-01-12T23:40:00.000+00:00,busbar,,L1 Active Power,kW,4.08
414172,Belmont,2024-01-12T23:40:00.000+00:00,busbar,,N Current (RMS),A,19.7
414172,Belmont,2024-01-12T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
414172,Belmont,2024-01-12T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
414172,Belmont,2024-01-12T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
414172,Belmont,2024-01-12T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
414172,Belmont,2024-01-12T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.96
414172,Belmont,2024-01-12T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
414172,Belmont,2024-01-12T23:30:00.000+00:00,feeder,,L3 Active Power,kW,7.47
414172,Belmont,2024-01-12T23:30:00.000+00:00,feeder,,L2 Active Power,kW,10.57
414172,Belmont,2024-01-12T23:30:00.000+00:00,feeder,,L1 Active Power,kW,6.81
414172,Belmont,2024-01-12T23:30:00.000+00:00,feeder,,N Current (RMS),A,24.6
414172,Belmont,2024-01-12T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.7
414172,Belmont,2024-01-12T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,45.4
414172,Belmont,2024-01-12T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
414172,Belmont,2024-01-12T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
414172,Belmont,2024-01-12T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
414172,Belmont,2024-01-12T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.74
414172,Belmont,2024-01-12T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.56
414172,Belmont,2024-01-12T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.17
414172,Belmont,2024-01-12T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.66
414172,Belmont,2024-01-12T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.7
414172,Belmont,2024-01-12T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.0
414172,Belmont,2024-01-12T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.6
414172,Belmont,2024-01-12T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.0
414172,Belmont,2024-01-12T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-12T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-12T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-12T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
414172,Belmont,2024-01-12T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
414172,Belmont,2024-01-12T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-12T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-12T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-12T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-12T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-12T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-12T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-12T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-12T23:30:00.000+00:00,transformer,,Temperature,C,13.0
414172,Belmont,2024-01-12T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
414172,Belmont,2024-01-12T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
414172,Belmont,2024-01-12T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
414172,Belmont,2024-01-12T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
414172,Belmont,2024-01-12T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
414172,Belmont,2024-01-12T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
414172,Belmont,2024-01-12T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
414172,Belmont,2024-01-12T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
414172,Belmont,2024-01-12T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
414172,Belmont,2024-01-12T23:30:00.000+00:00,busbar,,L3 Active Power,kW,10.03
414172,Belmont,2024-01-12T23:30:00.000+00:00,busbar,,L2 Active Power,kW,11.77
414172,Belmont,2024-01-12T23:30:00.000+00:00,busbar,,L1 Active Power,kW,4.14
414172,Belmont,2024-01-12T23:30:00.000+00:00,busbar,,N Current (RMS),A,25.4
414172,Belmont,2024-01-12T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
414172,Belmont,2024-01-12T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
414172,Belmont,2024-01-12T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
414172,Belmont,2024-01-12T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.07
414172,Belmont,2024-01-12T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
414172,Belmont,2024-01-12T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
414172,Belmont,2024-01-12T23:20:00.000+00:00,feeder,,L3 Active Power,kW,6.99
414172,Belmont,2024-01-12T23:20:00.000+00:00,feeder,,L2 Active Power,kW,21.03
414172,Belmont,2024-01-12T23:20:00.000+00:00,feeder,,L1 Active Power,kW,7.93
414172,Belmont,2024-01-12T23:20:00.000+00:00,feeder,,N Current (RMS),A,59.5
414172,Belmont,2024-01-12T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.6
414172,Belmont,2024-01-12T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,87.4
414172,Belmont,2024-01-12T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
414172,Belmont,2024-01-12T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.79
414172,Belmont,2024-01-12T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
414172,Belmont,2024-01-12T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.65
414172,Belmont,2024-01-12T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.63
414172,Belmont,2024-01-12T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.81
414172,Belmont,2024-01-12T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.78
414172,Belmont,2024-01-12T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.8
414172,Belmont,2024-01-12T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.6
414172,Belmont,2024-01-12T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.3
414172,Belmont,2024-01-12T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.3
414172,Belmont,2024-01-12T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-12T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-12T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-12T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-12T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
414172,Belmont,2024-01-12T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
414172,Belmont,2024-01-12T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-12T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-12T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-12T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-12T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-12T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-12T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
414172,Belmont,2024-01-12T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-12T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-12T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-12T23:20:00.000+00:00,transformer,,Temperature,C,13.0
414172,Belmont,2024-01-12T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
414172,Belmont,2024-01-12T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
414172,Belmont,2024-01-12T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
414172,Belmont,2024-01-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
414172,Belmont,2024-01-12T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
414172,Belmont,2024-01-12T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
414172,Belmont,2024-01-12T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
414172,Belmont,2024-01-12T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
414172,Belmont,2024-01-12T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
414172,Belmont,2024-01-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,9.61
414172,Belmont,2024-01-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,21.91
414172,Belmont,2024-01-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,5.11
414172,Belmont,2024-01-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,55.7
414172,Belmont,2024-01-12T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
414172,Belmont,2024-01-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
414172,Belmont,2024-01-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
414172,Belmont,2024-01-12T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
414172,Belmont,2024-01-12T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
414172,Belmont,2024-01-12T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
414172,Belmont,2024-01-12T23:10:00.000+00:00,feeder,,L3 Active Power,kW,7.88
414172,Belmont,2024-01-12T23:10:00.000+00:00,feeder,,L2 Active Power,kW,8.84
414172,Belmont,2024-01-12T23:10:00.000+00:00,feeder,,L1 Active Power,kW,9.56
414172,Belmont,2024-01-12T23:10:00.000+00:00,feeder,,N Current (RMS),A,20.6
414172,Belmont,2024-01-12T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.7
414172,Belmont,2024-01-12T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.3
414172,Belmont,2024-01-12T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.1
414172,Belmont,2024-01-12T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
414172,Belmont,2024-01-12T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
414172,Belmont,2024-01-12T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.99
414172,Belmont,2024-01-12T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.01
414172,Belmont,2024-01-12T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.79
414172,Belmont,2024-01-12T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.97
414172,Belmont,2024-01-12T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.0
414172,Belmont,2024-01-12T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.2
414172,Belmont,2024-01-12T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.3
414172,Belmont,2024-01-12T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.6
414172,Belmont,2024-01-12T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-12T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-12T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-12T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-12T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-12T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-12T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-12T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-12T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-12T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-12T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-12T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-12T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-12T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-12T23:10:00.000+00:00,transformer,,Temperature,C,13.0
414172,Belmont,2024-01-12T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
414172,Belmont,2024-01-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
414172,Belmont,2024-01-12T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
414172,Belmont,2024-01-12T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
414172,Belmont,2024-01-12T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
414172,Belmont,2024-01-12T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
414172,Belmont,2024-01-12T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
414172,Belmont,2024-01-12T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
414172,Belmont,2024-01-12T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
414172,Belmont,2024-01-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,10.88
414172,Belmont,2024-01-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,9.64
414172,Belmont,2024-01-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,6.6
414172,Belmont,2024-01-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,27.3
414172,Belmont,2024-01-12T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
414172,Belmont,2024-01-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
414172,Belmont,2024-01-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
414172,Belmont,2024-01-12T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
414172,Belmont,2024-01-12T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
414172,Belmont,2024-01-12T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
414172,Belmont,2024-01-12T23:00:00.000+00:00,feeder,,L3 Active Power,kW,9.4
414172,Belmont,2024-01-12T23:00:00.000+00:00,feeder,,L2 Active Power,kW,7.82
414172,Belmont,2024-01-12T23:00:00.000+00:00,feeder,,L1 Active Power,kW,10.16
414172,Belmont,2024-01-12T23:00:00.000+00:00,feeder,,N Current (RMS),A,21.0
414172,Belmont,2024-01-12T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.6
414172,Belmont,2024-01-12T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.8
414172,Belmont,2024-01-12T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.9
414172,Belmont,2024-01-12T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
414172,Belmont,2024-01-12T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
414172,Belmont,2024-01-12T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.25
414172,Belmont,2024-01-12T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.81
414172,Belmont,2024-01-12T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.44
414172,Belmont,2024-01-12T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.51
414172,Belmont,2024-01-12T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.9
414172,Belmont,2024-01-12T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.0
414172,Belmont,2024-01-12T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.9
414172,Belmont,2024-01-12T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.1
414172,Belmont,2024-01-12T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-12T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-12T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-12T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414172,Belmont,2024-01-12T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-12T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-12T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-12T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-12T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-12T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-12T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-12T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-12T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-12T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-12T23:00:00.000+00:00,transformer,,Temperature,C,13.0
414172,Belmont,2024-01-12T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
414172,Belmont,2024-01-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
414172,Belmont,2024-01-12T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
414172,Belmont,2024-01-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
414172,Belmont,2024-01-12T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
414172,Belmont,2024-01-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
414172,Belmont,2024-01-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
414172,Belmont,2024-01-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
414172,Belmont,2024-01-12T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
414172,Belmont,2024-01-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,12.2
414172,Belmont,2024-01-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,10.28
414172,Belmont,2024-01-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,7.65
414172,Belmont,2024-01-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,27.0
414172,Belmont,2024-01-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
414172,Belmont,2024-01-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
414172,Belmont,2024-01-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
414172,Belmont,2024-01-12T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
414172,Belmont,2024-01-12T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
414172,Belmont,2024-01-12T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
414172,Belmont,2024-01-12T22:50:00.000+00:00,feeder,,L3 Active Power,kW,6.35
414172,Belmont,2024-01-12T22:50:00.000+00:00,feeder,,L2 Active Power,kW,8.01
414172,Belmont,2024-01-12T22:50:00.000+00:00,feeder,,L1 Active Power,kW,9.31
414172,Belmont,2024-01-12T22:50:00.000+00:00,feeder,,N Current (RMS),A,22.0
414172,Belmont,2024-01-12T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.7
414172,Belmont,2024-01-12T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.5
414172,Belmont,2024-01-12T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.3
414172,Belmont,2024-01-12T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
414172,Belmont,2024-01-12T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.55
414172,Belmont,2024-01-12T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.22
414172,Belmont,2024-01-12T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.03
414172,Belmont,2024-01-12T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.07
414172,Belmont,2024-01-12T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.28
414172,Belmont,2024-01-12T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.9
414172,Belmont,2024-01-12T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.5
414172,Belmont,2024-01-12T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.8
414172,Belmont,2024-01-12T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.9
414172,Belmont,2024-01-12T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-12T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-12T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-12T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414172,Belmont,2024-01-12T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-12T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-12T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-12T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-12T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-12T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-12T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-12T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-12T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-12T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-12T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-12T22:50:00.000+00:00,transformer,,Temperature,C,13.0
414172,Belmont,2024-01-12T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
414172,Belmont,2024-01-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
414172,Belmont,2024-01-12T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
414172,Belmont,2024-01-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
414172,Belmont,2024-01-12T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
414172,Belmont,2024-01-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
414172,Belmont,2024-01-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
414172,Belmont,2024-01-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
414172,Belmont,2024-01-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
414172,Belmont,2024-01-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,9.37
414172,Belmont,2024-01-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,10.11
414172,Belmont,2024-01-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,6.03
414172,Belmont,2024-01-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,28.9
414172,Belmont,2024-01-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
414172,Belmont,2024-01-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
414172,Belmont,2024-01-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
414172,Belmont,2024-01-12T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
414172,Belmont,2024-01-12T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
414172,Belmont,2024-01-12T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
414172,Belmont,2024-01-12T22:40:00.000+00:00,feeder,,L3 Active Power,kW,7.06
414172,Belmont,2024-01-12T22:40:00.000+00:00,feeder,,L2 Active Power,kW,6.86
414172,Belmont,2024-01-12T22:40:00.000+00:00,feeder,,L1 Active Power,kW,10.5
414172,Belmont,2024-01-12T22:40:00.000+00:00,feeder,,N Current (RMS),A,22.9
414172,Belmont,2024-01-12T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.8
414172,Belmont,2024-01-12T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.5
414172,Belmont,2024-01-12T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,43.1
414172,Belmont,2024-01-12T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
414172,Belmont,2024-01-12T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.58
414172,Belmont,2024-01-12T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.12
414172,Belmont,2024-01-12T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.92
414172,Belmont,2024-01-12T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.89
414172,Belmont,2024-01-12T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.95
414172,Belmont,2024-01-12T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.0
414172,Belmont,2024-01-12T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.4
414172,Belmont,2024-01-12T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.6
414172,Belmont,2024-01-12T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.0
414172,Belmont,2024-01-12T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-12T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-12T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-12T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-12T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-12T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-12T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-12T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-12T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-12T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-12T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-12T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414172,Belmont,2024-01-12T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-12T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-12T22:40:00.000+00:00,transformer,,Temperature,C,13.0
414172,Belmont,2024-01-12T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
414172,Belmont,2024-01-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
414172,Belmont,2024-01-12T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
414172,Belmont,2024-01-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
414172,Belmont,2024-01-12T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
414172,Belmont,2024-01-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
414172,Belmont,2024-01-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
414172,Belmont,2024-01-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
414172,Belmont,2024-01-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
414172,Belmont,2024-01-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,9.97
414172,Belmont,2024-01-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,7.75
414172,Belmont,2024-01-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,6.58
414172,Belmont,2024-01-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,35.3
414172,Belmont,2024-01-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
414172,Belmont,2024-01-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
414172,Belmont,2024-01-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
414172,Belmont,2024-01-12T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
414172,Belmont,2024-01-12T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
414172,Belmont,2024-01-12T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
414172,Belmont,2024-01-12T22:30:00.000+00:00,feeder,,L3 Active Power,kW,10.81
414172,Belmont,2024-01-12T22:30:00.000+00:00,feeder,,L2 Active Power,kW,6.92
414172,Belmont,2024-01-12T22:30:00.000+00:00,feeder,,L1 Active Power,kW,10.46
414172,Belmont,2024-01-12T22:30:00.000+00:00,feeder,,N Current (RMS),A,23.6
414172,Belmont,2024-01-12T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,45.6
414172,Belmont,2024-01-12T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.7
414172,Belmont,2024-01-12T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,43.2
414172,Belmont,2024-01-12T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
414172,Belmont,2024-01-12T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.61
414172,Belmont,2024-01-12T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.17
414172,Belmont,2024-01-12T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.12
414172,Belmont,2024-01-12T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.05
414172,Belmont,2024-01-12T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.13
414172,Belmont,2024-01-12T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.3
414172,Belmont,2024-01-12T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.0
414172,Belmont,2024-01-12T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.6
414172,Belmont,2024-01-12T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.4
414172,Belmont,2024-01-12T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-12T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-12T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-12T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-12T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-12T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-12T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-12T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-12T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-12T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-12T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414172,Belmont,2024-01-12T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-12T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-12T22:30:00.000+00:00,transformer,,Temperature,C,13.0
414172,Belmont,2024-01-12T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
414172,Belmont,2024-01-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
414172,Belmont,2024-01-12T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
414172,Belmont,2024-01-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
414172,Belmont,2024-01-12T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
414172,Belmont,2024-01-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
414172,Belmont,2024-01-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
414172,Belmont,2024-01-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
414172,Belmont,2024-01-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
414172,Belmont,2024-01-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,13.92
414172,Belmont,2024-01-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,7.96
414172,Belmont,2024-01-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,6.34
414172,Belmont,2024-01-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,38.1
414172,Belmont,2024-01-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
414172,Belmont,2024-01-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
414172,Belmont,2024-01-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
414172,Belmont,2024-01-12T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
414172,Belmont,2024-01-12T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
414172,Belmont,2024-01-12T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
414172,Belmont,2024-01-12T22:20:00.000+00:00,feeder,,L3 Active Power,kW,10.78
414172,Belmont,2024-01-12T22:20:00.000+00:00,feeder,,L2 Active Power,kW,8.81
414172,Belmont,2024-01-12T22:20:00.000+00:00,feeder,,L1 Active Power,kW,11.12
414172,Belmont,2024-01-12T22:20:00.000+00:00,feeder,,N Current (RMS),A,21.9
414172,Belmont,2024-01-12T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,45.3
414172,Belmont,2024-01-12T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.1
414172,Belmont,2024-01-12T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,45.7
414172,Belmont,2024-01-12T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
414172,Belmont,2024-01-12T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
414172,Belmont,2024-01-12T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.11
414172,Belmont,2024-01-12T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.57
414172,Belmont,2024-01-12T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.58
414172,Belmont,2024-01-12T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.63
414172,Belmont,2024-01-12T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.0
414172,Belmont,2024-01-12T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.1
414172,Belmont,2024-01-12T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.7
414172,Belmont,2024-01-12T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.3
414172,Belmont,2024-01-12T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-12T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-12T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-12T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
414172,Belmont,2024-01-12T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
414172,Belmont,2024-01-12T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-12T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-12T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-12T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-12T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-12T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-12T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-12T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-12T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-12T22:20:00.000+00:00,transformer,,Temperature,C,13.1
414172,Belmont,2024-01-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
414172,Belmont,2024-01-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
414172,Belmont,2024-01-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
414172,Belmont,2024-01-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
414172,Belmont,2024-01-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
414172,Belmont,2024-01-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
414172,Belmont,2024-01-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
414172,Belmont,2024-01-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
414172,Belmont,2024-01-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
414172,Belmont,2024-01-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,14.35
414172,Belmont,2024-01-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,12.42
414172,Belmont,2024-01-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,8.46
414172,Belmont,2024-01-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,28.8
414172,Belmont,2024-01-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
414172,Belmont,2024-01-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
414172,Belmont,2024-01-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
414172,Belmont,2024-01-12T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
414172,Belmont,2024-01-12T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
414172,Belmont,2024-01-12T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
414172,Belmont,2024-01-12T22:10:00.000+00:00,feeder,,L3 Active Power,kW,12.12
414172,Belmont,2024-01-12T22:10:00.000+00:00,feeder,,L2 Active Power,kW,9.06
414172,Belmont,2024-01-12T22:10:00.000+00:00,feeder,,L1 Active Power,kW,9.75
414172,Belmont,2024-01-12T22:10:00.000+00:00,feeder,,N Current (RMS),A,23.4
414172,Belmont,2024-01-12T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,50.8
414172,Belmont,2024-01-12T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.5
414172,Belmont,2024-01-12T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.8
414172,Belmont,2024-01-12T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.87
414172,Belmont,2024-01-12T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.48
414172,Belmont,2024-01-12T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.98
414172,Belmont,2024-01-12T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.5
414172,Belmont,2024-01-12T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.48
414172,Belmont,2024-01-12T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.17
414172,Belmont,2024-01-12T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.0
414172,Belmont,2024-01-12T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.1
414172,Belmont,2024-01-12T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.5
414172,Belmont,2024-01-12T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.3
414172,Belmont,2024-01-12T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-12T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-12T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-12T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
414172,Belmont,2024-01-12T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
414172,Belmont,2024-01-12T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
