Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414172,Belmont,2024-01-12T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-12T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-12T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-12T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-12T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-12T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-12T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-12T22:10:00.000+00:00,transformer,,Temperature,C,13.1
414172,Belmont,2024-01-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
414172,Belmont,2024-01-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
414172,Belmont,2024-01-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
414172,Belmont,2024-01-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
414172,Belmont,2024-01-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
414172,Belmont,2024-01-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
414172,Belmont,2024-01-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
414172,Belmont,2024-01-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
414172,Belmont,2024-01-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
414172,Belmont,2024-01-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,15.61
414172,Belmont,2024-01-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,12.57
414172,Belmont,2024-01-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,6.55
414172,Belmont,2024-01-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,31.5
414172,Belmont,2024-01-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
414172,Belmont,2024-01-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
414172,Belmont,2024-01-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
414172,Belmont,2024-01-12T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
414172,Belmont,2024-01-12T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.01
414172,Belmont,2024-01-12T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
414172,Belmont,2024-01-12T22:00:00.000+00:00,feeder,,L3 Active Power,kW,14.75
414172,Belmont,2024-01-12T22:00:00.000+00:00,feeder,,L2 Active Power,kW,7.22
414172,Belmont,2024-01-12T22:00:00.000+00:00,feeder,,L1 Active Power,kW,9.07
414172,Belmont,2024-01-12T22:00:00.000+00:00,feeder,,N Current (RMS),A,30.5
414172,Belmont,2024-01-12T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,61.4
414172,Belmont,2024-01-12T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.2
414172,Belmont,2024-01-12T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.6
414172,Belmont,2024-01-12T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.84
414172,Belmont,2024-01-12T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
414172,Belmont,2024-01-12T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.9
414172,Belmont,2024-01-12T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.87
414172,Belmont,2024-01-12T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.43
414172,Belmont,2024-01-12T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.34
414172,Belmont,2024-01-12T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.4
414172,Belmont,2024-01-12T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.5
414172,Belmont,2024-01-12T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.3
414172,Belmont,2024-01-12T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.5
414172,Belmont,2024-01-12T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-12T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-12T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-12T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-12T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
414172,Belmont,2024-01-12T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-12T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-12T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-12T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-12T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-12T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-12T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-12T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-12T22:00:00.000+00:00,transformer,,Temperature,C,13.1
414172,Belmont,2024-01-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
414172,Belmont,2024-01-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
414172,Belmont,2024-01-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
414172,Belmont,2024-01-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
414172,Belmont,2024-01-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
414172,Belmont,2024-01-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
414172,Belmont,2024-01-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
414172,Belmont,2024-01-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
414172,Belmont,2024-01-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
414172,Belmont,2024-01-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,18.63
414172,Belmont,2024-01-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,9.66
414172,Belmont,2024-01-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,4.71
414172,Belmont,2024-01-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,40.4
414172,Belmont,2024-01-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
414172,Belmont,2024-01-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
414172,Belmont,2024-01-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
414172,Belmont,2024-01-12T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
414172,Belmont,2024-01-12T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.14
414172,Belmont,2024-01-12T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
414172,Belmont,2024-01-12T21:50:00.000+00:00,feeder,,L3 Active Power,kW,12.8
414172,Belmont,2024-01-12T21:50:00.000+00:00,feeder,,L2 Active Power,kW,8.69
414172,Belmont,2024-01-12T21:50:00.000+00:00,feeder,,L1 Active Power,kW,15.24
414172,Belmont,2024-01-12T21:50:00.000+00:00,feeder,,N Current (RMS),A,34.0
414172,Belmont,2024-01-12T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,53.7
414172,Belmont,2024-01-12T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.6
414172,Belmont,2024-01-12T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,62.5
414172,Belmont,2024-01-12T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
414172,Belmont,2024-01-12T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
414172,Belmont,2024-01-12T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.83
414172,Belmont,2024-01-12T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.95
414172,Belmont,2024-01-12T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.52
414172,Belmont,2024-01-12T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.96
414172,Belmont,2024-01-12T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.0
414172,Belmont,2024-01-12T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.5
414172,Belmont,2024-01-12T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.7
414172,Belmont,2024-01-12T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.0
414172,Belmont,2024-01-12T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-12T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-12T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-12T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-12T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414172,Belmont,2024-01-12T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-12T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-12T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-12T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-12T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-12T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-12T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-12T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-12T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414172,Belmont,2024-01-12T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-12T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-12T21:50:00.000+00:00,transformer,,Temperature,C,13.1
414172,Belmont,2024-01-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
414172,Belmont,2024-01-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
414172,Belmont,2024-01-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
414172,Belmont,2024-01-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
414172,Belmont,2024-01-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
414172,Belmont,2024-01-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
414172,Belmont,2024-01-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
414172,Belmont,2024-01-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
414172,Belmont,2024-01-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
414172,Belmont,2024-01-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,16.74
414172,Belmont,2024-01-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,12.24
414172,Belmont,2024-01-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,11.27
414172,Belmont,2024-01-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,41.5
414172,Belmont,2024-01-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
414172,Belmont,2024-01-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
414172,Belmont,2024-01-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
414172,Belmont,2024-01-12T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
414172,Belmont,2024-01-12T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.4
414172,Belmont,2024-01-12T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
414172,Belmont,2024-01-12T21:40:00.000+00:00,feeder,,L3 Active Power,kW,11.59
414172,Belmont,2024-01-12T21:40:00.000+00:00,feeder,,L2 Active Power,kW,8.29
414172,Belmont,2024-01-12T21:40:00.000+00:00,feeder,,L1 Active Power,kW,14.4
414172,Belmont,2024-01-12T21:40:00.000+00:00,feeder,,N Current (RMS),A,32.8
414172,Belmont,2024-01-12T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,49.0
414172,Belmont,2024-01-12T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.9
414172,Belmont,2024-01-12T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,59.0
414172,Belmont,2024-01-12T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
414172,Belmont,2024-01-12T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.61
414172,Belmont,2024-01-12T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.78
414172,Belmont,2024-01-12T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.78
414172,Belmont,2024-01-12T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.47
414172,Belmont,2024-01-12T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.84
414172,Belmont,2024-01-12T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.7
414172,Belmont,2024-01-12T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.0
414172,Belmont,2024-01-12T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.8
414172,Belmont,2024-01-12T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.1
414172,Belmont,2024-01-12T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-12T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-12T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-12T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-12T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-12T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-12T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-12T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-12T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-12T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-12T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-12T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414172,Belmont,2024-01-12T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-12T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-12T21:40:00.000+00:00,transformer,,Temperature,C,13.1
414172,Belmont,2024-01-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
414172,Belmont,2024-01-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
414172,Belmont,2024-01-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
414172,Belmont,2024-01-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
414172,Belmont,2024-01-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
414172,Belmont,2024-01-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
414172,Belmont,2024-01-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
414172,Belmont,2024-01-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
414172,Belmont,2024-01-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
414172,Belmont,2024-01-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,15.36
414172,Belmont,2024-01-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,9.76
414172,Belmont,2024-01-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,9.59
414172,Belmont,2024-01-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,47.5
414172,Belmont,2024-01-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
414172,Belmont,2024-01-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
414172,Belmont,2024-01-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
414172,Belmont,2024-01-12T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
414172,Belmont,2024-01-12T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.25
414172,Belmont,2024-01-12T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
414172,Belmont,2024-01-12T21:30:00.000+00:00,feeder,,L3 Active Power,kW,14.73
414172,Belmont,2024-01-12T21:30:00.000+00:00,feeder,,L2 Active Power,kW,8.38
414172,Belmont,2024-01-12T21:30:00.000+00:00,feeder,,L1 Active Power,kW,17.4
414172,Belmont,2024-01-12T21:30:00.000+00:00,feeder,,N Current (RMS),A,40.0
414172,Belmont,2024-01-12T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,61.7
414172,Belmont,2024-01-12T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.3
414172,Belmont,2024-01-12T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,70.7
414172,Belmont,2024-01-12T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
414172,Belmont,2024-01-12T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
414172,Belmont,2024-01-12T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.92
414172,Belmont,2024-01-12T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.77
414172,Belmont,2024-01-12T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.4
414172,Belmont,2024-01-12T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.97
414172,Belmont,2024-01-12T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.8
414172,Belmont,2024-01-12T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.8
414172,Belmont,2024-01-12T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.5
414172,Belmont,2024-01-12T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.3
414172,Belmont,2024-01-12T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-12T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-12T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-12T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-12T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-12T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-12T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-12T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-12T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-12T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-12T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-12T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414172,Belmont,2024-01-12T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-12T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-12T21:30:00.000+00:00,transformer,,Temperature,C,13.0
414172,Belmont,2024-01-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
414172,Belmont,2024-01-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
414172,Belmont,2024-01-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
414172,Belmont,2024-01-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
414172,Belmont,2024-01-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
414172,Belmont,2024-01-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
414172,Belmont,2024-01-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
414172,Belmont,2024-01-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
414172,Belmont,2024-01-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
414172,Belmont,2024-01-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,18.48
414172,Belmont,2024-01-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,10.78
414172,Belmont,2024-01-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,14.44
414172,Belmont,2024-01-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,47.9
414172,Belmont,2024-01-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
414172,Belmont,2024-01-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
414172,Belmont,2024-01-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
414172,Belmont,2024-01-12T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
414172,Belmont,2024-01-12T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.29
414172,Belmont,2024-01-12T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-12T21:20:00.000+00:00,feeder,,L3 Active Power,kW,12.86
414172,Belmont,2024-01-12T21:20:00.000+00:00,feeder,,L2 Active Power,kW,8.95
414172,Belmont,2024-01-12T21:20:00.000+00:00,feeder,,L1 Active Power,kW,16.91
414172,Belmont,2024-01-12T21:20:00.000+00:00,feeder,,N Current (RMS),A,37.5
414172,Belmont,2024-01-12T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,54.2
414172,Belmont,2024-01-12T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.0
414172,Belmont,2024-01-12T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,68.9
414172,Belmont,2024-01-12T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
414172,Belmont,2024-01-12T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.67
414172,Belmont,2024-01-12T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.78
414172,Belmont,2024-01-12T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.59
414172,Belmont,2024-01-12T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.94
414172,Belmont,2024-01-12T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.1
414172,Belmont,2024-01-12T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.6
414172,Belmont,2024-01-12T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.4
414172,Belmont,2024-01-12T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.6
414172,Belmont,2024-01-12T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.9
414172,Belmont,2024-01-12T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-12T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-12T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-12T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-12T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-12T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-12T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-12T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-12T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-12T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-12T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-12T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-12T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414172,Belmont,2024-01-12T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-12T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-12T21:20:00.000+00:00,transformer,,Temperature,C,13.0
414172,Belmont,2024-01-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
414172,Belmont,2024-01-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
414172,Belmont,2024-01-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
414172,Belmont,2024-01-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
414172,Belmont,2024-01-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
414172,Belmont,2024-01-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
414172,Belmont,2024-01-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
414172,Belmont,2024-01-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
414172,Belmont,2024-01-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
414172,Belmont,2024-01-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,17.43
414172,Belmont,2024-01-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,10.89
414172,Belmont,2024-01-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,13.83
414172,Belmont,2024-01-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,46.6
414172,Belmont,2024-01-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
414172,Belmont,2024-01-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
414172,Belmont,2024-01-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
414172,Belmont,2024-01-12T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
414172,Belmont,2024-01-12T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
414172,Belmont,2024-01-12T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
414172,Belmont,2024-01-12T21:10:00.000+00:00,feeder,,L3 Active Power,kW,13.93
414172,Belmont,2024-01-12T21:10:00.000+00:00,feeder,,L2 Active Power,kW,13.86
414172,Belmont,2024-01-12T21:10:00.000+00:00,feeder,,L1 Active Power,kW,16.35
414172,Belmont,2024-01-12T21:10:00.000+00:00,feeder,,N Current (RMS),A,29.0
414172,Belmont,2024-01-12T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,58.6
414172,Belmont,2024-01-12T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,57.5
414172,Belmont,2024-01-12T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,66.9
414172,Belmont,2024-01-12T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
414172,Belmont,2024-01-12T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
414172,Belmont,2024-01-12T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.81
414172,Belmont,2024-01-12T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.26
414172,Belmont,2024-01-12T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.85
414172,Belmont,2024-01-12T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.8
414172,Belmont,2024-01-12T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.2
414172,Belmont,2024-01-12T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.8
414172,Belmont,2024-01-12T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.3
414172,Belmont,2024-01-12T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.6
414172,Belmont,2024-01-12T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-12T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-12T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-12T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-12T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-12T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-12T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-12T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-12T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-12T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-12T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-12T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-12T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-12T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-12T21:10:00.000+00:00,transformer,,Temperature,C,13.0
414172,Belmont,2024-01-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
414172,Belmont,2024-01-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
414172,Belmont,2024-01-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
414172,Belmont,2024-01-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
414172,Belmont,2024-01-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
414172,Belmont,2024-01-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
414172,Belmont,2024-01-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
414172,Belmont,2024-01-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
414172,Belmont,2024-01-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
414172,Belmont,2024-01-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,18.18
414172,Belmont,2024-01-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,15.72
414172,Belmont,2024-01-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,12.56
414172,Belmont,2024-01-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,38.4
414172,Belmont,2024-01-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
414172,Belmont,2024-01-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
414172,Belmont,2024-01-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
414172,Belmont,2024-01-12T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
414172,Belmont,2024-01-12T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.39
414172,Belmont,2024-01-12T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
414172,Belmont,2024-01-12T21:00:00.000+00:00,feeder,,L3 Active Power,kW,18.37
414172,Belmont,2024-01-12T21:00:00.000+00:00,feeder,,L2 Active Power,kW,11.65
414172,Belmont,2024-01-12T21:00:00.000+00:00,feeder,,L1 Active Power,kW,18.34
414172,Belmont,2024-01-12T21:00:00.000+00:00,feeder,,N Current (RMS),A,43.0
414172,Belmont,2024-01-12T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,80.8
414172,Belmont,2024-01-12T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,49.1
414172,Belmont,2024-01-12T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,75.4
414172,Belmont,2024-01-12T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
414172,Belmont,2024-01-12T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.7
414172,Belmont,2024-01-12T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.94
414172,Belmont,2024-01-12T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.38
414172,Belmont,2024-01-12T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.92
414172,Belmont,2024-01-12T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.73
414172,Belmont,2024-01-12T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.6
414172,Belmont,2024-01-12T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.4
414172,Belmont,2024-01-12T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.6
414172,Belmont,2024-01-12T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.7
414172,Belmont,2024-01-12T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-12T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-12T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-12T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-12T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-12T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-12T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-12T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-12T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-12T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-12T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-12T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-12T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414172,Belmont,2024-01-12T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-12T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-12T21:00:00.000+00:00,transformer,,Temperature,C,13.0
414172,Belmont,2024-01-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
414172,Belmont,2024-01-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
414172,Belmont,2024-01-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
414172,Belmont,2024-01-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
414172,Belmont,2024-01-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
414172,Belmont,2024-01-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
414172,Belmont,2024-01-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
414172,Belmont,2024-01-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
414172,Belmont,2024-01-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
414172,Belmont,2024-01-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,22.74
414172,Belmont,2024-01-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,13.56
414172,Belmont,2024-01-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,13.63
414172,Belmont,2024-01-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,56.7
414172,Belmont,2024-01-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
414172,Belmont,2024-01-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
414172,Belmont,2024-01-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
414172,Belmont,2024-01-12T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
414172,Belmont,2024-01-12T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.51
414172,Belmont,2024-01-12T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
414172,Belmont,2024-01-12T20:50:00.000+00:00,feeder,,L3 Active Power,kW,19.98
414172,Belmont,2024-01-12T20:50:00.000+00:00,feeder,,L2 Active Power,kW,11.21
414172,Belmont,2024-01-12T20:50:00.000+00:00,feeder,,L1 Active Power,kW,21.11
414172,Belmont,2024-01-12T20:50:00.000+00:00,feeder,,N Current (RMS),A,47.0
414172,Belmont,2024-01-12T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,83.1
414172,Belmont,2024-01-12T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,47.6
414172,Belmont,2024-01-12T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,87.5
414172,Belmont,2024-01-12T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
414172,Belmont,2024-01-12T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
414172,Belmont,2024-01-12T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.93
414172,Belmont,2024-01-12T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.41
414172,Belmont,2024-01-12T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.92
414172,Belmont,2024-01-12T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-6.18
414172,Belmont,2024-01-12T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.2
414172,Belmont,2024-01-12T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.4
414172,Belmont,2024-01-12T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.7
414172,Belmont,2024-01-12T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.6
414172,Belmont,2024-01-12T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-12T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
414172,Belmont,2024-01-12T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-12T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-12T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
414172,Belmont,2024-01-12T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
414172,Belmont,2024-01-12T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-12T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-12T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
414172,Belmont,2024-01-12T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-12T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-12T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-12T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
414172,Belmont,2024-01-12T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-12T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-12T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-12T20:50:00.000+00:00,transformer,,Temperature,C,13.0
414172,Belmont,2024-01-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
414172,Belmont,2024-01-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
414172,Belmont,2024-01-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
414172,Belmont,2024-01-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
414172,Belmont,2024-01-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
414172,Belmont,2024-01-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
414172,Belmont,2024-01-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
414172,Belmont,2024-01-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
414172,Belmont,2024-01-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
414172,Belmont,2024-01-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,24.37
414172,Belmont,2024-01-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,13.1
414172,Belmont,2024-01-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,14.98
414172,Belmont,2024-01-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,65.9
414172,Belmont,2024-01-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
414172,Belmont,2024-01-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
414172,Belmont,2024-01-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
414172,Belmont,2024-01-12T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
414172,Belmont,2024-01-12T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.7
414172,Belmont,2024-01-12T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
414172,Belmont,2024-01-12T20:40:00.000+00:00,feeder,,L3 Active Power,kW,22.04
414172,Belmont,2024-01-12T20:40:00.000+00:00,feeder,,L2 Active Power,kW,12.59
414172,Belmont,2024-01-12T20:40:00.000+00:00,feeder,,L1 Active Power,kW,24.0
414172,Belmont,2024-01-12T20:40:00.000+00:00,feeder,,N Current (RMS),A,49.9
414172,Belmont,2024-01-12T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,90.0
414172,Belmont,2024-01-12T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,52.8
414172,Belmont,2024-01-12T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,98.3
414172,Belmont,2024-01-12T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
414172,Belmont,2024-01-12T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.8
414172,Belmont,2024-01-12T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.94
414172,Belmont,2024-01-12T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.72
414172,Belmont,2024-01-12T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.89
414172,Belmont,2024-01-12T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-7.78
414172,Belmont,2024-01-12T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,26.5
414172,Belmont,2024-01-12T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.6
414172,Belmont,2024-01-12T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.6
414172,Belmont,2024-01-12T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.4
414172,Belmont,2024-01-12T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-12T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
414172,Belmont,2024-01-12T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-12T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-12T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
414172,Belmont,2024-01-12T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
414172,Belmont,2024-01-12T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-12T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-12T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-12T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
414172,Belmont,2024-01-12T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-12T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-12T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-12T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
414172,Belmont,2024-01-12T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-12T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-12T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-12T20:40:00.000+00:00,transformer,,Temperature,C,13.0
414172,Belmont,2024-01-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
414172,Belmont,2024-01-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
414172,Belmont,2024-01-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
414172,Belmont,2024-01-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
414172,Belmont,2024-01-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
414172,Belmont,2024-01-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
414172,Belmont,2024-01-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
414172,Belmont,2024-01-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
414172,Belmont,2024-01-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
414172,Belmont,2024-01-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,26.74
414172,Belmont,2024-01-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,14.44
414172,Belmont,2024-01-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,16.28
414172,Belmont,2024-01-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,74.4
414172,Belmont,2024-01-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
414172,Belmont,2024-01-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
414172,Belmont,2024-01-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
414172,Belmont,2024-01-12T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
414172,Belmont,2024-01-12T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.5
414172,Belmont,2024-01-12T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
414172,Belmont,2024-01-12T20:30:00.000+00:00,feeder,,L3 Active Power,kW,22.52
414172,Belmont,2024-01-12T20:30:00.000+00:00,feeder,,L2 Active Power,kW,14.09
414172,Belmont,2024-01-12T20:30:00.000+00:00,feeder,,L1 Active Power,kW,18.17
414172,Belmont,2024-01-12T20:30:00.000+00:00,feeder,,N Current (RMS),A,34.3
414172,Belmont,2024-01-12T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,92.4
414172,Belmont,2024-01-12T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,58.6
414172,Belmont,2024-01-12T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,73.9
414172,Belmont,2024-01-12T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
414172,Belmont,2024-01-12T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.7
414172,Belmont,2024-01-12T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.95
414172,Belmont,2024-01-12T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.94
414172,Belmont,2024-01-12T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.92
414172,Belmont,2024-01-12T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-6.65
414172,Belmont,2024-01-12T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.5
414172,Belmont,2024-01-12T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.2
414172,Belmont,2024-01-12T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.5
414172,Belmont,2024-01-12T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.4
414172,Belmont,2024-01-12T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-12T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-12T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-12T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-12T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-12T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-12T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-12T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-12T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-12T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-12T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-12T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-12T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414172,Belmont,2024-01-12T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-12T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-12T20:30:00.000+00:00,transformer,,Temperature,C,13.0
414172,Belmont,2024-01-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
414172,Belmont,2024-01-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
414172,Belmont,2024-01-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
414172,Belmont,2024-01-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
414172,Belmont,2024-01-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
414172,Belmont,2024-01-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
414172,Belmont,2024-01-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
414172,Belmont,2024-01-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
414172,Belmont,2024-01-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
414172,Belmont,2024-01-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,27.46
414172,Belmont,2024-01-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,15.99
414172,Belmont,2024-01-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,11.53
414172,Belmont,2024-01-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
414172,Belmont,2024-01-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
414172,Belmont,2024-01-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
414172,Belmont,2024-01-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
414172,Belmont,2024-01-12T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
