Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414172,Belmont,2024-01-12T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.78
414172,Belmont,2024-01-12T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
414172,Belmont,2024-01-12T20:20:00.000+00:00,feeder,,L3 Active Power,kW,23.56
414172,Belmont,2024-01-12T20:20:00.000+00:00,feeder,,L2 Active Power,kW,11.74
414172,Belmont,2024-01-12T20:20:00.000+00:00,feeder,,L1 Active Power,kW,17.25
414172,Belmont,2024-01-12T20:20:00.000+00:00,feeder,,N Current (RMS),A,41.7
414172,Belmont,2024-01-12T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,96.9
414172,Belmont,2024-01-12T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,49.6
414172,Belmont,2024-01-12T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,70.2
414172,Belmont,2024-01-12T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.77
414172,Belmont,2024-01-12T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
414172,Belmont,2024-01-12T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.9
414172,Belmont,2024-01-12T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.52
414172,Belmont,2024-01-12T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.91
414172,Belmont,2024-01-12T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-5.91
414172,Belmont,2024-01-12T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.9
414172,Belmont,2024-01-12T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.9
414172,Belmont,2024-01-12T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.4
414172,Belmont,2024-01-12T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.0
414172,Belmont,2024-01-12T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-12T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-12T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
414172,Belmont,2024-01-12T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-12T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
414172,Belmont,2024-01-12T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-12T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-12T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-12T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-12T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-12T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-12T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-12T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414172,Belmont,2024-01-12T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-12T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-12T20:20:00.000+00:00,transformer,,Temperature,C,13.0
414172,Belmont,2024-01-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
414172,Belmont,2024-01-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
414172,Belmont,2024-01-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
414172,Belmont,2024-01-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
414172,Belmont,2024-01-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
414172,Belmont,2024-01-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
414172,Belmont,2024-01-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
414172,Belmont,2024-01-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
414172,Belmont,2024-01-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
414172,Belmont,2024-01-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,28.09
414172,Belmont,2024-01-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,13.62
414172,Belmont,2024-01-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,11.36
414172,Belmont,2024-01-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,58.1
414172,Belmont,2024-01-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
414172,Belmont,2024-01-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
414172,Belmont,2024-01-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
414172,Belmont,2024-01-12T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
414172,Belmont,2024-01-12T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.23
414172,Belmont,2024-01-12T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
414172,Belmont,2024-01-12T20:10:00.000+00:00,feeder,,L3 Active Power,kW,24.08
414172,Belmont,2024-01-12T20:10:00.000+00:00,feeder,,L2 Active Power,kW,11.92
414172,Belmont,2024-01-12T20:10:00.000+00:00,feeder,,L1 Active Power,kW,18.96
414172,Belmont,2024-01-12T20:10:00.000+00:00,feeder,,N Current (RMS),A,43.7
414172,Belmont,2024-01-12T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,99.0
414172,Belmont,2024-01-12T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,50.0
414172,Belmont,2024-01-12T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,77.2
414172,Belmont,2024-01-12T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
414172,Belmont,2024-01-12T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.7
414172,Belmont,2024-01-12T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.92
414172,Belmont,2024-01-12T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.93
414172,Belmont,2024-01-12T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.49
414172,Belmont,2024-01-12T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-5.05
414172,Belmont,2024-01-12T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.7
414172,Belmont,2024-01-12T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.0
414172,Belmont,2024-01-12T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.0
414172,Belmont,2024-01-12T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.8
414172,Belmont,2024-01-12T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-12T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-12T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-12T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-12T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-12T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-12T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-12T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-12T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-12T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-12T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-12T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-12T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414172,Belmont,2024-01-12T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-12T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-12T20:10:00.000+00:00,transformer,,Temperature,C,12.9
414172,Belmont,2024-01-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
414172,Belmont,2024-01-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
414172,Belmont,2024-01-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
414172,Belmont,2024-01-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
414172,Belmont,2024-01-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
414172,Belmont,2024-01-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
414172,Belmont,2024-01-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
414172,Belmont,2024-01-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
414172,Belmont,2024-01-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
414172,Belmont,2024-01-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,29.02
414172,Belmont,2024-01-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,14.38
414172,Belmont,2024-01-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,13.92
414172,Belmont,2024-01-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,58.4
414172,Belmont,2024-01-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
414172,Belmont,2024-01-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
414172,Belmont,2024-01-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
414172,Belmont,2024-01-12T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
414172,Belmont,2024-01-12T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.3
414172,Belmont,2024-01-12T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
414172,Belmont,2024-01-12T20:00:00.000+00:00,feeder,,L3 Active Power,kW,24.06
414172,Belmont,2024-01-12T20:00:00.000+00:00,feeder,,L2 Active Power,kW,14.6
414172,Belmont,2024-01-12T20:00:00.000+00:00,feeder,,L1 Active Power,kW,20.38
414172,Belmont,2024-01-12T20:00:00.000+00:00,feeder,,N Current (RMS),A,37.1
414172,Belmont,2024-01-12T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,98.4
414172,Belmont,2024-01-12T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,60.2
414172,Belmont,2024-01-12T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,82.5
414172,Belmont,2024-01-12T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.61
414172,Belmont,2024-01-12T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
414172,Belmont,2024-01-12T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.75
414172,Belmont,2024-01-12T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.41
414172,Belmont,2024-01-12T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.31
414172,Belmont,2024-01-12T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-6.57
414172,Belmont,2024-01-12T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.1
414172,Belmont,2024-01-12T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.3
414172,Belmont,2024-01-12T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.8
414172,Belmont,2024-01-12T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.1
414172,Belmont,2024-01-12T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-12T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-12T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-12T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-12T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-12T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-12T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-12T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-12T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-12T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-12T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-12T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-12T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414172,Belmont,2024-01-12T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-12T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-12T20:00:00.000+00:00,transformer,,Temperature,C,12.9
414172,Belmont,2024-01-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
414172,Belmont,2024-01-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
414172,Belmont,2024-01-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
414172,Belmont,2024-01-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
414172,Belmont,2024-01-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
414172,Belmont,2024-01-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
414172,Belmont,2024-01-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
414172,Belmont,2024-01-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
414172,Belmont,2024-01-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
414172,Belmont,2024-01-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,28.47
414172,Belmont,2024-01-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,17.9
414172,Belmont,2024-01-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,13.83
414172,Belmont,2024-01-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
414172,Belmont,2024-01-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
414172,Belmont,2024-01-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
414172,Belmont,2024-01-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
414172,Belmont,2024-01-12T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
414172,Belmont,2024-01-12T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.24
414172,Belmont,2024-01-12T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
414172,Belmont,2024-01-12T19:50:00.000+00:00,feeder,,L3 Active Power,kW,24.71
414172,Belmont,2024-01-12T19:50:00.000+00:00,feeder,,L2 Active Power,kW,15.79
414172,Belmont,2024-01-12T19:50:00.000+00:00,feeder,,L1 Active Power,kW,18.34
414172,Belmont,2024-01-12T19:50:00.000+00:00,feeder,,N Current (RMS),A,36.2
414172,Belmont,2024-01-12T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,101.2
414172,Belmont,2024-01-12T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,65.6
414172,Belmont,2024-01-12T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,74.6
414172,Belmont,2024-01-12T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
414172,Belmont,2024-01-12T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.77
414172,Belmont,2024-01-12T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.45
414172,Belmont,2024-01-12T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.0
414172,Belmont,2024-01-12T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.15
414172,Belmont,2024-01-12T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-6.59
414172,Belmont,2024-01-12T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.3
414172,Belmont,2024-01-12T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.0
414172,Belmont,2024-01-12T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.2
414172,Belmont,2024-01-12T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.1
414172,Belmont,2024-01-12T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-12T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-12T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-12T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-12T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-12T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
414172,Belmont,2024-01-12T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-12T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-12T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-12T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-12T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-12T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-12T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-12T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-12T19:50:00.000+00:00,transformer,,Temperature,C,12.9
414172,Belmont,2024-01-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
414172,Belmont,2024-01-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
414172,Belmont,2024-01-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
414172,Belmont,2024-01-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
414172,Belmont,2024-01-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
414172,Belmont,2024-01-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
414172,Belmont,2024-01-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
414172,Belmont,2024-01-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
414172,Belmont,2024-01-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
414172,Belmont,2024-01-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,30.72
414172,Belmont,2024-01-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,18.94
414172,Belmont,2024-01-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,11.73
414172,Belmont,2024-01-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,50.4
414172,Belmont,2024-01-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
414172,Belmont,2024-01-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
414172,Belmont,2024-01-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
414172,Belmont,2024-01-12T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
414172,Belmont,2024-01-12T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
414172,Belmont,2024-01-12T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
414172,Belmont,2024-01-12T19:40:00.000+00:00,feeder,,L3 Active Power,kW,24.12
414172,Belmont,2024-01-12T19:40:00.000+00:00,feeder,,L2 Active Power,kW,21.13
414172,Belmont,2024-01-12T19:40:00.000+00:00,feeder,,L1 Active Power,kW,19.87
414172,Belmont,2024-01-12T19:40:00.000+00:00,feeder,,N Current (RMS),A,30.2
414172,Belmont,2024-01-12T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,99.2
414172,Belmont,2024-01-12T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,86.7
414172,Belmont,2024-01-12T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,81.0
414172,Belmont,2024-01-12T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
414172,Belmont,2024-01-12T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.89
414172,Belmont,2024-01-12T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.29
414172,Belmont,2024-01-12T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.41
414172,Belmont,2024-01-12T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.18
414172,Belmont,2024-01-12T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-6.97
414172,Belmont,2024-01-12T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,32.0
414172,Belmont,2024-01-12T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.3
414172,Belmont,2024-01-12T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.5
414172,Belmont,2024-01-12T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.0
414172,Belmont,2024-01-12T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-12T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
414172,Belmont,2024-01-12T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-12T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-12T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.05
414172,Belmont,2024-01-12T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-12T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-12T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
414172,Belmont,2024-01-12T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-12T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
414172,Belmont,2024-01-12T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-12T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-12T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-12T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-12T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-12T19:40:00.000+00:00,transformer,,Temperature,C,12.9
414172,Belmont,2024-01-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
414172,Belmont,2024-01-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
414172,Belmont,2024-01-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
414172,Belmont,2024-01-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
414172,Belmont,2024-01-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
414172,Belmont,2024-01-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
414172,Belmont,2024-01-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
414172,Belmont,2024-01-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
414172,Belmont,2024-01-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
414172,Belmont,2024-01-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,34.54
414172,Belmont,2024-01-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,24.3
414172,Belmont,2024-01-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,12.86
414172,Belmont,2024-01-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,51.3
414172,Belmont,2024-01-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
414172,Belmont,2024-01-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
414172,Belmont,2024-01-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
414172,Belmont,2024-01-12T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
414172,Belmont,2024-01-12T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.5
414172,Belmont,2024-01-12T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-12T19:30:00.000+00:00,feeder,,L3 Active Power,kW,29.91
414172,Belmont,2024-01-12T19:30:00.000+00:00,feeder,,L2 Active Power,kW,19.72
414172,Belmont,2024-01-12T19:30:00.000+00:00,feeder,,L1 Active Power,kW,17.46
414172,Belmont,2024-01-12T19:30:00.000+00:00,feeder,,N Current (RMS),A,47.8
414172,Belmont,2024-01-12T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,124.9
414172,Belmont,2024-01-12T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,80.8
414172,Belmont,2024-01-12T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,71.4
414172,Belmont,2024-01-12T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
414172,Belmont,2024-01-12T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
414172,Belmont,2024-01-12T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
414172,Belmont,2024-01-12T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.73
414172,Belmont,2024-01-12T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.62
414172,Belmont,2024-01-12T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-8.04
414172,Belmont,2024-01-12T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.8
414172,Belmont,2024-01-12T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.2
414172,Belmont,2024-01-12T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.6
414172,Belmont,2024-01-12T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.4
414172,Belmont,2024-01-12T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-12T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-12T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-12T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
414172,Belmont,2024-01-12T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-12T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
414172,Belmont,2024-01-12T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-12T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-12T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-12T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-12T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-12T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-12T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-12T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-12T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-12T19:30:00.000+00:00,transformer,,Temperature,C,12.8
414172,Belmont,2024-01-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
414172,Belmont,2024-01-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
414172,Belmont,2024-01-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
414172,Belmont,2024-01-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
414172,Belmont,2024-01-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
414172,Belmont,2024-01-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
414172,Belmont,2024-01-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
414172,Belmont,2024-01-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
414172,Belmont,2024-01-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
414172,Belmont,2024-01-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,34.67
414172,Belmont,2024-01-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,23.36
414172,Belmont,2024-01-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,9.41
414172,Belmont,2024-01-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,48.8
414172,Belmont,2024-01-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
414172,Belmont,2024-01-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
414172,Belmont,2024-01-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
414172,Belmont,2024-01-12T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
414172,Belmont,2024-01-12T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.5
414172,Belmont,2024-01-12T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
414172,Belmont,2024-01-12T19:20:00.000+00:00,feeder,,L3 Active Power,kW,22.89
414172,Belmont,2024-01-12T19:20:00.000+00:00,feeder,,L2 Active Power,kW,16.22
414172,Belmont,2024-01-12T19:20:00.000+00:00,feeder,,L1 Active Power,kW,19.61
414172,Belmont,2024-01-12T19:20:00.000+00:00,feeder,,N Current (RMS),A,33.3
414172,Belmont,2024-01-12T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,94.8
414172,Belmont,2024-01-12T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,67.5
414172,Belmont,2024-01-12T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,80.2
414172,Belmont,2024-01-12T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
414172,Belmont,2024-01-12T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.04
414172,Belmont,2024-01-12T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
414172,Belmont,2024-01-12T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.17
414172,Belmont,2024-01-12T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.44
414172,Belmont,2024-01-12T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-11.0
414172,Belmont,2024-01-12T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,33.4
414172,Belmont,2024-01-12T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.8
414172,Belmont,2024-01-12T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.1
414172,Belmont,2024-01-12T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.5
414172,Belmont,2024-01-12T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-12T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-12T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-12T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.05
414172,Belmont,2024-01-12T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-12T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-12T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
414172,Belmont,2024-01-12T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-12T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-12T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-12T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-12T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-12T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414172,Belmont,2024-01-12T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-12T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-12T19:20:00.000+00:00,transformer,,Temperature,C,12.8
414172,Belmont,2024-01-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
414172,Belmont,2024-01-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
414172,Belmont,2024-01-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
414172,Belmont,2024-01-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
414172,Belmont,2024-01-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
414172,Belmont,2024-01-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
414172,Belmont,2024-01-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
414172,Belmont,2024-01-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
414172,Belmont,2024-01-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,32.07
414172,Belmont,2024-01-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,22.67
414172,Belmont,2024-01-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,8.57
414172,Belmont,2024-01-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,54.4
414172,Belmont,2024-01-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
414172,Belmont,2024-01-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
414172,Belmont,2024-01-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
414172,Belmont,2024-01-12T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
414172,Belmont,2024-01-12T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.92
414172,Belmont,2024-01-12T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.38
414172,Belmont,2024-01-12T19:10:00.000+00:00,feeder,,L3 Active Power,kW,26.15
414172,Belmont,2024-01-12T19:10:00.000+00:00,feeder,,L2 Active Power,kW,17.87
414172,Belmont,2024-01-12T19:10:00.000+00:00,feeder,,L1 Active Power,kW,20.29
414172,Belmont,2024-01-12T19:10:00.000+00:00,feeder,,N Current (RMS),A,37.5
414172,Belmont,2024-01-12T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,109.2
414172,Belmont,2024-01-12T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,74.9
414172,Belmont,2024-01-12T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,83.4
414172,Belmont,2024-01-12T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
414172,Belmont,2024-01-12T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.98
414172,Belmont,2024-01-12T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.53
414172,Belmont,2024-01-12T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.01
414172,Belmont,2024-01-12T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.75
414172,Belmont,2024-01-12T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-8.15
414172,Belmont,2024-01-12T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,30.9
414172,Belmont,2024-01-12T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.6
414172,Belmont,2024-01-12T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.6
414172,Belmont,2024-01-12T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.5
414172,Belmont,2024-01-12T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-12T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-12T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
414172,Belmont,2024-01-12T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-12T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-12T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.04
414172,Belmont,2024-01-12T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-12T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-12T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
414172,Belmont,2024-01-12T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-12T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
414172,Belmont,2024-01-12T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-12T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-12T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-12T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-12T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-12T19:10:00.000+00:00,transformer,,Temperature,C,12.8
414172,Belmont,2024-01-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
414172,Belmont,2024-01-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
414172,Belmont,2024-01-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
414172,Belmont,2024-01-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
414172,Belmont,2024-01-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
414172,Belmont,2024-01-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
414172,Belmont,2024-01-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
414172,Belmont,2024-01-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
414172,Belmont,2024-01-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
414172,Belmont,2024-01-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,36.17
414172,Belmont,2024-01-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,22.62
414172,Belmont,2024-01-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,12.12
414172,Belmont,2024-01-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,63.9
414172,Belmont,2024-01-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
414172,Belmont,2024-01-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
414172,Belmont,2024-01-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
414172,Belmont,2024-01-12T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
414172,Belmont,2024-01-12T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.81
414172,Belmont,2024-01-12T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.44
414172,Belmont,2024-01-12T19:00:00.000+00:00,feeder,,L3 Active Power,kW,24.31
414172,Belmont,2024-01-12T19:00:00.000+00:00,feeder,,L2 Active Power,kW,16.5
414172,Belmont,2024-01-12T19:00:00.000+00:00,feeder,,L1 Active Power,kW,21.38
414172,Belmont,2024-01-12T19:00:00.000+00:00,feeder,,N Current (RMS),A,34.0
414172,Belmont,2024-01-12T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,99.9
414172,Belmont,2024-01-12T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,68.2
414172,Belmont,2024-01-12T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,87.3
414172,Belmont,2024-01-12T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
414172,Belmont,2024-01-12T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.96
414172,Belmont,2024-01-12T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.5
414172,Belmont,2024-01-12T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.01
414172,Belmont,2024-01-12T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.99
414172,Belmont,2024-01-12T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-8.13
414172,Belmont,2024-01-12T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.2
414172,Belmont,2024-01-12T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.1
414172,Belmont,2024-01-12T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.9
414172,Belmont,2024-01-12T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.7
414172,Belmont,2024-01-12T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-12T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
414172,Belmont,2024-01-12T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
414172,Belmont,2024-01-12T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-12T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
414172,Belmont,2024-01-12T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
414172,Belmont,2024-01-12T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-12T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-12T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-12T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-12T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-12T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-12T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-12T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-12T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-12T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-12T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-12T19:00:00.000+00:00,transformer,,Temperature,C,12.8
414172,Belmont,2024-01-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
414172,Belmont,2024-01-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
414172,Belmont,2024-01-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
414172,Belmont,2024-01-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
414172,Belmont,2024-01-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
414172,Belmont,2024-01-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
414172,Belmont,2024-01-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
414172,Belmont,2024-01-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
414172,Belmont,2024-01-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
414172,Belmont,2024-01-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,29.31
414172,Belmont,2024-01-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,23.53
414172,Belmont,2024-01-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,13.23
414172,Belmont,2024-01-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,45.0
414172,Belmont,2024-01-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
414172,Belmont,2024-01-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
414172,Belmont,2024-01-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
414172,Belmont,2024-01-12T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.8
414172,Belmont,2024-01-12T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.57
414172,Belmont,2024-01-12T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.35
414172,Belmont,2024-01-12T18:50:00.000+00:00,feeder,,L3 Active Power,kW,24.03
414172,Belmont,2024-01-12T18:50:00.000+00:00,feeder,,L2 Active Power,kW,19.21
414172,Belmont,2024-01-12T18:50:00.000+00:00,feeder,,L1 Active Power,kW,21.88
414172,Belmont,2024-01-12T18:50:00.000+00:00,feeder,,N Current (RMS),A,42.3
414172,Belmont,2024-01-12T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,99.1
414172,Belmont,2024-01-12T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,81.8
414172,Belmont,2024-01-12T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,89.6
414172,Belmont,2024-01-12T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
414172,Belmont,2024-01-12T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.1
414172,Belmont,2024-01-12T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.48
414172,Belmont,2024-01-12T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.6
414172,Belmont,2024-01-12T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.64
414172,Belmont,2024-01-12T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-7.1
414172,Belmont,2024-01-12T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.2
414172,Belmont,2024-01-12T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.4
414172,Belmont,2024-01-12T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.6
414172,Belmont,2024-01-12T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.7
414172,Belmont,2024-01-12T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-12T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
414172,Belmont,2024-01-12T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-12T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-12T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-12T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-12T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-12T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-12T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-12T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-12T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-12T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-12T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-12T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414172,Belmont,2024-01-12T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-12T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-12T18:50:00.000+00:00,transformer,,Temperature,C,12.7
414172,Belmont,2024-01-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
414172,Belmont,2024-01-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
414172,Belmont,2024-01-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
414172,Belmont,2024-01-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
414172,Belmont,2024-01-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
414172,Belmont,2024-01-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
414172,Belmont,2024-01-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
414172,Belmont,2024-01-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
414172,Belmont,2024-01-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
414172,Belmont,2024-01-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,29.62
414172,Belmont,2024-01-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,22.86
414172,Belmont,2024-01-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,14.79
414172,Belmont,2024-01-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,53.4
414172,Belmont,2024-01-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
414172,Belmont,2024-01-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
414172,Belmont,2024-01-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
414172,Belmont,2024-01-12T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
414172,Belmont,2024-01-12T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.18
414172,Belmont,2024-01-12T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.56
414172,Belmont,2024-01-12T18:40:00.000+00:00,feeder,,L3 Active Power,kW,23.51
414172,Belmont,2024-01-12T18:40:00.000+00:00,feeder,,L2 Active Power,kW,22.89
414172,Belmont,2024-01-12T18:40:00.000+00:00,feeder,,L1 Active Power,kW,23.3
414172,Belmont,2024-01-12T18:40:00.000+00:00,feeder,,N Current (RMS),A,37.3
414172,Belmont,2024-01-12T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,96.8
414172,Belmont,2024-01-12T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,94.9
414172,Belmont,2024-01-12T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,94.7
414172,Belmont,2024-01-12T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
414172,Belmont,2024-01-12T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.14
414172,Belmont,2024-01-12T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.66
414172,Belmont,2024-01-12T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.64
414172,Belmont,2024-01-12T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.96
414172,Belmont,2024-01-12T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-7.02
414172,Belmont,2024-01-12T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.8
414172,Belmont,2024-01-12T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.3
414172,Belmont,2024-01-12T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.8
414172,Belmont,2024-01-12T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.5
414172,Belmont,2024-01-12T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-12T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-12T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-12T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414172,Belmont,2024-01-12T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
414172,Belmont,2024-01-12T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-12T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
