Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414172,Belmont,2024-01-12T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-12T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-12T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-12T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-12T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-12T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-12T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-12T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-12T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-12T18:40:00.000+00:00,transformer,,Temperature,C,12.7
414172,Belmont,2024-01-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
414172,Belmont,2024-01-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
414172,Belmont,2024-01-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
414172,Belmont,2024-01-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
414172,Belmont,2024-01-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
414172,Belmont,2024-01-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
414172,Belmont,2024-01-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
414172,Belmont,2024-01-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
414172,Belmont,2024-01-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
414172,Belmont,2024-01-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,30.13
414172,Belmont,2024-01-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,26.87
414172,Belmont,2024-01-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,16.28
414172,Belmont,2024-01-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,45.3
414172,Belmont,2024-01-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
414172,Belmont,2024-01-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
414172,Belmont,2024-01-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
414172,Belmont,2024-01-12T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
414172,Belmont,2024-01-12T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.3
414172,Belmont,2024-01-12T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
414172,Belmont,2024-01-12T18:30:00.000+00:00,feeder,,L3 Active Power,kW,25.37
414172,Belmont,2024-01-12T18:30:00.000+00:00,feeder,,L2 Active Power,kW,16.44
414172,Belmont,2024-01-12T18:30:00.000+00:00,feeder,,L1 Active Power,kW,21.25
414172,Belmont,2024-01-12T18:30:00.000+00:00,feeder,,N Current (RMS),A,42.0
414172,Belmont,2024-01-12T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,104.3
414172,Belmont,2024-01-12T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,67.8
414172,Belmont,2024-01-12T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,87.0
414172,Belmont,2024-01-12T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
414172,Belmont,2024-01-12T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.17
414172,Belmont,2024-01-12T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.88
414172,Belmont,2024-01-12T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.13
414172,Belmont,2024-01-12T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.43
414172,Belmont,2024-01-12T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-5.62
414172,Belmont,2024-01-12T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.2
414172,Belmont,2024-01-12T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.9
414172,Belmont,2024-01-12T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.7
414172,Belmont,2024-01-12T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.6
414172,Belmont,2024-01-12T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-12T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-12T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-12T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-12T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-12T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
414172,Belmont,2024-01-12T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-12T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-12T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-12T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-12T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-12T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-12T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-12T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-12T18:30:00.000+00:00,transformer,,Temperature,C,12.6
414172,Belmont,2024-01-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
414172,Belmont,2024-01-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
414172,Belmont,2024-01-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
414172,Belmont,2024-01-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
414172,Belmont,2024-01-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
414172,Belmont,2024-01-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
414172,Belmont,2024-01-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
414172,Belmont,2024-01-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
414172,Belmont,2024-01-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
414172,Belmont,2024-01-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,31.5
414172,Belmont,2024-01-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,20.87
414172,Belmont,2024-01-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,15.63
414172,Belmont,2024-01-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,54.8
414172,Belmont,2024-01-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
414172,Belmont,2024-01-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
414172,Belmont,2024-01-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
414172,Belmont,2024-01-12T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
414172,Belmont,2024-01-12T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
414172,Belmont,2024-01-12T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
414172,Belmont,2024-01-12T18:20:00.000+00:00,feeder,,L3 Active Power,kW,23.81
414172,Belmont,2024-01-12T18:20:00.000+00:00,feeder,,L2 Active Power,kW,17.05
414172,Belmont,2024-01-12T18:20:00.000+00:00,feeder,,L1 Active Power,kW,22.62
414172,Belmont,2024-01-12T18:20:00.000+00:00,feeder,,N Current (RMS),A,40.6
414172,Belmont,2024-01-12T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,98.3
414172,Belmont,2024-01-12T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,69.9
414172,Belmont,2024-01-12T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,92.9
414172,Belmont,2024-01-12T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
414172,Belmont,2024-01-12T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.05
414172,Belmont,2024-01-12T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.29
414172,Belmont,2024-01-12T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.07
414172,Belmont,2024-01-12T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.52
414172,Belmont,2024-01-12T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-8.54
414172,Belmont,2024-01-12T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.1
414172,Belmont,2024-01-12T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.6
414172,Belmont,2024-01-12T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.1
414172,Belmont,2024-01-12T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.0
414172,Belmont,2024-01-12T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-12T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-12T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-12T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-12T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-12T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
414172,Belmont,2024-01-12T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-12T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-12T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-12T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
414172,Belmont,2024-01-12T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-12T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-12T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-12T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414172,Belmont,2024-01-12T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-12T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-12T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-12T18:20:00.000+00:00,transformer,,Temperature,C,12.6
414172,Belmont,2024-01-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
414172,Belmont,2024-01-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
414172,Belmont,2024-01-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
414172,Belmont,2024-01-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
414172,Belmont,2024-01-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
414172,Belmont,2024-01-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
414172,Belmont,2024-01-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
414172,Belmont,2024-01-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
414172,Belmont,2024-01-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
414172,Belmont,2024-01-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,32.88
414172,Belmont,2024-01-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,21.55
414172,Belmont,2024-01-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,14.07
414172,Belmont,2024-01-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,59.6
414172,Belmont,2024-01-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
414172,Belmont,2024-01-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
414172,Belmont,2024-01-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
414172,Belmont,2024-01-12T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
414172,Belmont,2024-01-12T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
414172,Belmont,2024-01-12T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
414172,Belmont,2024-01-12T18:10:00.000+00:00,feeder,,L3 Active Power,kW,23.31
414172,Belmont,2024-01-12T18:10:00.000+00:00,feeder,,L2 Active Power,kW,19.36
414172,Belmont,2024-01-12T18:10:00.000+00:00,feeder,,L1 Active Power,kW,24.21
414172,Belmont,2024-01-12T18:10:00.000+00:00,feeder,,N Current (RMS),A,38.5
414172,Belmont,2024-01-12T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,96.0
414172,Belmont,2024-01-12T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,79.1
414172,Belmont,2024-01-12T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,99.9
414172,Belmont,2024-01-12T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.64
414172,Belmont,2024-01-12T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.88
414172,Belmont,2024-01-12T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.35
414172,Belmont,2024-01-12T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.37
414172,Belmont,2024-01-12T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.56
414172,Belmont,2024-01-12T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-6.37
414172,Belmont,2024-01-12T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,25.6
414172,Belmont,2024-01-12T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.8
414172,Belmont,2024-01-12T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.8
414172,Belmont,2024-01-12T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.4
414172,Belmont,2024-01-12T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-12T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-12T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
414172,Belmont,2024-01-12T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
414172,Belmont,2024-01-12T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-12T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.04
414172,Belmont,2024-01-12T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-12T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-12T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
414172,Belmont,2024-01-12T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-12T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-12T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-12T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-12T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-12T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-12T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-12T18:10:00.000+00:00,transformer,,Temperature,C,12.6
414172,Belmont,2024-01-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
414172,Belmont,2024-01-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
414172,Belmont,2024-01-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
414172,Belmont,2024-01-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
414172,Belmont,2024-01-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
414172,Belmont,2024-01-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
414172,Belmont,2024-01-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
414172,Belmont,2024-01-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
414172,Belmont,2024-01-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
414172,Belmont,2024-01-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,33.67
414172,Belmont,2024-01-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,23.92
414172,Belmont,2024-01-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,17.8
414172,Belmont,2024-01-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
414172,Belmont,2024-01-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
414172,Belmont,2024-01-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
414172,Belmont,2024-01-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
414172,Belmont,2024-01-12T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
414172,Belmont,2024-01-12T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.2
414172,Belmont,2024-01-12T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
414172,Belmont,2024-01-12T18:00:00.000+00:00,feeder,,L3 Active Power,kW,22.79
414172,Belmont,2024-01-12T18:00:00.000+00:00,feeder,,L2 Active Power,kW,25.5
414172,Belmont,2024-01-12T18:00:00.000+00:00,feeder,,L1 Active Power,kW,23.25
414172,Belmont,2024-01-12T18:00:00.000+00:00,feeder,,N Current (RMS),A,36.8
414172,Belmont,2024-01-12T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,94.3
414172,Belmont,2024-01-12T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,104.8
414172,Belmont,2024-01-12T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,95.4
414172,Belmont,2024-01-12T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
414172,Belmont,2024-01-12T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.96
414172,Belmont,2024-01-12T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-12T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.91
414172,Belmont,2024-01-12T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.3
414172,Belmont,2024-01-12T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-10.96
414172,Belmont,2024-01-12T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,32.7
414172,Belmont,2024-01-12T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.9
414172,Belmont,2024-01-12T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.2
414172,Belmont,2024-01-12T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.5
414172,Belmont,2024-01-12T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
414172,Belmont,2024-01-12T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-12T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-12T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
414172,Belmont,2024-01-12T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.04
414172,Belmont,2024-01-12T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
414172,Belmont,2024-01-12T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-12T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-12T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-12T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-12T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-12T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-12T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
414172,Belmont,2024-01-12T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-12T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-12T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-12T18:00:00.000+00:00,transformer,,Temperature,C,12.6
414172,Belmont,2024-01-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
414172,Belmont,2024-01-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
414172,Belmont,2024-01-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
414172,Belmont,2024-01-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
414172,Belmont,2024-01-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
414172,Belmont,2024-01-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
414172,Belmont,2024-01-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
414172,Belmont,2024-01-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
414172,Belmont,2024-01-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
414172,Belmont,2024-01-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,30.69
414172,Belmont,2024-01-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,30.84
414172,Belmont,2024-01-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,12.26
414172,Belmont,2024-01-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,54.6
414172,Belmont,2024-01-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
414172,Belmont,2024-01-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
414172,Belmont,2024-01-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
414172,Belmont,2024-01-12T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
414172,Belmont,2024-01-12T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
414172,Belmont,2024-01-12T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
414172,Belmont,2024-01-12T17:50:00.000+00:00,feeder,,L3 Active Power,kW,20.53
414172,Belmont,2024-01-12T17:50:00.000+00:00,feeder,,L2 Active Power,kW,17.09
414172,Belmont,2024-01-12T17:50:00.000+00:00,feeder,,L1 Active Power,kW,26.73
414172,Belmont,2024-01-12T17:50:00.000+00:00,feeder,,N Current (RMS),A,50.8
414172,Belmont,2024-01-12T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,84.9
414172,Belmont,2024-01-12T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,73.9
414172,Belmont,2024-01-12T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,109.1
414172,Belmont,2024-01-12T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
414172,Belmont,2024-01-12T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.85
414172,Belmont,2024-01-12T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
414172,Belmont,2024-01-12T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,15.4
414172,Belmont,2024-01-12T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.64
414172,Belmont,2024-01-12T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-12.11
414172,Belmont,2024-01-12T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,45.0
414172,Belmont,2024-01-12T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.5
414172,Belmont,2024-01-12T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.2
414172,Belmont,2024-01-12T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.8
414172,Belmont,2024-01-12T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-12T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-12T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
414172,Belmont,2024-01-12T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
414172,Belmont,2024-01-12T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
414172,Belmont,2024-01-12T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.04
414172,Belmont,2024-01-12T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-12T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-12T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-12T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
414172,Belmont,2024-01-12T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
414172,Belmont,2024-01-12T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-12T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
414172,Belmont,2024-01-12T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-12T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
414172,Belmont,2024-01-12T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-12T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-12T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-12T17:50:00.000+00:00,transformer,,Temperature,C,12.5
414172,Belmont,2024-01-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
414172,Belmont,2024-01-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
414172,Belmont,2024-01-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
414172,Belmont,2024-01-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
414172,Belmont,2024-01-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
414172,Belmont,2024-01-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
414172,Belmont,2024-01-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
414172,Belmont,2024-01-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
414172,Belmont,2024-01-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
414172,Belmont,2024-01-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,35.92
414172,Belmont,2024-01-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,20.67
414172,Belmont,2024-01-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,14.62
414172,Belmont,2024-01-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,81.4
414172,Belmont,2024-01-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
414172,Belmont,2024-01-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
414172,Belmont,2024-01-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
414172,Belmont,2024-01-12T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
414172,Belmont,2024-01-12T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.87
414172,Belmont,2024-01-12T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
414172,Belmont,2024-01-12T17:40:00.000+00:00,feeder,,L3 Active Power,kW,23.82
414172,Belmont,2024-01-12T17:40:00.000+00:00,feeder,,L2 Active Power,kW,12.71
414172,Belmont,2024-01-12T17:40:00.000+00:00,feeder,,L1 Active Power,kW,23.8
414172,Belmont,2024-01-12T17:40:00.000+00:00,feeder,,N Current (RMS),A,52.3
414172,Belmont,2024-01-12T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,99.0
414172,Belmont,2024-01-12T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,53.4
414172,Belmont,2024-01-12T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,97.9
414172,Belmont,2024-01-12T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
414172,Belmont,2024-01-12T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.88
414172,Belmont,2024-01-12T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
414172,Belmont,2024-01-12T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.77
414172,Belmont,2024-01-12T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.47
414172,Belmont,2024-01-12T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-11.83
414172,Belmont,2024-01-12T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,35.3
414172,Belmont,2024-01-12T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.7
414172,Belmont,2024-01-12T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.6
414172,Belmont,2024-01-12T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.8
414172,Belmont,2024-01-12T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-12T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
414172,Belmont,2024-01-12T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
414172,Belmont,2024-01-12T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-12T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
414172,Belmont,2024-01-12T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-12T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-12T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.4
414172,Belmont,2024-01-12T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-12T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
414172,Belmont,2024-01-12T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-12T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-12T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-12T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
414172,Belmont,2024-01-12T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-12T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-12T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-12T17:40:00.000+00:00,transformer,,Temperature,C,12.5
414172,Belmont,2024-01-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
414172,Belmont,2024-01-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
414172,Belmont,2024-01-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
414172,Belmont,2024-01-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
414172,Belmont,2024-01-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
414172,Belmont,2024-01-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
414172,Belmont,2024-01-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
414172,Belmont,2024-01-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
414172,Belmont,2024-01-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
414172,Belmont,2024-01-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,31.59
414172,Belmont,2024-01-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,16.14
414172,Belmont,2024-01-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,12.01
414172,Belmont,2024-01-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,82.2
414172,Belmont,2024-01-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
414172,Belmont,2024-01-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
414172,Belmont,2024-01-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
414172,Belmont,2024-01-12T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
414172,Belmont,2024-01-12T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
414172,Belmont,2024-01-12T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.32
414172,Belmont,2024-01-12T17:30:00.000+00:00,feeder,,L3 Active Power,kW,26.59
414172,Belmont,2024-01-12T17:30:00.000+00:00,feeder,,L2 Active Power,kW,12.63
414172,Belmont,2024-01-12T17:30:00.000+00:00,feeder,,L1 Active Power,kW,28.47
414172,Belmont,2024-01-12T17:30:00.000+00:00,feeder,,N Current (RMS),A,71.2
414172,Belmont,2024-01-12T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,113.8
414172,Belmont,2024-01-12T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,52.8
414172,Belmont,2024-01-12T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,116.7
414172,Belmont,2024-01-12T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
414172,Belmont,2024-01-12T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.99
414172,Belmont,2024-01-12T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.4
414172,Belmont,2024-01-12T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.91
414172,Belmont,2024-01-12T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.47
414172,Belmont,2024-01-12T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-7.92
414172,Belmont,2024-01-12T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.5
414172,Belmont,2024-01-12T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.9
414172,Belmont,2024-01-12T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.9
414172,Belmont,2024-01-12T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.5
414172,Belmont,2024-01-12T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-12T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
414172,Belmont,2024-01-12T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
414172,Belmont,2024-01-12T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
414172,Belmont,2024-01-12T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
414172,Belmont,2024-01-12T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
414172,Belmont,2024-01-12T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-12T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-12T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.4
414172,Belmont,2024-01-12T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
414172,Belmont,2024-01-12T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
414172,Belmont,2024-01-12T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-12T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-12T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-12T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-12T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
414172,Belmont,2024-01-12T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-12T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-12T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-12T17:30:00.000+00:00,transformer,,Temperature,C,12.5
414172,Belmont,2024-01-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
414172,Belmont,2024-01-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
414172,Belmont,2024-01-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
414172,Belmont,2024-01-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
414172,Belmont,2024-01-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
414172,Belmont,2024-01-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
414172,Belmont,2024-01-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
414172,Belmont,2024-01-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
414172,Belmont,2024-01-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
414172,Belmont,2024-01-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,35.48
414172,Belmont,2024-01-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,16.04
414172,Belmont,2024-01-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,20.6
414172,Belmont,2024-01-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,89.0
414172,Belmont,2024-01-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
414172,Belmont,2024-01-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
414172,Belmont,2024-01-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
414172,Belmont,2024-01-12T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
414172,Belmont,2024-01-12T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.96
414172,Belmont,2024-01-12T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
414172,Belmont,2024-01-12T17:20:00.000+00:00,feeder,,L3 Active Power,kW,20.5
414172,Belmont,2024-01-12T17:20:00.000+00:00,feeder,,L2 Active Power,kW,12.6
414172,Belmont,2024-01-12T17:20:00.000+00:00,feeder,,L1 Active Power,kW,29.27
414172,Belmont,2024-01-12T17:20:00.000+00:00,feeder,,N Current (RMS),A,68.7
414172,Belmont,2024-01-12T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,86.8
414172,Belmont,2024-01-12T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,53.3
414172,Belmont,2024-01-12T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,120.6
414172,Belmont,2024-01-12T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
414172,Belmont,2024-01-12T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.99
414172,Belmont,2024-01-12T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.79
414172,Belmont,2024-01-12T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.88
414172,Belmont,2024-01-12T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.34
414172,Belmont,2024-01-12T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-8.41
414172,Belmont,2024-01-12T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,29.8
414172,Belmont,2024-01-12T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.7
414172,Belmont,2024-01-12T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.5
414172,Belmont,2024-01-12T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.4
414172,Belmont,2024-01-12T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-12T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
414172,Belmont,2024-01-12T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-12T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
414172,Belmont,2024-01-12T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
414172,Belmont,2024-01-12T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
414172,Belmont,2024-01-12T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-12T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-12T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.4
414172,Belmont,2024-01-12T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-12T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
414172,Belmont,2024-01-12T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-12T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-12T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-12T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
414172,Belmont,2024-01-12T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-12T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-12T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-12T17:20:00.000+00:00,transformer,,Temperature,C,12.5
414172,Belmont,2024-01-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
414172,Belmont,2024-01-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
414172,Belmont,2024-01-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
414172,Belmont,2024-01-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
414172,Belmont,2024-01-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
414172,Belmont,2024-01-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
414172,Belmont,2024-01-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
414172,Belmont,2024-01-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
414172,Belmont,2024-01-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
414172,Belmont,2024-01-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,28.34
414172,Belmont,2024-01-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,15.89
414172,Belmont,2024-01-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,20.93
414172,Belmont,2024-01-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,93.3
414172,Belmont,2024-01-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
414172,Belmont,2024-01-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
414172,Belmont,2024-01-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
414172,Belmont,2024-01-12T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
414172,Belmont,2024-01-12T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.06
414172,Belmont,2024-01-12T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
414172,Belmont,2024-01-12T17:10:00.000+00:00,feeder,,L3 Active Power,kW,17.83
414172,Belmont,2024-01-12T17:10:00.000+00:00,feeder,,L2 Active Power,kW,12.09
414172,Belmont,2024-01-12T17:10:00.000+00:00,feeder,,L1 Active Power,kW,28.87
414172,Belmont,2024-01-12T17:10:00.000+00:00,feeder,,N Current (RMS),A,71.2
414172,Belmont,2024-01-12T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,74.9
414172,Belmont,2024-01-12T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,51.5
414172,Belmont,2024-01-12T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,119.9
414172,Belmont,2024-01-12T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
414172,Belmont,2024-01-12T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
414172,Belmont,2024-01-12T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.82
414172,Belmont,2024-01-12T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.93
414172,Belmont,2024-01-12T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
414172,Belmont,2024-01-12T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-8.38
414172,Belmont,2024-01-12T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.0
414172,Belmont,2024-01-12T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.4
414172,Belmont,2024-01-12T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.4
414172,Belmont,2024-01-12T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.8
414172,Belmont,2024-01-12T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-12T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
414172,Belmont,2024-01-12T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-12T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
414172,Belmont,2024-01-12T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-12T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
414172,Belmont,2024-01-12T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-12T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-12T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.4
414172,Belmont,2024-01-12T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-12T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
414172,Belmont,2024-01-12T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-12T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-12T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-12T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-12T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
414172,Belmont,2024-01-12T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-12T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-12T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-12T17:10:00.000+00:00,transformer,,Temperature,C,12.5
414172,Belmont,2024-01-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
414172,Belmont,2024-01-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
414172,Belmont,2024-01-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
414172,Belmont,2024-01-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
414172,Belmont,2024-01-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
414172,Belmont,2024-01-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
414172,Belmont,2024-01-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
414172,Belmont,2024-01-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
414172,Belmont,2024-01-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
414172,Belmont,2024-01-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,24.7
414172,Belmont,2024-01-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,17.07
414172,Belmont,2024-01-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,20.55
414172,Belmont,2024-01-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,89.8
414172,Belmont,2024-01-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
414172,Belmont,2024-01-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
414172,Belmont,2024-01-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
414172,Belmont,2024-01-12T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
414172,Belmont,2024-01-12T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.07
414172,Belmont,2024-01-12T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
414172,Belmont,2024-01-12T17:00:00.000+00:00,feeder,,L3 Active Power,kW,14.84
414172,Belmont,2024-01-12T17:00:00.000+00:00,feeder,,L2 Active Power,kW,13.05
414172,Belmont,2024-01-12T17:00:00.000+00:00,feeder,,L1 Active Power,kW,29.26
414172,Belmont,2024-01-12T17:00:00.000+00:00,feeder,,N Current (RMS),A,74.0
414172,Belmont,2024-01-12T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,63.4
414172,Belmont,2024-01-12T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,54.9
414172,Belmont,2024-01-12T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,121.0
414172,Belmont,2024-01-12T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
414172,Belmont,2024-01-12T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.9
414172,Belmont,2024-01-12T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.8
414172,Belmont,2024-01-12T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.68
414172,Belmont,2024-01-12T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.28
414172,Belmont,2024-01-12T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-6.49
414172,Belmont,2024-01-12T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.2
414172,Belmont,2024-01-12T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.6
414172,Belmont,2024-01-12T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.6
414172,Belmont,2024-01-12T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.0
414172,Belmont,2024-01-12T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-12T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
414172,Belmont,2024-01-12T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-12T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
414172,Belmont,2024-01-12T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-12T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
414172,Belmont,2024-01-12T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-12T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-12T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.4
414172,Belmont,2024-01-12T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-12T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
414172,Belmont,2024-01-12T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-12T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-12T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-12T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-12T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
414172,Belmont,2024-01-12T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-12T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-12T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-12T17:00:00.000+00:00,transformer,,Temperature,C,12.4
414172,Belmont,2024-01-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
414172,Belmont,2024-01-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
414172,Belmont,2024-01-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
414172,Belmont,2024-01-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
414172,Belmont,2024-01-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
414172,Belmont,2024-01-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
414172,Belmont,2024-01-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
414172,Belmont,2024-01-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
414172,Belmont,2024-01-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
414172,Belmont,2024-01-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,20.46
414172,Belmont,2024-01-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,17.33
414172,Belmont,2024-01-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,22.84
414172,Belmont,2024-01-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,87.2
414172,Belmont,2024-01-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
414172,Belmont,2024-01-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
414172,Belmont,2024-01-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
