Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414172,Belmont,2024-01-12T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
414172,Belmont,2024-01-12T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
414172,Belmont,2024-01-12T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
414172,Belmont,2024-01-12T16:50:00.000+00:00,feeder,,L3 Active Power,kW,19.82
414172,Belmont,2024-01-12T16:50:00.000+00:00,feeder,,L2 Active Power,kW,10.83
414172,Belmont,2024-01-12T16:50:00.000+00:00,feeder,,L1 Active Power,kW,20.8
414172,Belmont,2024-01-12T16:50:00.000+00:00,feeder,,N Current (RMS),A,48.6
414172,Belmont,2024-01-12T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,82.4
414172,Belmont,2024-01-12T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,46.2
414172,Belmont,2024-01-12T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,88.9
414172,Belmont,2024-01-12T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
414172,Belmont,2024-01-12T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.93
414172,Belmont,2024-01-12T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.79
414172,Belmont,2024-01-12T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,14.47
414172,Belmont,2024-01-12T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.79
414172,Belmont,2024-01-12T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-6.53
414172,Belmont,2024-01-12T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,42.1
414172,Belmont,2024-01-12T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.6
414172,Belmont,2024-01-12T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.2
414172,Belmont,2024-01-12T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.2
414172,Belmont,2024-01-12T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-12T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-12T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
414172,Belmont,2024-01-12T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
414172,Belmont,2024-01-12T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
414172,Belmont,2024-01-12T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.06
414172,Belmont,2024-01-12T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-12T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-12T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
414172,Belmont,2024-01-12T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-12T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-12T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.04
414172,Belmont,2024-01-12T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-12T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414172,Belmont,2024-01-12T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-12T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-12T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-12T16:50:00.000+00:00,transformer,,Temperature,C,12.4
414172,Belmont,2024-01-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
414172,Belmont,2024-01-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
414172,Belmont,2024-01-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
414172,Belmont,2024-01-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
414172,Belmont,2024-01-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
414172,Belmont,2024-01-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
414172,Belmont,2024-01-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
414172,Belmont,2024-01-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
414172,Belmont,2024-01-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
414172,Belmont,2024-01-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,34.29
414172,Belmont,2024-01-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,16.59
414172,Belmont,2024-01-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,14.23
414172,Belmont,2024-01-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,77.3
414172,Belmont,2024-01-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
414172,Belmont,2024-01-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
414172,Belmont,2024-01-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
414172,Belmont,2024-01-12T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
414172,Belmont,2024-01-12T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.15
414172,Belmont,2024-01-12T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
414172,Belmont,2024-01-12T16:40:00.000+00:00,feeder,,L3 Active Power,kW,15.78
414172,Belmont,2024-01-12T16:40:00.000+00:00,feeder,,L2 Active Power,kW,13.26
414172,Belmont,2024-01-12T16:40:00.000+00:00,feeder,,L1 Active Power,kW,14.96
414172,Belmont,2024-01-12T16:40:00.000+00:00,feeder,,N Current (RMS),A,34.0
414172,Belmont,2024-01-12T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,67.9
414172,Belmont,2024-01-12T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,55.9
414172,Belmont,2024-01-12T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,63.9
414172,Belmont,2024-01-12T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
414172,Belmont,2024-01-12T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.7
414172,Belmont,2024-01-12T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.99
414172,Belmont,2024-01-12T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.58
414172,Belmont,2024-01-12T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.35
414172,Belmont,2024-01-12T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.48
414172,Belmont,2024-01-12T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.9
414172,Belmont,2024-01-12T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.4
414172,Belmont,2024-01-12T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.5
414172,Belmont,2024-01-12T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.7
414172,Belmont,2024-01-12T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-12T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-12T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
414172,Belmont,2024-01-12T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-12T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
414172,Belmont,2024-01-12T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.05
414172,Belmont,2024-01-12T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-12T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-12T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
414172,Belmont,2024-01-12T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-12T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-12T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-12T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-12T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-12T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-12T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-12T16:40:00.000+00:00,transformer,,Temperature,C,12.4
414172,Belmont,2024-01-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
414172,Belmont,2024-01-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
414172,Belmont,2024-01-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
414172,Belmont,2024-01-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
414172,Belmont,2024-01-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
414172,Belmont,2024-01-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
414172,Belmont,2024-01-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
414172,Belmont,2024-01-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
414172,Belmont,2024-01-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,21.35
414172,Belmont,2024-01-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,19.66
414172,Belmont,2024-01-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,10.43
414172,Belmont,2024-01-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,42.2
414172,Belmont,2024-01-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
414172,Belmont,2024-01-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
414172,Belmont,2024-01-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
414172,Belmont,2024-01-12T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
414172,Belmont,2024-01-12T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.09
414172,Belmont,2024-01-12T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
414172,Belmont,2024-01-12T16:30:00.000+00:00,feeder,,L3 Active Power,kW,9.44
414172,Belmont,2024-01-12T16:30:00.000+00:00,feeder,,L2 Active Power,kW,11.31
414172,Belmont,2024-01-12T16:30:00.000+00:00,feeder,,L1 Active Power,kW,18.07
414172,Belmont,2024-01-12T16:30:00.000+00:00,feeder,,N Current (RMS),A,43.3
414172,Belmont,2024-01-12T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,41.7
414172,Belmont,2024-01-12T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,48.5
414172,Belmont,2024-01-12T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,75.8
414172,Belmont,2024-01-12T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.84
414172,Belmont,2024-01-12T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.63
414172,Belmont,2024-01-12T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.17
414172,Belmont,2024-01-12T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.98
414172,Belmont,2024-01-12T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.16
414172,Belmont,2024-01-12T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.8
414172,Belmont,2024-01-12T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.2
414172,Belmont,2024-01-12T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.3
414172,Belmont,2024-01-12T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.5
414172,Belmont,2024-01-12T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.5
414172,Belmont,2024-01-12T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-12T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
414172,Belmont,2024-01-12T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
414172,Belmont,2024-01-12T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
414172,Belmont,2024-01-12T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
414172,Belmont,2024-01-12T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
414172,Belmont,2024-01-12T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-12T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-12T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
414172,Belmont,2024-01-12T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-12T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-12T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-12T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-12T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-12T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414172,Belmont,2024-01-12T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-12T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-12T16:30:00.000+00:00,transformer,,Temperature,C,12.4
414172,Belmont,2024-01-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
414172,Belmont,2024-01-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
414172,Belmont,2024-01-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
414172,Belmont,2024-01-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
414172,Belmont,2024-01-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
414172,Belmont,2024-01-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
414172,Belmont,2024-01-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
414172,Belmont,2024-01-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
414172,Belmont,2024-01-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,14.38
414172,Belmont,2024-01-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,17.52
414172,Belmont,2024-01-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,13.25
414172,Belmont,2024-01-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,46.6
414172,Belmont,2024-01-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
414172,Belmont,2024-01-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
414172,Belmont,2024-01-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
414172,Belmont,2024-01-12T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
414172,Belmont,2024-01-12T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
414172,Belmont,2024-01-12T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
414172,Belmont,2024-01-12T16:20:00.000+00:00,feeder,,L3 Active Power,kW,6.65
414172,Belmont,2024-01-12T16:20:00.000+00:00,feeder,,L2 Active Power,kW,9.96
414172,Belmont,2024-01-12T16:20:00.000+00:00,feeder,,L1 Active Power,kW,15.66
414172,Belmont,2024-01-12T16:20:00.000+00:00,feeder,,N Current (RMS),A,41.6
414172,Belmont,2024-01-12T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.5
414172,Belmont,2024-01-12T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,42.1
414172,Belmont,2024-01-12T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,65.3
414172,Belmont,2024-01-12T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.77
414172,Belmont,2024-01-12T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.1
414172,Belmont,2024-01-12T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.34
414172,Belmont,2024-01-12T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.52
414172,Belmont,2024-01-12T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.31
414172,Belmont,2024-01-12T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-6.7
414172,Belmont,2024-01-12T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.9
414172,Belmont,2024-01-12T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.6
414172,Belmont,2024-01-12T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.2
414172,Belmont,2024-01-12T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.0
414172,Belmont,2024-01-12T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
414172,Belmont,2024-01-12T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
414172,Belmont,2024-01-12T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-12T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
414172,Belmont,2024-01-12T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
414172,Belmont,2024-01-12T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-12T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.4
414172,Belmont,2024-01-12T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
414172,Belmont,2024-01-12T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-12T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-12T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-12T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-12T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-12T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414172,Belmont,2024-01-12T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-12T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-12T16:20:00.000+00:00,transformer,,Temperature,C,12.4
414172,Belmont,2024-01-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
414172,Belmont,2024-01-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
414172,Belmont,2024-01-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
414172,Belmont,2024-01-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
414172,Belmont,2024-01-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
414172,Belmont,2024-01-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
414172,Belmont,2024-01-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
414172,Belmont,2024-01-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
414172,Belmont,2024-01-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
414172,Belmont,2024-01-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,11.14
414172,Belmont,2024-01-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,16.32
414172,Belmont,2024-01-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,8.95
414172,Belmont,2024-01-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,53.7
414172,Belmont,2024-01-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
414172,Belmont,2024-01-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
414172,Belmont,2024-01-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
414172,Belmont,2024-01-12T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
414172,Belmont,2024-01-12T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
414172,Belmont,2024-01-12T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
414172,Belmont,2024-01-12T16:10:00.000+00:00,feeder,,L3 Active Power,kW,8.28
414172,Belmont,2024-01-12T16:10:00.000+00:00,feeder,,L2 Active Power,kW,7.93
414172,Belmont,2024-01-12T16:10:00.000+00:00,feeder,,L1 Active Power,kW,14.39
414172,Belmont,2024-01-12T16:10:00.000+00:00,feeder,,N Current (RMS),A,35.1
414172,Belmont,2024-01-12T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.0
414172,Belmont,2024-01-12T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.8
414172,Belmont,2024-01-12T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,59.9
414172,Belmont,2024-01-12T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
414172,Belmont,2024-01-12T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.04
414172,Belmont,2024-01-12T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.8
414172,Belmont,2024-01-12T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.72
414172,Belmont,2024-01-12T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.62
414172,Belmont,2024-01-12T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.31
414172,Belmont,2024-01-12T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.6
414172,Belmont,2024-01-12T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.0
414172,Belmont,2024-01-12T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.1
414172,Belmont,2024-01-12T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.5
414172,Belmont,2024-01-12T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-12T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-12T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
414172,Belmont,2024-01-12T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
414172,Belmont,2024-01-12T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
414172,Belmont,2024-01-12T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.04
414172,Belmont,2024-01-12T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-12T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-12T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
414172,Belmont,2024-01-12T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-12T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-12T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-12T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-12T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-12T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-12T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-12T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-12T16:10:00.000+00:00,transformer,,Temperature,C,12.4
414172,Belmont,2024-01-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
414172,Belmont,2024-01-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
414172,Belmont,2024-01-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
414172,Belmont,2024-01-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
414172,Belmont,2024-01-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
414172,Belmont,2024-01-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
414172,Belmont,2024-01-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
414172,Belmont,2024-01-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
414172,Belmont,2024-01-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
414172,Belmont,2024-01-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,13.97
414172,Belmont,2024-01-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,14.6
414172,Belmont,2024-01-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,12.05
414172,Belmont,2024-01-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,34.9
414172,Belmont,2024-01-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
414172,Belmont,2024-01-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
414172,Belmont,2024-01-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
414172,Belmont,2024-01-12T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
414172,Belmont,2024-01-12T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
414172,Belmont,2024-01-12T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
414172,Belmont,2024-01-12T16:00:00.000+00:00,feeder,,L3 Active Power,kW,8.66
414172,Belmont,2024-01-12T16:00:00.000+00:00,feeder,,L2 Active Power,kW,8.76
414172,Belmont,2024-01-12T16:00:00.000+00:00,feeder,,L1 Active Power,kW,21.56
414172,Belmont,2024-01-12T16:00:00.000+00:00,feeder,,N Current (RMS),A,59.1
414172,Belmont,2024-01-12T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.3
414172,Belmont,2024-01-12T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.2
414172,Belmont,2024-01-12T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,90.0
414172,Belmont,2024-01-12T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
414172,Belmont,2024-01-12T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
414172,Belmont,2024-01-12T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.63
414172,Belmont,2024-01-12T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.52
414172,Belmont,2024-01-12T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.7
414172,Belmont,2024-01-12T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.65
414172,Belmont,2024-01-12T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.2
414172,Belmont,2024-01-12T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.7
414172,Belmont,2024-01-12T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.2
414172,Belmont,2024-01-12T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.4
414172,Belmont,2024-01-12T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-12T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
414172,Belmont,2024-01-12T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-12T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
414172,Belmont,2024-01-12T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
414172,Belmont,2024-01-12T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
414172,Belmont,2024-01-12T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-12T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-12T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-12T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-12T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-12T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-12T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-12T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-12T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414172,Belmont,2024-01-12T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-12T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-12T16:00:00.000+00:00,transformer,,Temperature,C,12.4
414172,Belmont,2024-01-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
414172,Belmont,2024-01-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
414172,Belmont,2024-01-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
414172,Belmont,2024-01-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
414172,Belmont,2024-01-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
414172,Belmont,2024-01-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
414172,Belmont,2024-01-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
414172,Belmont,2024-01-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
414172,Belmont,2024-01-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
414172,Belmont,2024-01-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,16.13
414172,Belmont,2024-01-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,14.49
414172,Belmont,2024-01-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,18.91
414172,Belmont,2024-01-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,51.7
414172,Belmont,2024-01-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
414172,Belmont,2024-01-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
414172,Belmont,2024-01-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
414172,Belmont,2024-01-12T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
414172,Belmont,2024-01-12T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
414172,Belmont,2024-01-12T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
414172,Belmont,2024-01-12T15:50:00.000+00:00,feeder,,L3 Active Power,kW,10.82
414172,Belmont,2024-01-12T15:50:00.000+00:00,feeder,,L2 Active Power,kW,10.94
414172,Belmont,2024-01-12T15:50:00.000+00:00,feeder,,L1 Active Power,kW,23.58
414172,Belmont,2024-01-12T15:50:00.000+00:00,feeder,,N Current (RMS),A,59.3
414172,Belmont,2024-01-12T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,46.2
414172,Belmont,2024-01-12T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,46.4
414172,Belmont,2024-01-12T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,97.4
414172,Belmont,2024-01-12T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
414172,Belmont,2024-01-12T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.92
414172,Belmont,2024-01-12T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.5
414172,Belmont,2024-01-12T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.58
414172,Belmont,2024-01-12T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.13
414172,Belmont,2024-01-12T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.34
414172,Belmont,2024-01-12T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.0
414172,Belmont,2024-01-12T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.5
414172,Belmont,2024-01-12T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.8
414172,Belmont,2024-01-12T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.4
414172,Belmont,2024-01-12T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-12T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
414172,Belmont,2024-01-12T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
414172,Belmont,2024-01-12T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
414172,Belmont,2024-01-12T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
414172,Belmont,2024-01-12T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-12T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-12T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-12T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.4
414172,Belmont,2024-01-12T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
414172,Belmont,2024-01-12T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-12T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-12T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-12T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-12T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
414172,Belmont,2024-01-12T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414172,Belmont,2024-01-12T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-12T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-12T15:50:00.000+00:00,transformer,,Temperature,C,12.3
414172,Belmont,2024-01-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
414172,Belmont,2024-01-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
414172,Belmont,2024-01-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
414172,Belmont,2024-01-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
414172,Belmont,2024-01-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
414172,Belmont,2024-01-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
414172,Belmont,2024-01-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
414172,Belmont,2024-01-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
414172,Belmont,2024-01-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
414172,Belmont,2024-01-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,15.35
414172,Belmont,2024-01-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,19.14
414172,Belmont,2024-01-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,21.25
414172,Belmont,2024-01-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,53.5
414172,Belmont,2024-01-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
414172,Belmont,2024-01-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
414172,Belmont,2024-01-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
414172,Belmont,2024-01-12T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
414172,Belmont,2024-01-12T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
414172,Belmont,2024-01-12T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
414172,Belmont,2024-01-12T15:40:00.000+00:00,feeder,,L3 Active Power,kW,9.07
414172,Belmont,2024-01-12T15:40:00.000+00:00,feeder,,L2 Active Power,kW,7.22
414172,Belmont,2024-01-12T15:40:00.000+00:00,feeder,,L1 Active Power,kW,22.32
414172,Belmont,2024-01-12T15:40:00.000+00:00,feeder,,N Current (RMS),A,59.5
414172,Belmont,2024-01-12T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.2
414172,Belmont,2024-01-12T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.6
414172,Belmont,2024-01-12T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,91.5
414172,Belmont,2024-01-12T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
414172,Belmont,2024-01-12T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.83
414172,Belmont,2024-01-12T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.54
414172,Belmont,2024-01-12T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.69
414172,Belmont,2024-01-12T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.99
414172,Belmont,2024-01-12T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.54
414172,Belmont,2024-01-12T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.7
414172,Belmont,2024-01-12T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.6
414172,Belmont,2024-01-12T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.6
414172,Belmont,2024-01-12T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.8
414172,Belmont,2024-01-12T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-12T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
414172,Belmont,2024-01-12T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
414172,Belmont,2024-01-12T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
414172,Belmont,2024-01-12T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
414172,Belmont,2024-01-12T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
414172,Belmont,2024-01-12T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.4
414172,Belmont,2024-01-12T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-12T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
414172,Belmont,2024-01-12T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-12T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-12T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-12T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-12T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
414172,Belmont,2024-01-12T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-12T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-12T15:40:00.000+00:00,transformer,,Temperature,C,12.3
414172,Belmont,2024-01-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
414172,Belmont,2024-01-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
414172,Belmont,2024-01-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
414172,Belmont,2024-01-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
414172,Belmont,2024-01-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
414172,Belmont,2024-01-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
414172,Belmont,2024-01-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
414172,Belmont,2024-01-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
414172,Belmont,2024-01-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
414172,Belmont,2024-01-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,12.71
414172,Belmont,2024-01-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,12.24
414172,Belmont,2024-01-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,19.82
414172,Belmont,2024-01-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,57.8
414172,Belmont,2024-01-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
414172,Belmont,2024-01-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
414172,Belmont,2024-01-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
414172,Belmont,2024-01-12T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
414172,Belmont,2024-01-12T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
414172,Belmont,2024-01-12T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
414172,Belmont,2024-01-12T15:30:00.000+00:00,feeder,,L3 Active Power,kW,9.76
414172,Belmont,2024-01-12T15:30:00.000+00:00,feeder,,L2 Active Power,kW,8.98
414172,Belmont,2024-01-12T15:30:00.000+00:00,feeder,,L1 Active Power,kW,17.73
414172,Belmont,2024-01-12T15:30:00.000+00:00,feeder,,N Current (RMS),A,39.6
414172,Belmont,2024-01-12T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,42.1
414172,Belmont,2024-01-12T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.7
414172,Belmont,2024-01-12T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,73.5
414172,Belmont,2024-01-12T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
414172,Belmont,2024-01-12T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.81
414172,Belmont,2024-01-12T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.49
414172,Belmont,2024-01-12T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.51
414172,Belmont,2024-01-12T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.34
414172,Belmont,2024-01-12T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.4
414172,Belmont,2024-01-12T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,38.0
414172,Belmont,2024-01-12T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.5
414172,Belmont,2024-01-12T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.0
414172,Belmont,2024-01-12T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.5
414172,Belmont,2024-01-12T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-12T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
414172,Belmont,2024-01-12T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
414172,Belmont,2024-01-12T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-12T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.04
414172,Belmont,2024-01-12T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-12T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-12T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
414172,Belmont,2024-01-12T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-12T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-12T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-12T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-12T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-12T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-12T15:30:00.000+00:00,transformer,,Temperature,C,12.3
414172,Belmont,2024-01-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
414172,Belmont,2024-01-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
414172,Belmont,2024-01-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
414172,Belmont,2024-01-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
414172,Belmont,2024-01-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
414172,Belmont,2024-01-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
414172,Belmont,2024-01-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
414172,Belmont,2024-01-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
414172,Belmont,2024-01-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
414172,Belmont,2024-01-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,21.25
414172,Belmont,2024-01-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,13.33
414172,Belmont,2024-01-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,15.31
414172,Belmont,2024-01-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,45.7
414172,Belmont,2024-01-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
414172,Belmont,2024-01-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
414172,Belmont,2024-01-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
414172,Belmont,2024-01-12T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
414172,Belmont,2024-01-12T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
414172,Belmont,2024-01-12T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
414172,Belmont,2024-01-12T15:20:00.000+00:00,feeder,,L3 Active Power,kW,7.99
414172,Belmont,2024-01-12T15:20:00.000+00:00,feeder,,L2 Active Power,kW,8.43
414172,Belmont,2024-01-12T15:20:00.000+00:00,feeder,,L1 Active Power,kW,12.47
414172,Belmont,2024-01-12T15:20:00.000+00:00,feeder,,N Current (RMS),A,27.6
414172,Belmont,2024-01-12T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.0
414172,Belmont,2024-01-12T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.0
414172,Belmont,2024-01-12T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,51.7
414172,Belmont,2024-01-12T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.3
414172,Belmont,2024-01-12T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
414172,Belmont,2024-01-12T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.31
414172,Belmont,2024-01-12T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,15.81
414172,Belmont,2024-01-12T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.19
414172,Belmont,2024-01-12T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.66
414172,Belmont,2024-01-12T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,50.0
414172,Belmont,2024-01-12T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.4
414172,Belmont,2024-01-12T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.4
414172,Belmont,2024-01-12T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.4
414172,Belmont,2024-01-12T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-12T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
414172,Belmont,2024-01-12T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
414172,Belmont,2024-01-12T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
414172,Belmont,2024-01-12T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-12T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.08
414172,Belmont,2024-01-12T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-12T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-12T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
414172,Belmont,2024-01-12T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-12T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-12T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.04
414172,Belmont,2024-01-12T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-12T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-12T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-12T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-12T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-12T15:20:00.000+00:00,transformer,,Temperature,C,12.3
414172,Belmont,2024-01-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
414172,Belmont,2024-01-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
414172,Belmont,2024-01-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
414172,Belmont,2024-01-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
414172,Belmont,2024-01-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
414172,Belmont,2024-01-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
414172,Belmont,2024-01-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
414172,Belmont,2024-01-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
414172,Belmont,2024-01-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
414172,Belmont,2024-01-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,23.79
414172,Belmont,2024-01-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,12.62
414172,Belmont,2024-01-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,9.73
414172,Belmont,2024-01-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,48.5
414172,Belmont,2024-01-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
414172,Belmont,2024-01-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
414172,Belmont,2024-01-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
414172,Belmont,2024-01-12T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
414172,Belmont,2024-01-12T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
414172,Belmont,2024-01-12T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
414172,Belmont,2024-01-12T15:10:00.000+00:00,feeder,,L3 Active Power,kW,6.72
414172,Belmont,2024-01-12T15:10:00.000+00:00,feeder,,L2 Active Power,kW,10.53
414172,Belmont,2024-01-12T15:10:00.000+00:00,feeder,,L1 Active Power,kW,11.79
414172,Belmont,2024-01-12T15:10:00.000+00:00,feeder,,N Current (RMS),A,28.3
414172,Belmont,2024-01-12T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.9
414172,Belmont,2024-01-12T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,43.6
414172,Belmont,2024-01-12T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,49.3
414172,Belmont,2024-01-12T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.15
414172,Belmont,2024-01-12T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
414172,Belmont,2024-01-12T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.78
414172,Belmont,2024-01-12T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.59
414172,Belmont,2024-01-12T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.97
414172,Belmont,2024-01-12T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.01
414172,Belmont,2024-01-12T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.3
414172,Belmont,2024-01-12T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.7
414172,Belmont,2024-01-12T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.5
414172,Belmont,2024-01-12T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.4
414172,Belmont,2024-01-12T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-12T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-12T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-12T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
414172,Belmont,2024-01-12T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
414172,Belmont,2024-01-12T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
