Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414172,Belmont,2024-01-12T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-12T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-12T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-12T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-12T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-12T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-12T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-12T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-12T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-12T15:10:00.000+00:00,transformer,,Temperature,C,12.3
414172,Belmont,2024-01-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
414172,Belmont,2024-01-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
414172,Belmont,2024-01-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
414172,Belmont,2024-01-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
414172,Belmont,2024-01-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
414172,Belmont,2024-01-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
414172,Belmont,2024-01-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
414172,Belmont,2024-01-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
414172,Belmont,2024-01-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
414172,Belmont,2024-01-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,12.28
414172,Belmont,2024-01-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,14.54
414172,Belmont,2024-01-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,9.75
414172,Belmont,2024-01-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,32.2
414172,Belmont,2024-01-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
414172,Belmont,2024-01-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
414172,Belmont,2024-01-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
414172,Belmont,2024-01-12T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
414172,Belmont,2024-01-12T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
414172,Belmont,2024-01-12T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.01
414172,Belmont,2024-01-12T15:00:00.000+00:00,feeder,,L3 Active Power,kW,7.1
414172,Belmont,2024-01-12T15:00:00.000+00:00,feeder,,L2 Active Power,kW,10.08
414172,Belmont,2024-01-12T15:00:00.000+00:00,feeder,,L1 Active Power,kW,15.05
414172,Belmont,2024-01-12T15:00:00.000+00:00,feeder,,N Current (RMS),A,35.1
414172,Belmont,2024-01-12T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.9
414172,Belmont,2024-01-12T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.9
414172,Belmont,2024-01-12T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,62.5
414172,Belmont,2024-01-12T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.14
414172,Belmont,2024-01-12T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.77
414172,Belmont,2024-01-12T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.98
414172,Belmont,2024-01-12T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.4
414172,Belmont,2024-01-12T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.86
414172,Belmont,2024-01-12T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.68
414172,Belmont,2024-01-12T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.5
414172,Belmont,2024-01-12T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.5
414172,Belmont,2024-01-12T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.1
414172,Belmont,2024-01-12T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.6
414172,Belmont,2024-01-12T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-12T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-12T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
414172,Belmont,2024-01-12T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
414172,Belmont,2024-01-12T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-12T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-12T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-12T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-12T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-12T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-12T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-12T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-12T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-12T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-12T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-12T15:00:00.000+00:00,transformer,,Temperature,C,12.2
414172,Belmont,2024-01-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
414172,Belmont,2024-01-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
414172,Belmont,2024-01-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
414172,Belmont,2024-01-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
414172,Belmont,2024-01-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
414172,Belmont,2024-01-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
414172,Belmont,2024-01-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
414172,Belmont,2024-01-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
414172,Belmont,2024-01-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
414172,Belmont,2024-01-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,11.47
414172,Belmont,2024-01-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,13.99
414172,Belmont,2024-01-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,13.37
414172,Belmont,2024-01-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,34.3
414172,Belmont,2024-01-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
414172,Belmont,2024-01-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
414172,Belmont,2024-01-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
414172,Belmont,2024-01-12T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
414172,Belmont,2024-01-12T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
414172,Belmont,2024-01-12T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
414172,Belmont,2024-01-12T14:50:00.000+00:00,feeder,,L3 Active Power,kW,10.49
414172,Belmont,2024-01-12T14:50:00.000+00:00,feeder,,L2 Active Power,kW,9.87
414172,Belmont,2024-01-12T14:50:00.000+00:00,feeder,,L1 Active Power,kW,15.68
414172,Belmont,2024-01-12T14:50:00.000+00:00,feeder,,N Current (RMS),A,31.0
414172,Belmont,2024-01-12T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,44.7
414172,Belmont,2024-01-12T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.2
414172,Belmont,2024-01-12T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,64.9
414172,Belmont,2024-01-12T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
414172,Belmont,2024-01-12T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
414172,Belmont,2024-01-12T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.81
414172,Belmont,2024-01-12T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.92
414172,Belmont,2024-01-12T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.34
414172,Belmont,2024-01-12T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.61
414172,Belmont,2024-01-12T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.0
414172,Belmont,2024-01-12T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.5
414172,Belmont,2024-01-12T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.6
414172,Belmont,2024-01-12T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.5
414172,Belmont,2024-01-12T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-12T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-12T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-12T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
414172,Belmont,2024-01-12T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
414172,Belmont,2024-01-12T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
414172,Belmont,2024-01-12T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-12T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-12T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-12T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-12T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-12T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-12T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-12T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-12T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-12T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-12T14:50:00.000+00:00,transformer,,Temperature,C,12.2
414172,Belmont,2024-01-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
414172,Belmont,2024-01-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
414172,Belmont,2024-01-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
414172,Belmont,2024-01-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
414172,Belmont,2024-01-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
414172,Belmont,2024-01-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
414172,Belmont,2024-01-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
414172,Belmont,2024-01-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
414172,Belmont,2024-01-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
414172,Belmont,2024-01-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,16.39
414172,Belmont,2024-01-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,14.23
414172,Belmont,2024-01-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,13.06
414172,Belmont,2024-01-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,33.0
414172,Belmont,2024-01-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
414172,Belmont,2024-01-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
414172,Belmont,2024-01-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
414172,Belmont,2024-01-12T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
414172,Belmont,2024-01-12T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
414172,Belmont,2024-01-12T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T14:40:00.000+00:00,feeder,,L3 Active Power,kW,14.34
414172,Belmont,2024-01-12T14:40:00.000+00:00,feeder,,L2 Active Power,kW,9.39
414172,Belmont,2024-01-12T14:40:00.000+00:00,feeder,,L1 Active Power,kW,17.64
414172,Belmont,2024-01-12T14:40:00.000+00:00,feeder,,N Current (RMS),A,33.7
414172,Belmont,2024-01-12T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,59.4
414172,Belmont,2024-01-12T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,39.0
414172,Belmont,2024-01-12T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,72.7
414172,Belmont,2024-01-12T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.26
414172,Belmont,2024-01-12T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.73
414172,Belmont,2024-01-12T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.58
414172,Belmont,2024-01-12T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.0
414172,Belmont,2024-01-12T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.86
414172,Belmont,2024-01-12T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.42
414172,Belmont,2024-01-12T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.5
414172,Belmont,2024-01-12T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.9
414172,Belmont,2024-01-12T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.9
414172,Belmont,2024-01-12T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.8
414172,Belmont,2024-01-12T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-12T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-12T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-12T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-12T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414172,Belmont,2024-01-12T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-12T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-12T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-12T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-12T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-12T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-12T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-12T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-12T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-12T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-12T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-12T14:40:00.000+00:00,transformer,,Temperature,C,12.1
414172,Belmont,2024-01-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
414172,Belmont,2024-01-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
414172,Belmont,2024-01-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
414172,Belmont,2024-01-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
414172,Belmont,2024-01-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
414172,Belmont,2024-01-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
414172,Belmont,2024-01-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
414172,Belmont,2024-01-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
414172,Belmont,2024-01-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
414172,Belmont,2024-01-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,19.32
414172,Belmont,2024-01-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,14.27
414172,Belmont,2024-01-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,15.22
414172,Belmont,2024-01-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,35.9
414172,Belmont,2024-01-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
414172,Belmont,2024-01-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
414172,Belmont,2024-01-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
414172,Belmont,2024-01-12T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
414172,Belmont,2024-01-12T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
414172,Belmont,2024-01-12T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.43
414172,Belmont,2024-01-12T14:30:00.000+00:00,feeder,,L3 Active Power,kW,7.71
414172,Belmont,2024-01-12T14:30:00.000+00:00,feeder,,L2 Active Power,kW,11.8
414172,Belmont,2024-01-12T14:30:00.000+00:00,feeder,,L1 Active Power,kW,16.15
414172,Belmont,2024-01-12T14:30:00.000+00:00,feeder,,N Current (RMS),A,38.1
414172,Belmont,2024-01-12T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.2
414172,Belmont,2024-01-12T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,48.7
414172,Belmont,2024-01-12T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,66.3
414172,Belmont,2024-01-12T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.3
414172,Belmont,2024-01-12T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.77
414172,Belmont,2024-01-12T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.59
414172,Belmont,2024-01-12T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.1
414172,Belmont,2024-01-12T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.72
414172,Belmont,2024-01-12T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.72
414172,Belmont,2024-01-12T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.3
414172,Belmont,2024-01-12T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.6
414172,Belmont,2024-01-12T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.7
414172,Belmont,2024-01-12T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.5
414172,Belmont,2024-01-12T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-12T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-12T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
414172,Belmont,2024-01-12T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
414172,Belmont,2024-01-12T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-12T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-12T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-12T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-12T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-12T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-12T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-12T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-12T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-12T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-12T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-12T14:30:00.000+00:00,transformer,,Temperature,C,12.1
414172,Belmont,2024-01-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
414172,Belmont,2024-01-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
414172,Belmont,2024-01-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
414172,Belmont,2024-01-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
414172,Belmont,2024-01-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
414172,Belmont,2024-01-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
414172,Belmont,2024-01-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
414172,Belmont,2024-01-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
414172,Belmont,2024-01-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
414172,Belmont,2024-01-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,13.78
414172,Belmont,2024-01-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,15.56
414172,Belmont,2024-01-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,13.42
414172,Belmont,2024-01-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,36.9
414172,Belmont,2024-01-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
414172,Belmont,2024-01-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
414172,Belmont,2024-01-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
414172,Belmont,2024-01-12T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
414172,Belmont,2024-01-12T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
414172,Belmont,2024-01-12T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
414172,Belmont,2024-01-12T14:20:00.000+00:00,feeder,,L3 Active Power,kW,7.4
414172,Belmont,2024-01-12T14:20:00.000+00:00,feeder,,L2 Active Power,kW,14.78
414172,Belmont,2024-01-12T14:20:00.000+00:00,feeder,,L1 Active Power,kW,12.18
414172,Belmont,2024-01-12T14:20:00.000+00:00,feeder,,N Current (RMS),A,32.9
414172,Belmont,2024-01-12T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.4
414172,Belmont,2024-01-12T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,61.0
414172,Belmont,2024-01-12T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,50.6
414172,Belmont,2024-01-12T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
414172,Belmont,2024-01-12T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
414172,Belmont,2024-01-12T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.7
414172,Belmont,2024-01-12T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.78
414172,Belmont,2024-01-12T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.56
414172,Belmont,2024-01-12T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.35
414172,Belmont,2024-01-12T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.0
414172,Belmont,2024-01-12T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.7
414172,Belmont,2024-01-12T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.3
414172,Belmont,2024-01-12T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.4
414172,Belmont,2024-01-12T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-12T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-12T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-12T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
414172,Belmont,2024-01-12T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.04
414172,Belmont,2024-01-12T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-12T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-12T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-12T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-12T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-12T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-12T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
414172,Belmont,2024-01-12T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-12T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-12T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-12T14:20:00.000+00:00,transformer,,Temperature,C,12.1
414172,Belmont,2024-01-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
414172,Belmont,2024-01-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
414172,Belmont,2024-01-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
414172,Belmont,2024-01-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
414172,Belmont,2024-01-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
414172,Belmont,2024-01-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
414172,Belmont,2024-01-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
414172,Belmont,2024-01-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
414172,Belmont,2024-01-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
414172,Belmont,2024-01-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,13.16
414172,Belmont,2024-01-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,19.39
414172,Belmont,2024-01-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,8.78
414172,Belmont,2024-01-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,34.8
414172,Belmont,2024-01-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
414172,Belmont,2024-01-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
414172,Belmont,2024-01-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
414172,Belmont,2024-01-12T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
414172,Belmont,2024-01-12T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
414172,Belmont,2024-01-12T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
414172,Belmont,2024-01-12T14:10:00.000+00:00,feeder,,L3 Active Power,kW,6.22
414172,Belmont,2024-01-12T14:10:00.000+00:00,feeder,,L2 Active Power,kW,14.35
414172,Belmont,2024-01-12T14:10:00.000+00:00,feeder,,L1 Active Power,kW,12.0
414172,Belmont,2024-01-12T14:10:00.000+00:00,feeder,,N Current (RMS),A,37.4
414172,Belmont,2024-01-12T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.1
414172,Belmont,2024-01-12T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,60.0
414172,Belmont,2024-01-12T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,50.0
414172,Belmont,2024-01-12T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
414172,Belmont,2024-01-12T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
414172,Belmont,2024-01-12T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.58
414172,Belmont,2024-01-12T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.95
414172,Belmont,2024-01-12T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.49
414172,Belmont,2024-01-12T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.17
414172,Belmont,2024-01-12T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.7
414172,Belmont,2024-01-12T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.5
414172,Belmont,2024-01-12T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.9
414172,Belmont,2024-01-12T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.6
414172,Belmont,2024-01-12T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-12T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
414172,Belmont,2024-01-12T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-12T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
414172,Belmont,2024-01-12T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.05
414172,Belmont,2024-01-12T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-12T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-12T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
414172,Belmont,2024-01-12T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-12T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-12T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-12T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
414172,Belmont,2024-01-12T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-12T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-12T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-12T14:10:00.000+00:00,transformer,,Temperature,C,12.1
414172,Belmont,2024-01-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
414172,Belmont,2024-01-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
414172,Belmont,2024-01-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
414172,Belmont,2024-01-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
414172,Belmont,2024-01-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
414172,Belmont,2024-01-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
414172,Belmont,2024-01-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
414172,Belmont,2024-01-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
414172,Belmont,2024-01-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
414172,Belmont,2024-01-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,12.15
414172,Belmont,2024-01-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,19.91
414172,Belmont,2024-01-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,7.78
414172,Belmont,2024-01-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,40.6
414172,Belmont,2024-01-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
414172,Belmont,2024-01-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
414172,Belmont,2024-01-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
414172,Belmont,2024-01-12T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
414172,Belmont,2024-01-12T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
414172,Belmont,2024-01-12T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
414172,Belmont,2024-01-12T14:00:00.000+00:00,feeder,,L3 Active Power,kW,8.88
414172,Belmont,2024-01-12T14:00:00.000+00:00,feeder,,L2 Active Power,kW,12.05
414172,Belmont,2024-01-12T14:00:00.000+00:00,feeder,,L1 Active Power,kW,17.33
414172,Belmont,2024-01-12T14:00:00.000+00:00,feeder,,N Current (RMS),A,40.4
414172,Belmont,2024-01-12T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.1
414172,Belmont,2024-01-12T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,49.6
414172,Belmont,2024-01-12T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,71.8
414172,Belmont,2024-01-12T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.25
414172,Belmont,2024-01-12T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.73
414172,Belmont,2024-01-12T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.43
414172,Belmont,2024-01-12T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.92
414172,Belmont,2024-01-12T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.79
414172,Belmont,2024-01-12T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-5.2
414172,Belmont,2024-01-12T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,38.5
414172,Belmont,2024-01-12T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.1
414172,Belmont,2024-01-12T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.7
414172,Belmont,2024-01-12T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.6
414172,Belmont,2024-01-12T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-12T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-12T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
414172,Belmont,2024-01-12T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-12T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
414172,Belmont,2024-01-12T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-12T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-12T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
414172,Belmont,2024-01-12T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-12T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-12T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-12T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-12T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-12T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414172,Belmont,2024-01-12T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-12T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-12T14:00:00.000+00:00,transformer,,Temperature,C,12.0
414172,Belmont,2024-01-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
414172,Belmont,2024-01-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
414172,Belmont,2024-01-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
414172,Belmont,2024-01-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
414172,Belmont,2024-01-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
414172,Belmont,2024-01-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
414172,Belmont,2024-01-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
414172,Belmont,2024-01-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
414172,Belmont,2024-01-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
414172,Belmont,2024-01-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,19.77
414172,Belmont,2024-01-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,15.84
414172,Belmont,2024-01-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,12.11
414172,Belmont,2024-01-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
414172,Belmont,2024-01-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
414172,Belmont,2024-01-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
414172,Belmont,2024-01-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
414172,Belmont,2024-01-12T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
414172,Belmont,2024-01-12T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
414172,Belmont,2024-01-12T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
414172,Belmont,2024-01-12T13:50:00.000+00:00,feeder,,L3 Active Power,kW,8.23
414172,Belmont,2024-01-12T13:50:00.000+00:00,feeder,,L2 Active Power,kW,13.22
414172,Belmont,2024-01-12T13:50:00.000+00:00,feeder,,L1 Active Power,kW,19.32
414172,Belmont,2024-01-12T13:50:00.000+00:00,feeder,,N Current (RMS),A,46.6
414172,Belmont,2024-01-12T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.5
414172,Belmont,2024-01-12T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,54.9
414172,Belmont,2024-01-12T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,80.2
414172,Belmont,2024-01-12T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-12T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.63
414172,Belmont,2024-01-12T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.31
414172,Belmont,2024-01-12T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,12.06
414172,Belmont,2024-01-12T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.24
414172,Belmont,2024-01-12T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-5.05
414172,Belmont,2024-01-12T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,39.1
414172,Belmont,2024-01-12T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.9
414172,Belmont,2024-01-12T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.4
414172,Belmont,2024-01-12T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.7
414172,Belmont,2024-01-12T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-12T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
414172,Belmont,2024-01-12T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
414172,Belmont,2024-01-12T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-12T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.04
414172,Belmont,2024-01-12T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-12T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-12T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
414172,Belmont,2024-01-12T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-12T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-12T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-12T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-12T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-12T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414172,Belmont,2024-01-12T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-12T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-12T13:50:00.000+00:00,transformer,,Temperature,C,12.0
414172,Belmont,2024-01-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
414172,Belmont,2024-01-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
414172,Belmont,2024-01-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
414172,Belmont,2024-01-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
414172,Belmont,2024-01-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
414172,Belmont,2024-01-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
414172,Belmont,2024-01-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
414172,Belmont,2024-01-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
414172,Belmont,2024-01-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
414172,Belmont,2024-01-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,20.26
414172,Belmont,2024-01-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,16.46
414172,Belmont,2024-01-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,14.26
414172,Belmont,2024-01-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
414172,Belmont,2024-01-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
414172,Belmont,2024-01-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
414172,Belmont,2024-01-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
414172,Belmont,2024-01-12T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
414172,Belmont,2024-01-12T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
414172,Belmont,2024-01-12T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
414172,Belmont,2024-01-12T13:40:00.000+00:00,feeder,,L3 Active Power,kW,11.16
414172,Belmont,2024-01-12T13:40:00.000+00:00,feeder,,L2 Active Power,kW,11.96
414172,Belmont,2024-01-12T13:40:00.000+00:00,feeder,,L1 Active Power,kW,17.82
414172,Belmont,2024-01-12T13:40:00.000+00:00,feeder,,N Current (RMS),A,36.3
414172,Belmont,2024-01-12T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,47.3
414172,Belmont,2024-01-12T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,49.3
414172,Belmont,2024-01-12T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,74.0
414172,Belmont,2024-01-12T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
414172,Belmont,2024-01-12T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
414172,Belmont,2024-01-12T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.6
414172,Belmont,2024-01-12T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.25
414172,Belmont,2024-01-12T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.63
414172,Belmont,2024-01-12T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.19
414172,Belmont,2024-01-12T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.8
414172,Belmont,2024-01-12T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.4
414172,Belmont,2024-01-12T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.7
414172,Belmont,2024-01-12T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.2
414172,Belmont,2024-01-12T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-12T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-12T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-12T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
414172,Belmont,2024-01-12T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-12T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
414172,Belmont,2024-01-12T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-12T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-12T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-12T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-12T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-12T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-12T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-12T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-12T13:40:00.000+00:00,transformer,,Temperature,C,12.0
414172,Belmont,2024-01-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
414172,Belmont,2024-01-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
414172,Belmont,2024-01-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
414172,Belmont,2024-01-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
414172,Belmont,2024-01-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
414172,Belmont,2024-01-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
414172,Belmont,2024-01-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
414172,Belmont,2024-01-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
414172,Belmont,2024-01-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
414172,Belmont,2024-01-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,18.38
414172,Belmont,2024-01-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,14.59
414172,Belmont,2024-01-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,15.62
414172,Belmont,2024-01-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,38.7
414172,Belmont,2024-01-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
414172,Belmont,2024-01-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
414172,Belmont,2024-01-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
414172,Belmont,2024-01-12T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
414172,Belmont,2024-01-12T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
414172,Belmont,2024-01-12T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
414172,Belmont,2024-01-12T13:30:00.000+00:00,feeder,,L3 Active Power,kW,9.81
414172,Belmont,2024-01-12T13:30:00.000+00:00,feeder,,L2 Active Power,kW,12.41
414172,Belmont,2024-01-12T13:30:00.000+00:00,feeder,,L1 Active Power,kW,15.27
414172,Belmont,2024-01-12T13:30:00.000+00:00,feeder,,N Current (RMS),A,31.7
414172,Belmont,2024-01-12T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,42.1
414172,Belmont,2024-01-12T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,51.8
414172,Belmont,2024-01-12T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,63.2
414172,Belmont,2024-01-12T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
414172,Belmont,2024-01-12T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
414172,Belmont,2024-01-12T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.57
414172,Belmont,2024-01-12T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.7
414172,Belmont,2024-01-12T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.49
414172,Belmont,2024-01-12T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.82
414172,Belmont,2024-01-12T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.1
414172,Belmont,2024-01-12T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.8
414172,Belmont,2024-01-12T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.2
414172,Belmont,2024-01-12T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.6
414172,Belmont,2024-01-12T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-12T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-12T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-12T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-12T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-12T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-12T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-12T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-12T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-12T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-12T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-12T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414172,Belmont,2024-01-12T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-12T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-12T13:30:00.000+00:00,transformer,,Temperature,C,11.9
414172,Belmont,2024-01-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
414172,Belmont,2024-01-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
414172,Belmont,2024-01-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
414172,Belmont,2024-01-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
414172,Belmont,2024-01-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
414172,Belmont,2024-01-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
414172,Belmont,2024-01-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
414172,Belmont,2024-01-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
414172,Belmont,2024-01-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,13.48
414172,Belmont,2024-01-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,13.92
414172,Belmont,2024-01-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,11.46
414172,Belmont,2024-01-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,37.5
414172,Belmont,2024-01-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
414172,Belmont,2024-01-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
414172,Belmont,2024-01-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
