Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414172,Belmont,2024-01-12T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
414172,Belmont,2024-01-12T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
414172,Belmont,2024-01-12T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
414172,Belmont,2024-01-12T13:20:00.000+00:00,feeder,,L3 Active Power,kW,10.73
414172,Belmont,2024-01-12T13:20:00.000+00:00,feeder,,L2 Active Power,kW,8.99
414172,Belmont,2024-01-12T13:20:00.000+00:00,feeder,,L1 Active Power,kW,16.42
414172,Belmont,2024-01-12T13:20:00.000+00:00,feeder,,N Current (RMS),A,36.4
414172,Belmont,2024-01-12T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,45.3
414172,Belmont,2024-01-12T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.8
414172,Belmont,2024-01-12T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,67.8
414172,Belmont,2024-01-12T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
414172,Belmont,2024-01-12T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
414172,Belmont,2024-01-12T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.22
414172,Belmont,2024-01-12T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.12
414172,Belmont,2024-01-12T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.62
414172,Belmont,2024-01-12T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-5.26
414172,Belmont,2024-01-12T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.4
414172,Belmont,2024-01-12T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.5
414172,Belmont,2024-01-12T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.4
414172,Belmont,2024-01-12T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.2
414172,Belmont,2024-01-12T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
414172,Belmont,2024-01-12T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-12T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-12T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-12T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
414172,Belmont,2024-01-12T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-12T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-12T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-12T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-12T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-12T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-12T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
414172,Belmont,2024-01-12T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-12T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-12T13:20:00.000+00:00,transformer,,Temperature,C,11.9
414172,Belmont,2024-01-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
414172,Belmont,2024-01-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
414172,Belmont,2024-01-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
414172,Belmont,2024-01-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
414172,Belmont,2024-01-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
414172,Belmont,2024-01-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
414172,Belmont,2024-01-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
414172,Belmont,2024-01-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
414172,Belmont,2024-01-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
414172,Belmont,2024-01-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,14.83
414172,Belmont,2024-01-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,9.59
414172,Belmont,2024-01-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,11.21
414172,Belmont,2024-01-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,53.6
414172,Belmont,2024-01-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
414172,Belmont,2024-01-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
414172,Belmont,2024-01-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
414172,Belmont,2024-01-12T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
414172,Belmont,2024-01-12T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
414172,Belmont,2024-01-12T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
414172,Belmont,2024-01-12T13:10:00.000+00:00,feeder,,L3 Active Power,kW,10.18
414172,Belmont,2024-01-12T13:10:00.000+00:00,feeder,,L2 Active Power,kW,10.81
414172,Belmont,2024-01-12T13:10:00.000+00:00,feeder,,L1 Active Power,kW,13.44
414172,Belmont,2024-01-12T13:10:00.000+00:00,feeder,,N Current (RMS),A,27.6
414172,Belmont,2024-01-12T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,43.6
414172,Belmont,2024-01-12T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,45.2
414172,Belmont,2024-01-12T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,56.0
414172,Belmont,2024-01-12T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
414172,Belmont,2024-01-12T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
414172,Belmont,2024-01-12T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.12
414172,Belmont,2024-01-12T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.09
414172,Belmont,2024-01-12T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.73
414172,Belmont,2024-01-12T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-8.03
414172,Belmont,2024-01-12T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,30.3
414172,Belmont,2024-01-12T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.7
414172,Belmont,2024-01-12T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.7
414172,Belmont,2024-01-12T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.7
414172,Belmont,2024-01-12T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-12T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-12T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
414172,Belmont,2024-01-12T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-12T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-12T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-12T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-12T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-12T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-12T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-12T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-12T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-12T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414172,Belmont,2024-01-12T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-12T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-12T13:10:00.000+00:00,transformer,,Temperature,C,11.8
414172,Belmont,2024-01-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
414172,Belmont,2024-01-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
414172,Belmont,2024-01-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
414172,Belmont,2024-01-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
414172,Belmont,2024-01-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
414172,Belmont,2024-01-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
414172,Belmont,2024-01-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
414172,Belmont,2024-01-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
414172,Belmont,2024-01-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
414172,Belmont,2024-01-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,16.26
414172,Belmont,2024-01-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,11.53
414172,Belmont,2024-01-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,5.43
414172,Belmont,2024-01-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,49.4
414172,Belmont,2024-01-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
414172,Belmont,2024-01-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
414172,Belmont,2024-01-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
414172,Belmont,2024-01-12T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
414172,Belmont,2024-01-12T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
414172,Belmont,2024-01-12T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
414172,Belmont,2024-01-12T13:00:00.000+00:00,feeder,,L3 Active Power,kW,9.86
414172,Belmont,2024-01-12T13:00:00.000+00:00,feeder,,L2 Active Power,kW,11.35
414172,Belmont,2024-01-12T13:00:00.000+00:00,feeder,,L1 Active Power,kW,13.91
414172,Belmont,2024-01-12T13:00:00.000+00:00,feeder,,N Current (RMS),A,29.2
414172,Belmont,2024-01-12T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.9
414172,Belmont,2024-01-12T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,47.2
414172,Belmont,2024-01-12T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,58.8
414172,Belmont,2024-01-12T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
414172,Belmont,2024-01-12T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
414172,Belmont,2024-01-12T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.19
414172,Belmont,2024-01-12T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.51
414172,Belmont,2024-01-12T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.99
414172,Belmont,2024-01-12T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-5.52
414172,Belmont,2024-01-12T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.0
414172,Belmont,2024-01-12T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.2
414172,Belmont,2024-01-12T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.4
414172,Belmont,2024-01-12T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.6
414172,Belmont,2024-01-12T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-12T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-12T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-12T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-12T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-12T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-12T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-12T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-12T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-12T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-12T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-12T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-12T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414172,Belmont,2024-01-12T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-12T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-12T13:00:00.000+00:00,transformer,,Temperature,C,11.8
414172,Belmont,2024-01-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
414172,Belmont,2024-01-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
414172,Belmont,2024-01-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
414172,Belmont,2024-01-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
414172,Belmont,2024-01-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
414172,Belmont,2024-01-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
414172,Belmont,2024-01-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
414172,Belmont,2024-01-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
414172,Belmont,2024-01-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
414172,Belmont,2024-01-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,13.35
414172,Belmont,2024-01-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,12.34
414172,Belmont,2024-01-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,8.41
414172,Belmont,2024-01-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,41.9
414172,Belmont,2024-01-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
414172,Belmont,2024-01-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
414172,Belmont,2024-01-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
414172,Belmont,2024-01-12T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
414172,Belmont,2024-01-12T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
414172,Belmont,2024-01-12T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
414172,Belmont,2024-01-12T12:50:00.000+00:00,feeder,,L3 Active Power,kW,11.98
414172,Belmont,2024-01-12T12:50:00.000+00:00,feeder,,L2 Active Power,kW,14.09
414172,Belmont,2024-01-12T12:50:00.000+00:00,feeder,,L1 Active Power,kW,12.94
414172,Belmont,2024-01-12T12:50:00.000+00:00,feeder,,N Current (RMS),A,28.8
414172,Belmont,2024-01-12T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,50.6
414172,Belmont,2024-01-12T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,58.9
414172,Belmont,2024-01-12T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,55.0
414172,Belmont,2024-01-12T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
414172,Belmont,2024-01-12T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
414172,Belmont,2024-01-12T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.54
414172,Belmont,2024-01-12T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.07
414172,Belmont,2024-01-12T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.12
414172,Belmont,2024-01-12T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.27
414172,Belmont,2024-01-12T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.5
414172,Belmont,2024-01-12T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.0
414172,Belmont,2024-01-12T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.8
414172,Belmont,2024-01-12T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.2
414172,Belmont,2024-01-12T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-12T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-12T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414172,Belmont,2024-01-12T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-12T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-12T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-12T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-12T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-12T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-12T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-12T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-12T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-12T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-12T12:50:00.000+00:00,transformer,,Temperature,C,11.8
414172,Belmont,2024-01-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
414172,Belmont,2024-01-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
414172,Belmont,2024-01-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
414172,Belmont,2024-01-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
414172,Belmont,2024-01-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
414172,Belmont,2024-01-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
414172,Belmont,2024-01-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
414172,Belmont,2024-01-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
414172,Belmont,2024-01-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
414172,Belmont,2024-01-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,15.03
414172,Belmont,2024-01-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,15.23
414172,Belmont,2024-01-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,9.67
414172,Belmont,2024-01-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,33.8
414172,Belmont,2024-01-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
414172,Belmont,2024-01-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
414172,Belmont,2024-01-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
414172,Belmont,2024-01-12T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
414172,Belmont,2024-01-12T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
414172,Belmont,2024-01-12T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
414172,Belmont,2024-01-12T12:40:00.000+00:00,feeder,,L3 Active Power,kW,11.85
414172,Belmont,2024-01-12T12:40:00.000+00:00,feeder,,L2 Active Power,kW,16.13
414172,Belmont,2024-01-12T12:40:00.000+00:00,feeder,,L1 Active Power,kW,11.25
414172,Belmont,2024-01-12T12:40:00.000+00:00,feeder,,N Current (RMS),A,29.4
414172,Belmont,2024-01-12T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,50.3
414172,Belmont,2024-01-12T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,66.2
414172,Belmont,2024-01-12T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,47.1
414172,Belmont,2024-01-12T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
414172,Belmont,2024-01-12T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
414172,Belmont,2024-01-12T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.72
414172,Belmont,2024-01-12T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.8
414172,Belmont,2024-01-12T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.1
414172,Belmont,2024-01-12T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.94
414172,Belmont,2024-01-12T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.4
414172,Belmont,2024-01-12T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.4
414172,Belmont,2024-01-12T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.5
414172,Belmont,2024-01-12T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.2
414172,Belmont,2024-01-12T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-12T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-12T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
414172,Belmont,2024-01-12T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
414172,Belmont,2024-01-12T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-12T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-12T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-12T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-12T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
414172,Belmont,2024-01-12T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-12T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-12T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-12T12:40:00.000+00:00,transformer,,Temperature,C,11.7
414172,Belmont,2024-01-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
414172,Belmont,2024-01-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
414172,Belmont,2024-01-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
414172,Belmont,2024-01-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
414172,Belmont,2024-01-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
414172,Belmont,2024-01-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
414172,Belmont,2024-01-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
414172,Belmont,2024-01-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
414172,Belmont,2024-01-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
414172,Belmont,2024-01-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,15.64
414172,Belmont,2024-01-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,17.26
414172,Belmont,2024-01-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,8.29
414172,Belmont,2024-01-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,29.8
414172,Belmont,2024-01-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
414172,Belmont,2024-01-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
414172,Belmont,2024-01-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
414172,Belmont,2024-01-12T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.24
414172,Belmont,2024-01-12T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
414172,Belmont,2024-01-12T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
414172,Belmont,2024-01-12T12:30:00.000+00:00,feeder,,L3 Active Power,kW,11.41
414172,Belmont,2024-01-12T12:30:00.000+00:00,feeder,,L2 Active Power,kW,17.45
414172,Belmont,2024-01-12T12:30:00.000+00:00,feeder,,L1 Active Power,kW,9.79
414172,Belmont,2024-01-12T12:30:00.000+00:00,feeder,,N Current (RMS),A,39.4
414172,Belmont,2024-01-12T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,49.6
414172,Belmont,2024-01-12T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,72.3
414172,Belmont,2024-01-12T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.6
414172,Belmont,2024-01-12T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
414172,Belmont,2024-01-12T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
414172,Belmont,2024-01-12T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.78
414172,Belmont,2024-01-12T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.38
414172,Belmont,2024-01-12T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.63
414172,Belmont,2024-01-12T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.16
414172,Belmont,2024-01-12T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.2
414172,Belmont,2024-01-12T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.8
414172,Belmont,2024-01-12T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.3
414172,Belmont,2024-01-12T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.6
414172,Belmont,2024-01-12T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-12T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
414172,Belmont,2024-01-12T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
414172,Belmont,2024-01-12T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-12T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-12T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-12T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-12T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
414172,Belmont,2024-01-12T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-12T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-12T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-12T12:30:00.000+00:00,transformer,,Temperature,C,11.6
414172,Belmont,2024-01-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
414172,Belmont,2024-01-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
414172,Belmont,2024-01-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
414172,Belmont,2024-01-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
414172,Belmont,2024-01-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
414172,Belmont,2024-01-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
414172,Belmont,2024-01-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
414172,Belmont,2024-01-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
414172,Belmont,2024-01-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
414172,Belmont,2024-01-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,15.78
414172,Belmont,2024-01-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,19.13
414172,Belmont,2024-01-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,6.59
414172,Belmont,2024-01-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,37.5
414172,Belmont,2024-01-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
414172,Belmont,2024-01-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
414172,Belmont,2024-01-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
414172,Belmont,2024-01-12T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
414172,Belmont,2024-01-12T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
414172,Belmont,2024-01-12T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
414172,Belmont,2024-01-12T12:20:00.000+00:00,feeder,,L3 Active Power,kW,10.8
414172,Belmont,2024-01-12T12:20:00.000+00:00,feeder,,L2 Active Power,kW,13.49
414172,Belmont,2024-01-12T12:20:00.000+00:00,feeder,,L1 Active Power,kW,11.32
414172,Belmont,2024-01-12T12:20:00.000+00:00,feeder,,N Current (RMS),A,25.4
414172,Belmont,2024-01-12T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,47.9
414172,Belmont,2024-01-12T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,55.7
414172,Belmont,2024-01-12T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,47.6
414172,Belmont,2024-01-12T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
414172,Belmont,2024-01-12T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
414172,Belmont,2024-01-12T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.52
414172,Belmont,2024-01-12T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.05
414172,Belmont,2024-01-12T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.75
414172,Belmont,2024-01-12T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.1
414172,Belmont,2024-01-12T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.5
414172,Belmont,2024-01-12T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.3
414172,Belmont,2024-01-12T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.2
414172,Belmont,2024-01-12T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.4
414172,Belmont,2024-01-12T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-12T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-12T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-12T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-12T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
414172,Belmont,2024-01-12T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-12T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-12T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-12T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-12T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-12T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-12T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-12T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-12T12:20:00.000+00:00,transformer,,Temperature,C,11.6
414172,Belmont,2024-01-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
414172,Belmont,2024-01-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
414172,Belmont,2024-01-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
414172,Belmont,2024-01-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
414172,Belmont,2024-01-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
414172,Belmont,2024-01-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
414172,Belmont,2024-01-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
414172,Belmont,2024-01-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
414172,Belmont,2024-01-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
414172,Belmont,2024-01-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,15.84
414172,Belmont,2024-01-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,14.26
414172,Belmont,2024-01-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,8.21
414172,Belmont,2024-01-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,31.8
414172,Belmont,2024-01-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
414172,Belmont,2024-01-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
414172,Belmont,2024-01-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
414172,Belmont,2024-01-12T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
414172,Belmont,2024-01-12T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
414172,Belmont,2024-01-12T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
414172,Belmont,2024-01-12T12:10:00.000+00:00,feeder,,L3 Active Power,kW,9.67
414172,Belmont,2024-01-12T12:10:00.000+00:00,feeder,,L2 Active Power,kW,15.8
414172,Belmont,2024-01-12T12:10:00.000+00:00,feeder,,L1 Active Power,kW,11.38
414172,Belmont,2024-01-12T12:10:00.000+00:00,feeder,,N Current (RMS),A,31.0
414172,Belmont,2024-01-12T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.5
414172,Belmont,2024-01-12T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,64.5
414172,Belmont,2024-01-12T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,47.0
414172,Belmont,2024-01-12T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
414172,Belmont,2024-01-12T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
414172,Belmont,2024-01-12T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.44
414172,Belmont,2024-01-12T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.53
414172,Belmont,2024-01-12T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.43
414172,Belmont,2024-01-12T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.33
414172,Belmont,2024-01-12T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,25.1
414172,Belmont,2024-01-12T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.9
414172,Belmont,2024-01-12T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.9
414172,Belmont,2024-01-12T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.1
414172,Belmont,2024-01-12T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
414172,Belmont,2024-01-12T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-12T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-12T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
414172,Belmont,2024-01-12T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-12T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-12T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-12T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-12T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-12T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-12T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-12T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-12T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-12T12:10:00.000+00:00,transformer,,Temperature,C,11.5
414172,Belmont,2024-01-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
414172,Belmont,2024-01-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
414172,Belmont,2024-01-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
414172,Belmont,2024-01-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
414172,Belmont,2024-01-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
414172,Belmont,2024-01-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
414172,Belmont,2024-01-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
414172,Belmont,2024-01-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
414172,Belmont,2024-01-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
414172,Belmont,2024-01-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,16.19
414172,Belmont,2024-01-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,16.25
414172,Belmont,2024-01-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,9.03
414172,Belmont,2024-01-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,29.3
414172,Belmont,2024-01-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
414172,Belmont,2024-01-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
414172,Belmont,2024-01-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
414172,Belmont,2024-01-12T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
414172,Belmont,2024-01-12T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
414172,Belmont,2024-01-12T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
414172,Belmont,2024-01-12T12:00:00.000+00:00,feeder,,L3 Active Power,kW,9.41
414172,Belmont,2024-01-12T12:00:00.000+00:00,feeder,,L2 Active Power,kW,15.42
414172,Belmont,2024-01-12T12:00:00.000+00:00,feeder,,L1 Active Power,kW,11.63
414172,Belmont,2024-01-12T12:00:00.000+00:00,feeder,,N Current (RMS),A,32.2
414172,Belmont,2024-01-12T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.9
414172,Belmont,2024-01-12T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,63.6
414172,Belmont,2024-01-12T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,47.9
414172,Belmont,2024-01-12T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
414172,Belmont,2024-01-12T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
414172,Belmont,2024-01-12T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.29
414172,Belmont,2024-01-12T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.0
414172,Belmont,2024-01-12T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.19
414172,Belmont,2024-01-12T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.46
414172,Belmont,2024-01-12T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.4
414172,Belmont,2024-01-12T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.2
414172,Belmont,2024-01-12T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.2
414172,Belmont,2024-01-12T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.8
414172,Belmont,2024-01-12T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-12T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-12T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-12T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-12T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
414172,Belmont,2024-01-12T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-12T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-12T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-12T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-12T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-12T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-12T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-12T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-12T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-12T12:00:00.000+00:00,transformer,,Temperature,C,11.5
414172,Belmont,2024-01-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
414172,Belmont,2024-01-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
414172,Belmont,2024-01-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
414172,Belmont,2024-01-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
414172,Belmont,2024-01-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
414172,Belmont,2024-01-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
414172,Belmont,2024-01-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
414172,Belmont,2024-01-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
414172,Belmont,2024-01-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
414172,Belmont,2024-01-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,14.4
414172,Belmont,2024-01-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,15.63
414172,Belmont,2024-01-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,8.16
414172,Belmont,2024-01-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,31.0
414172,Belmont,2024-01-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
414172,Belmont,2024-01-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
414172,Belmont,2024-01-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
414172,Belmont,2024-01-12T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
414172,Belmont,2024-01-12T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
414172,Belmont,2024-01-12T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
414172,Belmont,2024-01-12T11:50:00.000+00:00,feeder,,L3 Active Power,kW,9.5
414172,Belmont,2024-01-12T11:50:00.000+00:00,feeder,,L2 Active Power,kW,11.99
414172,Belmont,2024-01-12T11:50:00.000+00:00,feeder,,L1 Active Power,kW,12.3
414172,Belmont,2024-01-12T11:50:00.000+00:00,feeder,,N Current (RMS),A,28.2
414172,Belmont,2024-01-12T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.8
414172,Belmont,2024-01-12T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,50.3
414172,Belmont,2024-01-12T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,51.1
414172,Belmont,2024-01-12T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
414172,Belmont,2024-01-12T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
414172,Belmont,2024-01-12T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.42
414172,Belmont,2024-01-12T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.07
414172,Belmont,2024-01-12T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.27
414172,Belmont,2024-01-12T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.06
414172,Belmont,2024-01-12T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.5
414172,Belmont,2024-01-12T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.8
414172,Belmont,2024-01-12T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.3
414172,Belmont,2024-01-12T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.2
414172,Belmont,2024-01-12T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-12T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-12T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-12T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-12T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-12T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-12T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-12T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-12T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-12T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-12T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-12T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-12T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-12T11:50:00.000+00:00,transformer,,Temperature,C,11.4
414172,Belmont,2024-01-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
414172,Belmont,2024-01-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
414172,Belmont,2024-01-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
414172,Belmont,2024-01-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
414172,Belmont,2024-01-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
414172,Belmont,2024-01-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
414172,Belmont,2024-01-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
414172,Belmont,2024-01-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
414172,Belmont,2024-01-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
414172,Belmont,2024-01-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,14.57
414172,Belmont,2024-01-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,12.26
414172,Belmont,2024-01-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,9.24
414172,Belmont,2024-01-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,34.0
414172,Belmont,2024-01-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
414172,Belmont,2024-01-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
414172,Belmont,2024-01-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
414172,Belmont,2024-01-12T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
414172,Belmont,2024-01-12T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
414172,Belmont,2024-01-12T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
414172,Belmont,2024-01-12T11:40:00.000+00:00,feeder,,L3 Active Power,kW,10.32
414172,Belmont,2024-01-12T11:40:00.000+00:00,feeder,,L2 Active Power,kW,10.03
414172,Belmont,2024-01-12T11:40:00.000+00:00,feeder,,L1 Active Power,kW,11.82
414172,Belmont,2024-01-12T11:40:00.000+00:00,feeder,,N Current (RMS),A,24.5
414172,Belmont,2024-01-12T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,43.2
414172,Belmont,2024-01-12T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.8
414172,Belmont,2024-01-12T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,48.9
414172,Belmont,2024-01-12T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
414172,Belmont,2024-01-12T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
414172,Belmont,2024-01-12T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.62
414172,Belmont,2024-01-12T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.64
414172,Belmont,2024-01-12T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.48
414172,Belmont,2024-01-12T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.42
414172,Belmont,2024-01-12T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,25.3
414172,Belmont,2024-01-12T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.4
414172,Belmont,2024-01-12T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.9
414172,Belmont,2024-01-12T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.8
414172,Belmont,2024-01-12T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-12T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-12T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-12T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-12T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-12T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
