Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414172,Belmont,2024-01-12T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-12T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-12T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-12T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-12T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-12T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414172,Belmont,2024-01-12T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-12T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-12T11:40:00.000+00:00,transformer,,Temperature,C,11.4
414172,Belmont,2024-01-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
414172,Belmont,2024-01-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
414172,Belmont,2024-01-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
414172,Belmont,2024-01-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
414172,Belmont,2024-01-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
414172,Belmont,2024-01-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
414172,Belmont,2024-01-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
414172,Belmont,2024-01-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
414172,Belmont,2024-01-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
414172,Belmont,2024-01-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,13.96
414172,Belmont,2024-01-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,10.51
414172,Belmont,2024-01-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,7.42
414172,Belmont,2024-01-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,39.4
414172,Belmont,2024-01-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
414172,Belmont,2024-01-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
414172,Belmont,2024-01-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
414172,Belmont,2024-01-12T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
414172,Belmont,2024-01-12T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
414172,Belmont,2024-01-12T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
414172,Belmont,2024-01-12T11:30:00.000+00:00,feeder,,L3 Active Power,kW,9.4
414172,Belmont,2024-01-12T11:30:00.000+00:00,feeder,,L2 Active Power,kW,11.08
414172,Belmont,2024-01-12T11:30:00.000+00:00,feeder,,L1 Active Power,kW,14.98
414172,Belmont,2024-01-12T11:30:00.000+00:00,feeder,,N Current (RMS),A,34.2
414172,Belmont,2024-01-12T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.0
414172,Belmont,2024-01-12T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,46.2
414172,Belmont,2024-01-12T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,61.6
414172,Belmont,2024-01-12T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
414172,Belmont,2024-01-12T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
414172,Belmont,2024-01-12T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.73
414172,Belmont,2024-01-12T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.01
414172,Belmont,2024-01-12T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.8
414172,Belmont,2024-01-12T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.92
414172,Belmont,2024-01-12T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.6
414172,Belmont,2024-01-12T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.0
414172,Belmont,2024-01-12T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.7
414172,Belmont,2024-01-12T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.5
414172,Belmont,2024-01-12T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-12T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-12T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-12T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-12T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-12T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-12T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-12T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-12T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-12T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-12T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-12T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-12T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-12T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-12T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-12T11:30:00.000+00:00,transformer,,Temperature,C,11.4
414172,Belmont,2024-01-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
414172,Belmont,2024-01-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
414172,Belmont,2024-01-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
414172,Belmont,2024-01-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
414172,Belmont,2024-01-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
414172,Belmont,2024-01-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
414172,Belmont,2024-01-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
414172,Belmont,2024-01-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
414172,Belmont,2024-01-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
414172,Belmont,2024-01-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,13.39
414172,Belmont,2024-01-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,11.89
414172,Belmont,2024-01-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,13.08
414172,Belmont,2024-01-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,37.1
414172,Belmont,2024-01-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
414172,Belmont,2024-01-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
414172,Belmont,2024-01-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
414172,Belmont,2024-01-12T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
414172,Belmont,2024-01-12T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
414172,Belmont,2024-01-12T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
414172,Belmont,2024-01-12T11:20:00.000+00:00,feeder,,L3 Active Power,kW,13.21
414172,Belmont,2024-01-12T11:20:00.000+00:00,feeder,,L2 Active Power,kW,13.06
414172,Belmont,2024-01-12T11:20:00.000+00:00,feeder,,L1 Active Power,kW,15.81
414172,Belmont,2024-01-12T11:20:00.000+00:00,feeder,,N Current (RMS),A,31.7
414172,Belmont,2024-01-12T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,55.3
414172,Belmont,2024-01-12T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,54.2
414172,Belmont,2024-01-12T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,64.9
414172,Belmont,2024-01-12T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
414172,Belmont,2024-01-12T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.11
414172,Belmont,2024-01-12T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.52
414172,Belmont,2024-01-12T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.12
414172,Belmont,2024-01-12T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.63
414172,Belmont,2024-01-12T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.55
414172,Belmont,2024-01-12T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,31.3
414172,Belmont,2024-01-12T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.4
414172,Belmont,2024-01-12T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.4
414172,Belmont,2024-01-12T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.0
414172,Belmont,2024-01-12T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-12T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
414172,Belmont,2024-01-12T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
414172,Belmont,2024-01-12T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-12T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
414172,Belmont,2024-01-12T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-12T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
414172,Belmont,2024-01-12T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-12T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-12T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-12T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-12T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-12T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-12T11:20:00.000+00:00,transformer,,Temperature,C,11.3
414172,Belmont,2024-01-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
414172,Belmont,2024-01-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
414172,Belmont,2024-01-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
414172,Belmont,2024-01-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
414172,Belmont,2024-01-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
414172,Belmont,2024-01-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
414172,Belmont,2024-01-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
414172,Belmont,2024-01-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
414172,Belmont,2024-01-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,20.32
414172,Belmont,2024-01-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,13.68
414172,Belmont,2024-01-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,13.25
414172,Belmont,2024-01-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,46.2
414172,Belmont,2024-01-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
414172,Belmont,2024-01-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
414172,Belmont,2024-01-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
414172,Belmont,2024-01-12T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-12T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
414172,Belmont,2024-01-12T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
414172,Belmont,2024-01-12T11:10:00.000+00:00,feeder,,L3 Active Power,kW,12.0
414172,Belmont,2024-01-12T11:10:00.000+00:00,feeder,,L2 Active Power,kW,15.52
414172,Belmont,2024-01-12T11:10:00.000+00:00,feeder,,L1 Active Power,kW,14.86
414172,Belmont,2024-01-12T11:10:00.000+00:00,feeder,,N Current (RMS),A,30.7
414172,Belmont,2024-01-12T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,52.7
414172,Belmont,2024-01-12T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,63.4
414172,Belmont,2024-01-12T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,61.0
414172,Belmont,2024-01-12T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
414172,Belmont,2024-01-12T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
414172,Belmont,2024-01-12T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.34
414172,Belmont,2024-01-12T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.93
414172,Belmont,2024-01-12T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.56
414172,Belmont,2024-01-12T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.05
414172,Belmont,2024-01-12T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.8
414172,Belmont,2024-01-12T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.5
414172,Belmont,2024-01-12T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.4
414172,Belmont,2024-01-12T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.1
414172,Belmont,2024-01-12T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-12T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-12T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-12T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-12T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-12T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-12T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-12T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-12T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-12T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-12T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-12T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-12T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-12T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-12T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-12T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-12T11:10:00.000+00:00,transformer,,Temperature,C,11.3
414172,Belmont,2024-01-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
414172,Belmont,2024-01-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
414172,Belmont,2024-01-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
414172,Belmont,2024-01-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
414172,Belmont,2024-01-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
414172,Belmont,2024-01-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
414172,Belmont,2024-01-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
414172,Belmont,2024-01-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
414172,Belmont,2024-01-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
414172,Belmont,2024-01-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,15.91
414172,Belmont,2024-01-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,16.1
414172,Belmont,2024-01-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,12.81
414172,Belmont,2024-01-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,31.9
414172,Belmont,2024-01-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
414172,Belmont,2024-01-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
414172,Belmont,2024-01-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
414172,Belmont,2024-01-12T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
414172,Belmont,2024-01-12T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
414172,Belmont,2024-01-12T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
414172,Belmont,2024-01-12T11:00:00.000+00:00,feeder,,L3 Active Power,kW,6.65
414172,Belmont,2024-01-12T11:00:00.000+00:00,feeder,,L2 Active Power,kW,22.61
414172,Belmont,2024-01-12T11:00:00.000+00:00,feeder,,L1 Active Power,kW,15.1
414172,Belmont,2024-01-12T11:00:00.000+00:00,feeder,,N Current (RMS),A,58.9
414172,Belmont,2024-01-12T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
414172,Belmont,2024-01-12T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,92.4
414172,Belmont,2024-01-12T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,62.7
414172,Belmont,2024-01-12T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
414172,Belmont,2024-01-12T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.18
414172,Belmont,2024-01-12T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.38
414172,Belmont,2024-01-12T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.9
414172,Belmont,2024-01-12T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.31
414172,Belmont,2024-01-12T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.7
414172,Belmont,2024-01-12T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.3
414172,Belmont,2024-01-12T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.0
414172,Belmont,2024-01-12T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.1
414172,Belmont,2024-01-12T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.3
414172,Belmont,2024-01-12T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-12T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-12T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-12T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
414172,Belmont,2024-01-12T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
414172,Belmont,2024-01-12T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-12T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-12T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-12T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-12T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-12T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-12T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
414172,Belmont,2024-01-12T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-12T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-12T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-12T11:00:00.000+00:00,transformer,,Temperature,C,11.2
414172,Belmont,2024-01-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
414172,Belmont,2024-01-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
414172,Belmont,2024-01-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
414172,Belmont,2024-01-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
414172,Belmont,2024-01-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
414172,Belmont,2024-01-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
414172,Belmont,2024-01-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
414172,Belmont,2024-01-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
414172,Belmont,2024-01-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
414172,Belmont,2024-01-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,11.51
414172,Belmont,2024-01-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,23.98
414172,Belmont,2024-01-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,10.38
414172,Belmont,2024-01-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
414172,Belmont,2024-01-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
414172,Belmont,2024-01-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
414172,Belmont,2024-01-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
414172,Belmont,2024-01-12T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
414172,Belmont,2024-01-12T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
414172,Belmont,2024-01-12T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
414172,Belmont,2024-01-12T10:50:00.000+00:00,feeder,,L3 Active Power,kW,7.27
414172,Belmont,2024-01-12T10:50:00.000+00:00,feeder,,L2 Active Power,kW,15.37
414172,Belmont,2024-01-12T10:50:00.000+00:00,feeder,,L1 Active Power,kW,16.89
414172,Belmont,2024-01-12T10:50:00.000+00:00,feeder,,N Current (RMS),A,46.1
414172,Belmont,2024-01-12T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.6
414172,Belmont,2024-01-12T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,63.8
414172,Belmont,2024-01-12T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,70.1
414172,Belmont,2024-01-12T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
414172,Belmont,2024-01-12T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.26
414172,Belmont,2024-01-12T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.61
414172,Belmont,2024-01-12T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.91
414172,Belmont,2024-01-12T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.17
414172,Belmont,2024-01-12T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.39
414172,Belmont,2024-01-12T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,30.0
414172,Belmont,2024-01-12T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.6
414172,Belmont,2024-01-12T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.4
414172,Belmont,2024-01-12T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.2
414172,Belmont,2024-01-12T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-12T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
414172,Belmont,2024-01-12T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-12T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.04
414172,Belmont,2024-01-12T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-12T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-12T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-12T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-12T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-12T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-12T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-12T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-12T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-12T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-12T10:50:00.000+00:00,transformer,,Temperature,C,11.1
414172,Belmont,2024-01-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
414172,Belmont,2024-01-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
414172,Belmont,2024-01-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
414172,Belmont,2024-01-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
414172,Belmont,2024-01-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
414172,Belmont,2024-01-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
414172,Belmont,2024-01-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
414172,Belmont,2024-01-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
414172,Belmont,2024-01-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
414172,Belmont,2024-01-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,16.15
414172,Belmont,2024-01-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,17.55
414172,Belmont,2024-01-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,13.47
414172,Belmont,2024-01-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,36.8
414172,Belmont,2024-01-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
414172,Belmont,2024-01-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
414172,Belmont,2024-01-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
414172,Belmont,2024-01-12T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
414172,Belmont,2024-01-12T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
414172,Belmont,2024-01-12T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
414172,Belmont,2024-01-12T10:40:00.000+00:00,feeder,,L3 Active Power,kW,9.72
414172,Belmont,2024-01-12T10:40:00.000+00:00,feeder,,L2 Active Power,kW,7.24
414172,Belmont,2024-01-12T10:40:00.000+00:00,feeder,,L1 Active Power,kW,14.81
414172,Belmont,2024-01-12T10:40:00.000+00:00,feeder,,N Current (RMS),A,34.5
414172,Belmont,2024-01-12T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,40.8
414172,Belmont,2024-01-12T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.5
414172,Belmont,2024-01-12T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,60.8
414172,Belmont,2024-01-12T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
414172,Belmont,2024-01-12T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.22
414172,Belmont,2024-01-12T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.0
414172,Belmont,2024-01-12T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.61
414172,Belmont,2024-01-12T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.18
414172,Belmont,2024-01-12T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.97
414172,Belmont,2024-01-12T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,21.5
414172,Belmont,2024-01-12T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.4
414172,Belmont,2024-01-12T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.4
414172,Belmont,2024-01-12T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.4
414172,Belmont,2024-01-12T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-12T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-12T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-12T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
414172,Belmont,2024-01-12T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-12T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
414172,Belmont,2024-01-12T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-12T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-12T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-12T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-12T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-12T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-12T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-12T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-12T10:40:00.000+00:00,transformer,,Temperature,C,11.1
414172,Belmont,2024-01-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
414172,Belmont,2024-01-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
414172,Belmont,2024-01-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
414172,Belmont,2024-01-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
414172,Belmont,2024-01-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
414172,Belmont,2024-01-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
414172,Belmont,2024-01-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
414172,Belmont,2024-01-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
414172,Belmont,2024-01-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,16.31
414172,Belmont,2024-01-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,10.43
414172,Belmont,2024-01-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,11.82
414172,Belmont,2024-01-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,39.7
414172,Belmont,2024-01-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
414172,Belmont,2024-01-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
414172,Belmont,2024-01-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
414172,Belmont,2024-01-12T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
414172,Belmont,2024-01-12T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
414172,Belmont,2024-01-12T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
414172,Belmont,2024-01-12T10:30:00.000+00:00,feeder,,L3 Active Power,kW,10.49
414172,Belmont,2024-01-12T10:30:00.000+00:00,feeder,,L2 Active Power,kW,11.16
414172,Belmont,2024-01-12T10:30:00.000+00:00,feeder,,L1 Active Power,kW,15.34
414172,Belmont,2024-01-12T10:30:00.000+00:00,feeder,,N Current (RMS),A,34.5
414172,Belmont,2024-01-12T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,45.0
414172,Belmont,2024-01-12T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,46.8
414172,Belmont,2024-01-12T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,63.4
414172,Belmont,2024-01-12T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
414172,Belmont,2024-01-12T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
414172,Belmont,2024-01-12T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.94
414172,Belmont,2024-01-12T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.68
414172,Belmont,2024-01-12T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.12
414172,Belmont,2024-01-12T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.01
414172,Belmont,2024-01-12T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.2
414172,Belmont,2024-01-12T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.4
414172,Belmont,2024-01-12T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.9
414172,Belmont,2024-01-12T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.4
414172,Belmont,2024-01-12T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-12T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-12T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-12T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-12T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-12T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-12T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-12T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-12T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-12T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-12T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-12T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414172,Belmont,2024-01-12T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-12T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-12T10:30:00.000+00:00,transformer,,Temperature,C,11.1
414172,Belmont,2024-01-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
414172,Belmont,2024-01-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
414172,Belmont,2024-01-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
414172,Belmont,2024-01-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
414172,Belmont,2024-01-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
414172,Belmont,2024-01-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
414172,Belmont,2024-01-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
414172,Belmont,2024-01-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
414172,Belmont,2024-01-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,15.15
414172,Belmont,2024-01-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,12.28
414172,Belmont,2024-01-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,11.34
414172,Belmont,2024-01-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
414172,Belmont,2024-01-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
414172,Belmont,2024-01-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
414172,Belmont,2024-01-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
414172,Belmont,2024-01-12T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
414172,Belmont,2024-01-12T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
414172,Belmont,2024-01-12T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
414172,Belmont,2024-01-12T10:20:00.000+00:00,feeder,,L3 Active Power,kW,20.15
414172,Belmont,2024-01-12T10:20:00.000+00:00,feeder,,L2 Active Power,kW,10.37
414172,Belmont,2024-01-12T10:20:00.000+00:00,feeder,,L1 Active Power,kW,19.71
414172,Belmont,2024-01-12T10:20:00.000+00:00,feeder,,N Current (RMS),A,54.6
414172,Belmont,2024-01-12T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,86.3
414172,Belmont,2024-01-12T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,43.1
414172,Belmont,2024-01-12T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,82.5
414172,Belmont,2024-01-12T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
414172,Belmont,2024-01-12T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.67
414172,Belmont,2024-01-12T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.88
414172,Belmont,2024-01-12T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.59
414172,Belmont,2024-01-12T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.87
414172,Belmont,2024-01-12T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.45
414172,Belmont,2024-01-12T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,21.6
414172,Belmont,2024-01-12T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.3
414172,Belmont,2024-01-12T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.1
414172,Belmont,2024-01-12T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.8
414172,Belmont,2024-01-12T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-12T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-12T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
414172,Belmont,2024-01-12T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
414172,Belmont,2024-01-12T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
414172,Belmont,2024-01-12T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-12T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-12T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-12T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-12T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-12T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-12T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-12T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414172,Belmont,2024-01-12T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-12T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-12T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-12T10:20:00.000+00:00,transformer,,Temperature,C,11.0
414172,Belmont,2024-01-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
414172,Belmont,2024-01-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
414172,Belmont,2024-01-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
414172,Belmont,2024-01-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
414172,Belmont,2024-01-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
414172,Belmont,2024-01-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
414172,Belmont,2024-01-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
414172,Belmont,2024-01-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
414172,Belmont,2024-01-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
414172,Belmont,2024-01-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,26.72
414172,Belmont,2024-01-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,12.21
414172,Belmont,2024-01-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,15.28
414172,Belmont,2024-01-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,68.3
414172,Belmont,2024-01-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
414172,Belmont,2024-01-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
414172,Belmont,2024-01-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
414172,Belmont,2024-01-12T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
414172,Belmont,2024-01-12T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
414172,Belmont,2024-01-12T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
414172,Belmont,2024-01-12T10:10:00.000+00:00,feeder,,L3 Active Power,kW,11.12
414172,Belmont,2024-01-12T10:10:00.000+00:00,feeder,,L2 Active Power,kW,10.31
414172,Belmont,2024-01-12T10:10:00.000+00:00,feeder,,L1 Active Power,kW,13.43
414172,Belmont,2024-01-12T10:10:00.000+00:00,feeder,,N Current (RMS),A,25.0
414172,Belmont,2024-01-12T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,46.4
414172,Belmont,2024-01-12T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,42.6
414172,Belmont,2024-01-12T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,54.9
414172,Belmont,2024-01-12T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-12T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
414172,Belmont,2024-01-12T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.73
414172,Belmont,2024-01-12T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.4
414172,Belmont,2024-01-12T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.08
414172,Belmont,2024-01-12T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.6
414172,Belmont,2024-01-12T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.5
414172,Belmont,2024-01-12T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.8
414172,Belmont,2024-01-12T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.9
414172,Belmont,2024-01-12T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.0
414172,Belmont,2024-01-12T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-12T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-12T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
414172,Belmont,2024-01-12T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-12T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
414172,Belmont,2024-01-12T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-12T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-12T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-12T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-12T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-12T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-12T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-12T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-12T10:10:00.000+00:00,transformer,,Temperature,C,11.0
414172,Belmont,2024-01-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
414172,Belmont,2024-01-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
414172,Belmont,2024-01-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
414172,Belmont,2024-01-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
414172,Belmont,2024-01-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
414172,Belmont,2024-01-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
414172,Belmont,2024-01-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
414172,Belmont,2024-01-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
414172,Belmont,2024-01-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
414172,Belmont,2024-01-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,18.51
414172,Belmont,2024-01-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,13.39
414172,Belmont,2024-01-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,8.81
414172,Belmont,2024-01-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,35.7
414172,Belmont,2024-01-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
414172,Belmont,2024-01-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
414172,Belmont,2024-01-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
414172,Belmont,2024-01-12T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
414172,Belmont,2024-01-12T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
414172,Belmont,2024-01-12T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
414172,Belmont,2024-01-12T10:00:00.000+00:00,feeder,,L3 Active Power,kW,10.93
414172,Belmont,2024-01-12T10:00:00.000+00:00,feeder,,L2 Active Power,kW,10.47
414172,Belmont,2024-01-12T10:00:00.000+00:00,feeder,,L1 Active Power,kW,15.96
414172,Belmont,2024-01-12T10:00:00.000+00:00,feeder,,N Current (RMS),A,33.2
414172,Belmont,2024-01-12T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,45.5
414172,Belmont,2024-01-12T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,43.5
414172,Belmont,2024-01-12T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,66.4
414172,Belmont,2024-01-12T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.32
414172,Belmont,2024-01-12T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.61
414172,Belmont,2024-01-12T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.49
414172,Belmont,2024-01-12T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.68
414172,Belmont,2024-01-12T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.71
414172,Belmont,2024-01-12T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.52
414172,Belmont,2024-01-12T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,25.0
414172,Belmont,2024-01-12T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.8
414172,Belmont,2024-01-12T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.0
414172,Belmont,2024-01-12T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.0
414172,Belmont,2024-01-12T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-12T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
414172,Belmont,2024-01-12T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
414172,Belmont,2024-01-12T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-12T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-12T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-12T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-12T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-12T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-12T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-12T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-12T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414172,Belmont,2024-01-12T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-12T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-12T10:00:00.000+00:00,transformer,,Temperature,C,11.0
414172,Belmont,2024-01-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
414172,Belmont,2024-01-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
414172,Belmont,2024-01-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
414172,Belmont,2024-01-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
414172,Belmont,2024-01-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
414172,Belmont,2024-01-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
414172,Belmont,2024-01-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
414172,Belmont,2024-01-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
414172,Belmont,2024-01-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
414172,Belmont,2024-01-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,17.59
414172,Belmont,2024-01-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,11.16
414172,Belmont,2024-01-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,13.46
414172,Belmont,2024-01-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,42.8
414172,Belmont,2024-01-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
414172,Belmont,2024-01-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
414172,Belmont,2024-01-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
414172,Belmont,2024-01-12T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
