Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414172,Belmont,2024-01-12T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
414172,Belmont,2024-01-12T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
414172,Belmont,2024-01-12T09:50:00.000+00:00,feeder,,L3 Active Power,kW,14.61
414172,Belmont,2024-01-12T09:50:00.000+00:00,feeder,,L2 Active Power,kW,12.73
414172,Belmont,2024-01-12T09:50:00.000+00:00,feeder,,L1 Active Power,kW,13.66
414172,Belmont,2024-01-12T09:50:00.000+00:00,feeder,,N Current (RMS),A,22.4
414172,Belmont,2024-01-12T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,59.9
414172,Belmont,2024-01-12T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,53.1
414172,Belmont,2024-01-12T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,56.2
414172,Belmont,2024-01-12T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
414172,Belmont,2024-01-12T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
414172,Belmont,2024-01-12T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.29
414172,Belmont,2024-01-12T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.58
414172,Belmont,2024-01-12T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.46
414172,Belmont,2024-01-12T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.08
414172,Belmont,2024-01-12T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,23.6
414172,Belmont,2024-01-12T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.3
414172,Belmont,2024-01-12T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.8
414172,Belmont,2024-01-12T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.5
414172,Belmont,2024-01-12T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-12T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
414172,Belmont,2024-01-12T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-12T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-12T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-12T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-12T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-12T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-12T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-12T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-12T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-12T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-12T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-12T09:50:00.000+00:00,transformer,,Temperature,C,10.9
414172,Belmont,2024-01-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
414172,Belmont,2024-01-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
414172,Belmont,2024-01-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
414172,Belmont,2024-01-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
414172,Belmont,2024-01-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
414172,Belmont,2024-01-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
414172,Belmont,2024-01-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
414172,Belmont,2024-01-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
414172,Belmont,2024-01-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,20.19
414172,Belmont,2024-01-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,13.18
414172,Belmont,2024-01-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,9.59
414172,Belmont,2024-01-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,39.2
414172,Belmont,2024-01-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
414172,Belmont,2024-01-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
414172,Belmont,2024-01-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
414172,Belmont,2024-01-12T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
414172,Belmont,2024-01-12T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
414172,Belmont,2024-01-12T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
414172,Belmont,2024-01-12T09:40:00.000+00:00,feeder,,L3 Active Power,kW,17.0
414172,Belmont,2024-01-12T09:40:00.000+00:00,feeder,,L2 Active Power,kW,11.99
414172,Belmont,2024-01-12T09:40:00.000+00:00,feeder,,L1 Active Power,kW,16.27
414172,Belmont,2024-01-12T09:40:00.000+00:00,feeder,,N Current (RMS),A,37.1
414172,Belmont,2024-01-12T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,72.9
414172,Belmont,2024-01-12T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,49.1
414172,Belmont,2024-01-12T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,66.7
414172,Belmont,2024-01-12T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
414172,Belmont,2024-01-12T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.86
414172,Belmont,2024-01-12T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.37
414172,Belmont,2024-01-12T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.87
414172,Belmont,2024-01-12T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.64
414172,Belmont,2024-01-12T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.37
414172,Belmont,2024-01-12T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.2
414172,Belmont,2024-01-12T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.3
414172,Belmont,2024-01-12T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.5
414172,Belmont,2024-01-12T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.9
414172,Belmont,2024-01-12T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-12T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-12T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
414172,Belmont,2024-01-12T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-12T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
414172,Belmont,2024-01-12T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
414172,Belmont,2024-01-12T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-12T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-12T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-12T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-12T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-12T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-12T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414172,Belmont,2024-01-12T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-12T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-12T09:40:00.000+00:00,transformer,,Temperature,C,10.9
414172,Belmont,2024-01-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
414172,Belmont,2024-01-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
414172,Belmont,2024-01-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
414172,Belmont,2024-01-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
414172,Belmont,2024-01-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
414172,Belmont,2024-01-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
414172,Belmont,2024-01-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
414172,Belmont,2024-01-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
414172,Belmont,2024-01-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
414172,Belmont,2024-01-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,21.85
414172,Belmont,2024-01-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,12.6
414172,Belmont,2024-01-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,11.93
414172,Belmont,2024-01-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,53.1
414172,Belmont,2024-01-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
414172,Belmont,2024-01-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
414172,Belmont,2024-01-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
414172,Belmont,2024-01-12T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
414172,Belmont,2024-01-12T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
414172,Belmont,2024-01-12T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
414172,Belmont,2024-01-12T09:30:00.000+00:00,feeder,,L3 Active Power,kW,15.1
414172,Belmont,2024-01-12T09:30:00.000+00:00,feeder,,L2 Active Power,kW,13.44
414172,Belmont,2024-01-12T09:30:00.000+00:00,feeder,,L1 Active Power,kW,14.97
414172,Belmont,2024-01-12T09:30:00.000+00:00,feeder,,N Current (RMS),A,29.5
414172,Belmont,2024-01-12T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,63.5
414172,Belmont,2024-01-12T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,55.7
414172,Belmont,2024-01-12T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,61.9
414172,Belmont,2024-01-12T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
414172,Belmont,2024-01-12T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.85
414172,Belmont,2024-01-12T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.42
414172,Belmont,2024-01-12T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.68
414172,Belmont,2024-01-12T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.5
414172,Belmont,2024-01-12T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.17
414172,Belmont,2024-01-12T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.9
414172,Belmont,2024-01-12T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.3
414172,Belmont,2024-01-12T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.2
414172,Belmont,2024-01-12T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.7
414172,Belmont,2024-01-12T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-12T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-12T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-12T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-12T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-12T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
414172,Belmont,2024-01-12T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-12T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-12T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-12T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-12T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-12T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-12T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-12T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-12T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-12T09:30:00.000+00:00,transformer,,Temperature,C,10.9
414172,Belmont,2024-01-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
414172,Belmont,2024-01-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
414172,Belmont,2024-01-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
414172,Belmont,2024-01-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
414172,Belmont,2024-01-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
414172,Belmont,2024-01-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
414172,Belmont,2024-01-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
414172,Belmont,2024-01-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
414172,Belmont,2024-01-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,18.77
414172,Belmont,2024-01-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,13.93
414172,Belmont,2024-01-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,12.83
414172,Belmont,2024-01-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,37.7
414172,Belmont,2024-01-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
414172,Belmont,2024-01-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
414172,Belmont,2024-01-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
414172,Belmont,2024-01-12T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
414172,Belmont,2024-01-12T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
414172,Belmont,2024-01-12T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
414172,Belmont,2024-01-12T09:20:00.000+00:00,feeder,,L3 Active Power,kW,10.35
414172,Belmont,2024-01-12T09:20:00.000+00:00,feeder,,L2 Active Power,kW,11.4
414172,Belmont,2024-01-12T09:20:00.000+00:00,feeder,,L1 Active Power,kW,13.68
414172,Belmont,2024-01-12T09:20:00.000+00:00,feeder,,N Current (RMS),A,27.7
414172,Belmont,2024-01-12T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,44.2
414172,Belmont,2024-01-12T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,47.2
414172,Belmont,2024-01-12T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,56.7
414172,Belmont,2024-01-12T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
414172,Belmont,2024-01-12T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.89
414172,Belmont,2024-01-12T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.42
414172,Belmont,2024-01-12T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.02
414172,Belmont,2024-01-12T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.84
414172,Belmont,2024-01-12T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.97
414172,Belmont,2024-01-12T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.3
414172,Belmont,2024-01-12T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.6
414172,Belmont,2024-01-12T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.1
414172,Belmont,2024-01-12T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.8
414172,Belmont,2024-01-12T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-12T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-12T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-12T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-12T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-12T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-12T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-12T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-12T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-12T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-12T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-12T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-12T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-12T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-12T09:20:00.000+00:00,transformer,,Temperature,C,10.9
414172,Belmont,2024-01-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
414172,Belmont,2024-01-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
414172,Belmont,2024-01-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
414172,Belmont,2024-01-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
414172,Belmont,2024-01-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
414172,Belmont,2024-01-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
414172,Belmont,2024-01-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
414172,Belmont,2024-01-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
414172,Belmont,2024-01-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
414172,Belmont,2024-01-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,15.35
414172,Belmont,2024-01-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,12.24
414172,Belmont,2024-01-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,11.73
414172,Belmont,2024-01-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,33.4
414172,Belmont,2024-01-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
414172,Belmont,2024-01-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
414172,Belmont,2024-01-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
414172,Belmont,2024-01-12T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
414172,Belmont,2024-01-12T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
414172,Belmont,2024-01-12T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
414172,Belmont,2024-01-12T09:10:00.000+00:00,feeder,,L3 Active Power,kW,11.86
414172,Belmont,2024-01-12T09:10:00.000+00:00,feeder,,L2 Active Power,kW,14.66
414172,Belmont,2024-01-12T09:10:00.000+00:00,feeder,,L1 Active Power,kW,13.56
414172,Belmont,2024-01-12T09:10:00.000+00:00,feeder,,N Current (RMS),A,26.8
414172,Belmont,2024-01-12T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,49.4
414172,Belmont,2024-01-12T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,60.8
414172,Belmont,2024-01-12T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,56.1
414172,Belmont,2024-01-12T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
414172,Belmont,2024-01-12T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.9
414172,Belmont,2024-01-12T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.59
414172,Belmont,2024-01-12T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.34
414172,Belmont,2024-01-12T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.74
414172,Belmont,2024-01-12T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.97
414172,Belmont,2024-01-12T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.0
414172,Belmont,2024-01-12T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.3
414172,Belmont,2024-01-12T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.7
414172,Belmont,2024-01-12T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.9
414172,Belmont,2024-01-12T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-12T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-12T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-12T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
414172,Belmont,2024-01-12T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-12T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-12T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-12T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-12T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-12T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-12T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-12T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
414172,Belmont,2024-01-12T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-12T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-12T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-12T09:10:00.000+00:00,transformer,,Temperature,C,10.8
414172,Belmont,2024-01-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
414172,Belmont,2024-01-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
414172,Belmont,2024-01-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
414172,Belmont,2024-01-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
414172,Belmont,2024-01-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
414172,Belmont,2024-01-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
414172,Belmont,2024-01-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
414172,Belmont,2024-01-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
414172,Belmont,2024-01-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
414172,Belmont,2024-01-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,15.18
414172,Belmont,2024-01-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,17.44
414172,Belmont,2024-01-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,10.59
414172,Belmont,2024-01-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,32.7
414172,Belmont,2024-01-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
414172,Belmont,2024-01-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
414172,Belmont,2024-01-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
414172,Belmont,2024-01-12T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
414172,Belmont,2024-01-12T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
414172,Belmont,2024-01-12T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
414172,Belmont,2024-01-12T09:00:00.000+00:00,feeder,,L3 Active Power,kW,18.07
414172,Belmont,2024-01-12T09:00:00.000+00:00,feeder,,L2 Active Power,kW,17.77
414172,Belmont,2024-01-12T09:00:00.000+00:00,feeder,,L1 Active Power,kW,14.18
414172,Belmont,2024-01-12T09:00:00.000+00:00,feeder,,N Current (RMS),A,32.0
414172,Belmont,2024-01-12T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,75.5
414172,Belmont,2024-01-12T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,75.6
414172,Belmont,2024-01-12T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,59.3
414172,Belmont,2024-01-12T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
414172,Belmont,2024-01-12T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
414172,Belmont,2024-01-12T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.61
414172,Belmont,2024-01-12T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.57
414172,Belmont,2024-01-12T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.7
414172,Belmont,2024-01-12T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.65
414172,Belmont,2024-01-12T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.6
414172,Belmont,2024-01-12T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.4
414172,Belmont,2024-01-12T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.2
414172,Belmont,2024-01-12T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.0
414172,Belmont,2024-01-12T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-12T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-12T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-12T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-12T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
414172,Belmont,2024-01-12T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-12T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-12T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-12T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-12T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-12T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-12T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-12T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
414172,Belmont,2024-01-12T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-12T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-12T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-12T09:00:00.000+00:00,transformer,,Temperature,C,10.8
414172,Belmont,2024-01-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
414172,Belmont,2024-01-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
414172,Belmont,2024-01-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
414172,Belmont,2024-01-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
414172,Belmont,2024-01-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
414172,Belmont,2024-01-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
414172,Belmont,2024-01-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
414172,Belmont,2024-01-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
414172,Belmont,2024-01-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
414172,Belmont,2024-01-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,20.63
414172,Belmont,2024-01-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,20.52
414172,Belmont,2024-01-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,11.52
414172,Belmont,2024-01-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,39.1
414172,Belmont,2024-01-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
414172,Belmont,2024-01-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
414172,Belmont,2024-01-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
414172,Belmont,2024-01-12T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
414172,Belmont,2024-01-12T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
414172,Belmont,2024-01-12T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T08:50:00.000+00:00,feeder,,L3 Active Power,kW,11.74
414172,Belmont,2024-01-12T08:50:00.000+00:00,feeder,,L2 Active Power,kW,14.64
414172,Belmont,2024-01-12T08:50:00.000+00:00,feeder,,L1 Active Power,kW,18.46
414172,Belmont,2024-01-12T08:50:00.000+00:00,feeder,,N Current (RMS),A,39.7
414172,Belmont,2024-01-12T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,51.5
414172,Belmont,2024-01-12T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,61.2
414172,Belmont,2024-01-12T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,76.6
414172,Belmont,2024-01-12T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
414172,Belmont,2024-01-12T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.86
414172,Belmont,2024-01-12T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.83
414172,Belmont,2024-01-12T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.83
414172,Belmont,2024-01-12T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.59
414172,Belmont,2024-01-12T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.91
414172,Belmont,2024-01-12T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,38.4
414172,Belmont,2024-01-12T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.9
414172,Belmont,2024-01-12T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.6
414172,Belmont,2024-01-12T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.2
414172,Belmont,2024-01-12T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-12T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
414172,Belmont,2024-01-12T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
414172,Belmont,2024-01-12T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-12T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.11
414172,Belmont,2024-01-12T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.05
414172,Belmont,2024-01-12T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
414172,Belmont,2024-01-12T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
414172,Belmont,2024-01-12T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
414172,Belmont,2024-01-12T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-12T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
414172,Belmont,2024-01-12T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
414172,Belmont,2024-01-12T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
414172,Belmont,2024-01-12T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-12T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-12T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-12T08:50:00.000+00:00,transformer,,Temperature,C,10.8
414172,Belmont,2024-01-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
414172,Belmont,2024-01-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
414172,Belmont,2024-01-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
414172,Belmont,2024-01-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
414172,Belmont,2024-01-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
414172,Belmont,2024-01-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
414172,Belmont,2024-01-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
414172,Belmont,2024-01-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
414172,Belmont,2024-01-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
414172,Belmont,2024-01-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,13.52
414172,Belmont,2024-01-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,25.35
414172,Belmont,2024-01-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,16.5
414172,Belmont,2024-01-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,59.2
414172,Belmont,2024-01-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
414172,Belmont,2024-01-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
414172,Belmont,2024-01-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
414172,Belmont,2024-01-12T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
414172,Belmont,2024-01-12T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
414172,Belmont,2024-01-12T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
414172,Belmont,2024-01-12T08:40:00.000+00:00,feeder,,L3 Active Power,kW,13.52
414172,Belmont,2024-01-12T08:40:00.000+00:00,feeder,,L2 Active Power,kW,9.25
414172,Belmont,2024-01-12T08:40:00.000+00:00,feeder,,L1 Active Power,kW,20.26
414172,Belmont,2024-01-12T08:40:00.000+00:00,feeder,,N Current (RMS),A,48.5
414172,Belmont,2024-01-12T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,56.6
414172,Belmont,2024-01-12T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,39.2
414172,Belmont,2024-01-12T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,83.9
414172,Belmont,2024-01-12T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
414172,Belmont,2024-01-12T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.21
414172,Belmont,2024-01-12T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.64
414172,Belmont,2024-01-12T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.83
414172,Belmont,2024-01-12T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.16
414172,Belmont,2024-01-12T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.68
414172,Belmont,2024-01-12T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.4
414172,Belmont,2024-01-12T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.2
414172,Belmont,2024-01-12T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.9
414172,Belmont,2024-01-12T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.7
414172,Belmont,2024-01-12T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-12T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
414172,Belmont,2024-01-12T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-12T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-12T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-12T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
414172,Belmont,2024-01-12T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-12T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-12T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
414172,Belmont,2024-01-12T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-12T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-12T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-12T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
414172,Belmont,2024-01-12T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-12T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-12T08:40:00.000+00:00,transformer,,Temperature,C,10.8
414172,Belmont,2024-01-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
414172,Belmont,2024-01-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
414172,Belmont,2024-01-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
414172,Belmont,2024-01-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
414172,Belmont,2024-01-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
414172,Belmont,2024-01-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
414172,Belmont,2024-01-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
414172,Belmont,2024-01-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
414172,Belmont,2024-01-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
414172,Belmont,2024-01-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,15.31
414172,Belmont,2024-01-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,10.4
414172,Belmont,2024-01-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,17.66
414172,Belmont,2024-01-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,59.5
414172,Belmont,2024-01-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
414172,Belmont,2024-01-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
414172,Belmont,2024-01-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
414172,Belmont,2024-01-12T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
414172,Belmont,2024-01-12T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
414172,Belmont,2024-01-12T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
414172,Belmont,2024-01-12T08:30:00.000+00:00,feeder,,L3 Active Power,kW,14.8
414172,Belmont,2024-01-12T08:30:00.000+00:00,feeder,,L2 Active Power,kW,7.64
414172,Belmont,2024-01-12T08:30:00.000+00:00,feeder,,L1 Active Power,kW,17.0
414172,Belmont,2024-01-12T08:30:00.000+00:00,feeder,,N Current (RMS),A,42.1
414172,Belmont,2024-01-12T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,61.6
414172,Belmont,2024-01-12T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.4
414172,Belmont,2024-01-12T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,71.0
414172,Belmont,2024-01-12T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
414172,Belmont,2024-01-12T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.95
414172,Belmont,2024-01-12T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.54
414172,Belmont,2024-01-12T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.43
414172,Belmont,2024-01-12T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.14
414172,Belmont,2024-01-12T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.56
414172,Belmont,2024-01-12T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.2
414172,Belmont,2024-01-12T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.4
414172,Belmont,2024-01-12T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.4
414172,Belmont,2024-01-12T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.0
414172,Belmont,2024-01-12T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-12T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
414172,Belmont,2024-01-12T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-12T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-12T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-12T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
414172,Belmont,2024-01-12T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-12T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-12T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-12T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-12T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-12T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-12T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414172,Belmont,2024-01-12T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-12T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-12T08:30:00.000+00:00,transformer,,Temperature,C,10.8
414172,Belmont,2024-01-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
414172,Belmont,2024-01-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
414172,Belmont,2024-01-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
414172,Belmont,2024-01-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
414172,Belmont,2024-01-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
414172,Belmont,2024-01-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
414172,Belmont,2024-01-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
414172,Belmont,2024-01-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
414172,Belmont,2024-01-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
414172,Belmont,2024-01-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,17.22
414172,Belmont,2024-01-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,8.77
414172,Belmont,2024-01-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,14.49
414172,Belmont,2024-01-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,51.5
414172,Belmont,2024-01-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
414172,Belmont,2024-01-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
414172,Belmont,2024-01-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
414172,Belmont,2024-01-12T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
414172,Belmont,2024-01-12T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
414172,Belmont,2024-01-12T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
414172,Belmont,2024-01-12T08:20:00.000+00:00,feeder,,L3 Active Power,kW,12.97
414172,Belmont,2024-01-12T08:20:00.000+00:00,feeder,,L2 Active Power,kW,11.37
414172,Belmont,2024-01-12T08:20:00.000+00:00,feeder,,L1 Active Power,kW,18.13
414172,Belmont,2024-01-12T08:20:00.000+00:00,feeder,,N Current (RMS),A,35.8
414172,Belmont,2024-01-12T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,54.4
414172,Belmont,2024-01-12T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,47.7
414172,Belmont,2024-01-12T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,75.3
414172,Belmont,2024-01-12T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
414172,Belmont,2024-01-12T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.65
414172,Belmont,2024-01-12T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.63
414172,Belmont,2024-01-12T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.31
414172,Belmont,2024-01-12T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.16
414172,Belmont,2024-01-12T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.15
414172,Belmont,2024-01-12T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.2
414172,Belmont,2024-01-12T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.9
414172,Belmont,2024-01-12T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.6
414172,Belmont,2024-01-12T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.6
414172,Belmont,2024-01-12T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-12T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
414172,Belmont,2024-01-12T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-12T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-12T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-12T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
414172,Belmont,2024-01-12T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-12T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-12T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-12T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-12T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-12T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-12T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-12T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414172,Belmont,2024-01-12T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-12T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-12T08:20:00.000+00:00,transformer,,Temperature,C,10.7
414172,Belmont,2024-01-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
414172,Belmont,2024-01-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
414172,Belmont,2024-01-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
414172,Belmont,2024-01-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
414172,Belmont,2024-01-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
414172,Belmont,2024-01-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
414172,Belmont,2024-01-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
414172,Belmont,2024-01-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
414172,Belmont,2024-01-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
414172,Belmont,2024-01-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,15.25
414172,Belmont,2024-01-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,12.54
414172,Belmont,2024-01-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,16.02
414172,Belmont,2024-01-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,42.9
414172,Belmont,2024-01-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
414172,Belmont,2024-01-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
414172,Belmont,2024-01-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
414172,Belmont,2024-01-12T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
414172,Belmont,2024-01-12T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
414172,Belmont,2024-01-12T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
414172,Belmont,2024-01-12T08:10:00.000+00:00,feeder,,L3 Active Power,kW,12.35
414172,Belmont,2024-01-12T08:10:00.000+00:00,feeder,,L2 Active Power,kW,14.4
414172,Belmont,2024-01-12T08:10:00.000+00:00,feeder,,L1 Active Power,kW,13.92
414172,Belmont,2024-01-12T08:10:00.000+00:00,feeder,,N Current (RMS),A,27.5
414172,Belmont,2024-01-12T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,51.9
414172,Belmont,2024-01-12T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,60.6
414172,Belmont,2024-01-12T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,57.6
414172,Belmont,2024-01-12T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
414172,Belmont,2024-01-12T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.63
414172,Belmont,2024-01-12T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.82
414172,Belmont,2024-01-12T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.04
414172,Belmont,2024-01-12T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.33
414172,Belmont,2024-01-12T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.13
414172,Belmont,2024-01-12T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.7
414172,Belmont,2024-01-12T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.2
414172,Belmont,2024-01-12T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.1
414172,Belmont,2024-01-12T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.1
414172,Belmont,2024-01-12T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
414172,Belmont,2024-01-12T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-12T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-12T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-12T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
