Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414172,Belmont,2024-01-12T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-12T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-12T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-12T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-12T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-12T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-12T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-12T08:10:00.000+00:00,transformer,,Temperature,C,10.7
414172,Belmont,2024-01-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
414172,Belmont,2024-01-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
414172,Belmont,2024-01-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
414172,Belmont,2024-01-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
414172,Belmont,2024-01-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
414172,Belmont,2024-01-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
414172,Belmont,2024-01-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
414172,Belmont,2024-01-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
414172,Belmont,2024-01-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
414172,Belmont,2024-01-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,18.39
414172,Belmont,2024-01-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,14.74
414172,Belmont,2024-01-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,11.78
414172,Belmont,2024-01-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,30.9
414172,Belmont,2024-01-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
414172,Belmont,2024-01-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
414172,Belmont,2024-01-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
414172,Belmont,2024-01-12T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
414172,Belmont,2024-01-12T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
414172,Belmont,2024-01-12T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
414172,Belmont,2024-01-12T08:00:00.000+00:00,feeder,,L3 Active Power,kW,9.92
414172,Belmont,2024-01-12T08:00:00.000+00:00,feeder,,L2 Active Power,kW,11.71
414172,Belmont,2024-01-12T08:00:00.000+00:00,feeder,,L1 Active Power,kW,14.32
414172,Belmont,2024-01-12T08:00:00.000+00:00,feeder,,N Current (RMS),A,32.6
414172,Belmont,2024-01-12T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,42.0
414172,Belmont,2024-01-12T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,50.3
414172,Belmont,2024-01-12T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,59.8
414172,Belmont,2024-01-12T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
414172,Belmont,2024-01-12T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.7
414172,Belmont,2024-01-12T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.77
414172,Belmont,2024-01-12T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.13
414172,Belmont,2024-01-12T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.44
414172,Belmont,2024-01-12T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.87
414172,Belmont,2024-01-12T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,26.4
414172,Belmont,2024-01-12T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.6
414172,Belmont,2024-01-12T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.6
414172,Belmont,2024-01-12T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.8
414172,Belmont,2024-01-12T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-12T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
414172,Belmont,2024-01-12T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
414172,Belmont,2024-01-12T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-12T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-12T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-12T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-12T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-12T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-12T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-12T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-12T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414172,Belmont,2024-01-12T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-12T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-12T08:00:00.000+00:00,transformer,,Temperature,C,10.7
414172,Belmont,2024-01-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
414172,Belmont,2024-01-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
414172,Belmont,2024-01-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
414172,Belmont,2024-01-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
414172,Belmont,2024-01-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
414172,Belmont,2024-01-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
414172,Belmont,2024-01-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
414172,Belmont,2024-01-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
414172,Belmont,2024-01-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
414172,Belmont,2024-01-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,17.03
414172,Belmont,2024-01-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,12.14
414172,Belmont,2024-01-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,10.45
414172,Belmont,2024-01-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
414172,Belmont,2024-01-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
414172,Belmont,2024-01-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
414172,Belmont,2024-01-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
414172,Belmont,2024-01-12T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
414172,Belmont,2024-01-12T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
414172,Belmont,2024-01-12T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
414172,Belmont,2024-01-12T07:50:00.000+00:00,feeder,,L3 Active Power,kW,12.32
414172,Belmont,2024-01-12T07:50:00.000+00:00,feeder,,L2 Active Power,kW,11.55
414172,Belmont,2024-01-12T07:50:00.000+00:00,feeder,,L1 Active Power,kW,12.32
414172,Belmont,2024-01-12T07:50:00.000+00:00,feeder,,N Current (RMS),A,24.8
414172,Belmont,2024-01-12T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,52.5
414172,Belmont,2024-01-12T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,48.8
414172,Belmont,2024-01-12T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,53.0
414172,Belmont,2024-01-12T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
414172,Belmont,2024-01-12T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
414172,Belmont,2024-01-12T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.94
414172,Belmont,2024-01-12T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.78
414172,Belmont,2024-01-12T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.75
414172,Belmont,2024-01-12T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.0
414172,Belmont,2024-01-12T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,25.9
414172,Belmont,2024-01-12T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.2
414172,Belmont,2024-01-12T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.3
414172,Belmont,2024-01-12T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.2
414172,Belmont,2024-01-12T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-12T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
414172,Belmont,2024-01-12T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-12T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-12T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
414172,Belmont,2024-01-12T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-12T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-12T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-12T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-12T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-12T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-12T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-12T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-12T07:50:00.000+00:00,transformer,,Temperature,C,10.6
414172,Belmont,2024-01-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
414172,Belmont,2024-01-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
414172,Belmont,2024-01-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
414172,Belmont,2024-01-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
414172,Belmont,2024-01-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
414172,Belmont,2024-01-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
414172,Belmont,2024-01-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
414172,Belmont,2024-01-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
414172,Belmont,2024-01-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
414172,Belmont,2024-01-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,19.1
414172,Belmont,2024-01-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,12.29
414172,Belmont,2024-01-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,10.31
414172,Belmont,2024-01-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,36.7
414172,Belmont,2024-01-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
414172,Belmont,2024-01-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
414172,Belmont,2024-01-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
414172,Belmont,2024-01-12T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
414172,Belmont,2024-01-12T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
414172,Belmont,2024-01-12T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
414172,Belmont,2024-01-12T07:40:00.000+00:00,feeder,,L3 Active Power,kW,11.3
414172,Belmont,2024-01-12T07:40:00.000+00:00,feeder,,L2 Active Power,kW,16.81
414172,Belmont,2024-01-12T07:40:00.000+00:00,feeder,,L1 Active Power,kW,10.73
414172,Belmont,2024-01-12T07:40:00.000+00:00,feeder,,N Current (RMS),A,39.3
414172,Belmont,2024-01-12T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,48.2
414172,Belmont,2024-01-12T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,71.4
414172,Belmont,2024-01-12T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,46.3
414172,Belmont,2024-01-12T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
414172,Belmont,2024-01-12T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
414172,Belmont,2024-01-12T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.53
414172,Belmont,2024-01-12T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.74
414172,Belmont,2024-01-12T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.88
414172,Belmont,2024-01-12T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.43
414172,Belmont,2024-01-12T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.0
414172,Belmont,2024-01-12T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.7
414172,Belmont,2024-01-12T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.6
414172,Belmont,2024-01-12T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.8
414172,Belmont,2024-01-12T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-12T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-12T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
414172,Belmont,2024-01-12T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
414172,Belmont,2024-01-12T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-12T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-12T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-12T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-12T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
414172,Belmont,2024-01-12T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-12T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-12T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-12T07:40:00.000+00:00,transformer,,Temperature,C,10.6
414172,Belmont,2024-01-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
414172,Belmont,2024-01-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
414172,Belmont,2024-01-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
414172,Belmont,2024-01-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
414172,Belmont,2024-01-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
414172,Belmont,2024-01-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
414172,Belmont,2024-01-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
414172,Belmont,2024-01-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
414172,Belmont,2024-01-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
414172,Belmont,2024-01-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,16.04
414172,Belmont,2024-01-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,17.73
414172,Belmont,2024-01-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,8.27
414172,Belmont,2024-01-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,39.2
414172,Belmont,2024-01-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
414172,Belmont,2024-01-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
414172,Belmont,2024-01-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
414172,Belmont,2024-01-12T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
414172,Belmont,2024-01-12T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
414172,Belmont,2024-01-12T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
414172,Belmont,2024-01-12T07:30:00.000+00:00,feeder,,L3 Active Power,kW,8.65
414172,Belmont,2024-01-12T07:30:00.000+00:00,feeder,,L2 Active Power,kW,11.88
414172,Belmont,2024-01-12T07:30:00.000+00:00,feeder,,L1 Active Power,kW,18.85
414172,Belmont,2024-01-12T07:30:00.000+00:00,feeder,,N Current (RMS),A,50.1
414172,Belmont,2024-01-12T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.1
414172,Belmont,2024-01-12T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,50.2
414172,Belmont,2024-01-12T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,79.0
414172,Belmont,2024-01-12T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
414172,Belmont,2024-01-12T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
414172,Belmont,2024-01-12T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.54
414172,Belmont,2024-01-12T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.46
414172,Belmont,2024-01-12T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.7
414172,Belmont,2024-01-12T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.91
414172,Belmont,2024-01-12T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.3
414172,Belmont,2024-01-12T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.9
414172,Belmont,2024-01-12T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.0
414172,Belmont,2024-01-12T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.6
414172,Belmont,2024-01-12T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-12T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-12T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-12T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
414172,Belmont,2024-01-12T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-12T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
414172,Belmont,2024-01-12T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-12T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-12T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-12T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-12T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-12T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-12T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-12T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414172,Belmont,2024-01-12T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-12T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-12T07:30:00.000+00:00,transformer,,Temperature,C,10.6
414172,Belmont,2024-01-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
414172,Belmont,2024-01-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
414172,Belmont,2024-01-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
414172,Belmont,2024-01-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
414172,Belmont,2024-01-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
414172,Belmont,2024-01-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
414172,Belmont,2024-01-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
414172,Belmont,2024-01-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
414172,Belmont,2024-01-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
414172,Belmont,2024-01-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,14.08
414172,Belmont,2024-01-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,12.58
414172,Belmont,2024-01-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,16.97
414172,Belmont,2024-01-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,47.4
414172,Belmont,2024-01-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
414172,Belmont,2024-01-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
414172,Belmont,2024-01-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
414172,Belmont,2024-01-12T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
414172,Belmont,2024-01-12T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
414172,Belmont,2024-01-12T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
414172,Belmont,2024-01-12T07:20:00.000+00:00,feeder,,L3 Active Power,kW,10.88
414172,Belmont,2024-01-12T07:20:00.000+00:00,feeder,,L2 Active Power,kW,12.82
414172,Belmont,2024-01-12T07:20:00.000+00:00,feeder,,L1 Active Power,kW,12.61
414172,Belmont,2024-01-12T07:20:00.000+00:00,feeder,,N Current (RMS),A,25.0
414172,Belmont,2024-01-12T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,46.1
414172,Belmont,2024-01-12T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,53.1
414172,Belmont,2024-01-12T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,52.3
414172,Belmont,2024-01-12T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
414172,Belmont,2024-01-12T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.55
414172,Belmont,2024-01-12T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.5
414172,Belmont,2024-01-12T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.62
414172,Belmont,2024-01-12T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.55
414172,Belmont,2024-01-12T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.3
414172,Belmont,2024-01-12T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.4
414172,Belmont,2024-01-12T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.7
414172,Belmont,2024-01-12T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.5
414172,Belmont,2024-01-12T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.2
414172,Belmont,2024-01-12T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-12T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-12T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414172,Belmont,2024-01-12T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-12T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-12T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-12T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-12T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-12T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-12T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-12T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-12T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-12T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-12T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-12T07:20:00.000+00:00,transformer,,Temperature,C,10.6
414172,Belmont,2024-01-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
414172,Belmont,2024-01-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
414172,Belmont,2024-01-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
414172,Belmont,2024-01-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
414172,Belmont,2024-01-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
414172,Belmont,2024-01-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
414172,Belmont,2024-01-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
414172,Belmont,2024-01-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
414172,Belmont,2024-01-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
414172,Belmont,2024-01-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,14.48
414172,Belmont,2024-01-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,14.4
414172,Belmont,2024-01-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,10.31
414172,Belmont,2024-01-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,27.3
414172,Belmont,2024-01-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
414172,Belmont,2024-01-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
414172,Belmont,2024-01-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
414172,Belmont,2024-01-12T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
414172,Belmont,2024-01-12T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
414172,Belmont,2024-01-12T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
414172,Belmont,2024-01-12T07:10:00.000+00:00,feeder,,L3 Active Power,kW,12.0
414172,Belmont,2024-01-12T07:10:00.000+00:00,feeder,,L2 Active Power,kW,12.95
414172,Belmont,2024-01-12T07:10:00.000+00:00,feeder,,L1 Active Power,kW,13.21
414172,Belmont,2024-01-12T07:10:00.000+00:00,feeder,,N Current (RMS),A,24.4
414172,Belmont,2024-01-12T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,51.0
414172,Belmont,2024-01-12T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,53.7
414172,Belmont,2024-01-12T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,55.1
414172,Belmont,2024-01-12T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
414172,Belmont,2024-01-12T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.55
414172,Belmont,2024-01-12T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.41
414172,Belmont,2024-01-12T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.85
414172,Belmont,2024-01-12T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.54
414172,Belmont,2024-01-12T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.16
414172,Belmont,2024-01-12T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.0
414172,Belmont,2024-01-12T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.8
414172,Belmont,2024-01-12T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.7
414172,Belmont,2024-01-12T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.3
414172,Belmont,2024-01-12T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-12T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-12T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-12T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414172,Belmont,2024-01-12T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-12T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-12T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-12T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-12T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-12T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-12T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-12T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-12T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-12T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-12T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-12T07:10:00.000+00:00,transformer,,Temperature,C,10.6
414172,Belmont,2024-01-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
414172,Belmont,2024-01-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
414172,Belmont,2024-01-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
414172,Belmont,2024-01-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
414172,Belmont,2024-01-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
414172,Belmont,2024-01-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
414172,Belmont,2024-01-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
414172,Belmont,2024-01-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
414172,Belmont,2024-01-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
414172,Belmont,2024-01-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,13.83
414172,Belmont,2024-01-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,14.51
414172,Belmont,2024-01-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,10.08
414172,Belmont,2024-01-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,32.3
414172,Belmont,2024-01-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
414172,Belmont,2024-01-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
414172,Belmont,2024-01-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
414172,Belmont,2024-01-12T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
414172,Belmont,2024-01-12T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
414172,Belmont,2024-01-12T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
414172,Belmont,2024-01-12T07:00:00.000+00:00,feeder,,L3 Active Power,kW,11.3
414172,Belmont,2024-01-12T07:00:00.000+00:00,feeder,,L2 Active Power,kW,10.93
414172,Belmont,2024-01-12T07:00:00.000+00:00,feeder,,L1 Active Power,kW,14.57
414172,Belmont,2024-01-12T07:00:00.000+00:00,feeder,,N Current (RMS),A,33.0
414172,Belmont,2024-01-12T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,47.8
414172,Belmont,2024-01-12T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,46.2
414172,Belmont,2024-01-12T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,63.8
414172,Belmont,2024-01-12T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
414172,Belmont,2024-01-12T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.48
414172,Belmont,2024-01-12T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.51
414172,Belmont,2024-01-12T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.44
414172,Belmont,2024-01-12T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.98
414172,Belmont,2024-01-12T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.82
414172,Belmont,2024-01-12T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.6
414172,Belmont,2024-01-12T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.3
414172,Belmont,2024-01-12T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.5
414172,Belmont,2024-01-12T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.0
414172,Belmont,2024-01-12T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-12T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-12T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-12T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-12T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-12T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-12T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-12T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-12T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-12T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-12T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-12T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-12T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414172,Belmont,2024-01-12T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-12T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-12T07:00:00.000+00:00,transformer,,Temperature,C,10.6
414172,Belmont,2024-01-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
414172,Belmont,2024-01-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
414172,Belmont,2024-01-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
414172,Belmont,2024-01-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
414172,Belmont,2024-01-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
414172,Belmont,2024-01-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
414172,Belmont,2024-01-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
414172,Belmont,2024-01-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
414172,Belmont,2024-01-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
414172,Belmont,2024-01-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,13.72
414172,Belmont,2024-01-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,12.92
414172,Belmont,2024-01-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,11.76
414172,Belmont,2024-01-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
414172,Belmont,2024-01-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
414172,Belmont,2024-01-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
414172,Belmont,2024-01-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
414172,Belmont,2024-01-12T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
414172,Belmont,2024-01-12T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
414172,Belmont,2024-01-12T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
414172,Belmont,2024-01-12T06:50:00.000+00:00,feeder,,L3 Active Power,kW,17.56
414172,Belmont,2024-01-12T06:50:00.000+00:00,feeder,,L2 Active Power,kW,11.93
414172,Belmont,2024-01-12T06:50:00.000+00:00,feeder,,L1 Active Power,kW,16.18
414172,Belmont,2024-01-12T06:50:00.000+00:00,feeder,,N Current (RMS),A,33.6
414172,Belmont,2024-01-12T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,74.3
414172,Belmont,2024-01-12T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,50.6
414172,Belmont,2024-01-12T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,69.0
414172,Belmont,2024-01-12T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-12T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
414172,Belmont,2024-01-12T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.45
414172,Belmont,2024-01-12T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.78
414172,Belmont,2024-01-12T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.03
414172,Belmont,2024-01-12T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.52
414172,Belmont,2024-01-12T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,41.3
414172,Belmont,2024-01-12T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.0
414172,Belmont,2024-01-12T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.3
414172,Belmont,2024-01-12T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.8
414172,Belmont,2024-01-12T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-12T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
414172,Belmont,2024-01-12T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
414172,Belmont,2024-01-12T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
414172,Belmont,2024-01-12T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.1
414172,Belmont,2024-01-12T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.06
414172,Belmont,2024-01-12T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
414172,Belmont,2024-01-12T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
414172,Belmont,2024-01-12T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
414172,Belmont,2024-01-12T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-12T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-12T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-12T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-12T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
414172,Belmont,2024-01-12T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-12T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-12T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-12T06:50:00.000+00:00,transformer,,Temperature,C,10.6
414172,Belmont,2024-01-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
414172,Belmont,2024-01-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
414172,Belmont,2024-01-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
414172,Belmont,2024-01-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
414172,Belmont,2024-01-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
414172,Belmont,2024-01-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
414172,Belmont,2024-01-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
414172,Belmont,2024-01-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
414172,Belmont,2024-01-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
414172,Belmont,2024-01-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,19.32
414172,Belmont,2024-01-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,24.08
414172,Belmont,2024-01-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,11.59
414172,Belmont,2024-01-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,42.2
414172,Belmont,2024-01-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
414172,Belmont,2024-01-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
414172,Belmont,2024-01-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
414172,Belmont,2024-01-12T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
414172,Belmont,2024-01-12T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
414172,Belmont,2024-01-12T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
414172,Belmont,2024-01-12T06:40:00.000+00:00,feeder,,L3 Active Power,kW,18.79
414172,Belmont,2024-01-12T06:40:00.000+00:00,feeder,,L2 Active Power,kW,15.47
414172,Belmont,2024-01-12T06:40:00.000+00:00,feeder,,L1 Active Power,kW,11.64
414172,Belmont,2024-01-12T06:40:00.000+00:00,feeder,,N Current (RMS),A,29.3
414172,Belmont,2024-01-12T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,78.0
414172,Belmont,2024-01-12T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,64.5
414172,Belmont,2024-01-12T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,50.8
414172,Belmont,2024-01-12T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
414172,Belmont,2024-01-12T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
414172,Belmont,2024-01-12T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.82
414172,Belmont,2024-01-12T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.41
414172,Belmont,2024-01-12T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.59
414172,Belmont,2024-01-12T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.3
414172,Belmont,2024-01-12T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.6
414172,Belmont,2024-01-12T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.2
414172,Belmont,2024-01-12T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.4
414172,Belmont,2024-01-12T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.0
414172,Belmont,2024-01-12T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-12T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-12T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
414172,Belmont,2024-01-12T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
414172,Belmont,2024-01-12T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
414172,Belmont,2024-01-12T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
414172,Belmont,2024-01-12T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-12T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-12T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-12T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-12T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-12T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
414172,Belmont,2024-01-12T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-12T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-12T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-12T06:40:00.000+00:00,transformer,,Temperature,C,10.6
414172,Belmont,2024-01-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
414172,Belmont,2024-01-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
414172,Belmont,2024-01-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
414172,Belmont,2024-01-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
414172,Belmont,2024-01-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
414172,Belmont,2024-01-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
414172,Belmont,2024-01-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
414172,Belmont,2024-01-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
414172,Belmont,2024-01-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
414172,Belmont,2024-01-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,20.2
414172,Belmont,2024-01-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,20.11
414172,Belmont,2024-01-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,9.31
414172,Belmont,2024-01-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,34.3
414172,Belmont,2024-01-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
414172,Belmont,2024-01-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
414172,Belmont,2024-01-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
414172,Belmont,2024-01-12T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
414172,Belmont,2024-01-12T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
414172,Belmont,2024-01-12T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
414172,Belmont,2024-01-12T06:30:00.000+00:00,feeder,,L3 Active Power,kW,16.66
414172,Belmont,2024-01-12T06:30:00.000+00:00,feeder,,L2 Active Power,kW,14.38
414172,Belmont,2024-01-12T06:30:00.000+00:00,feeder,,L1 Active Power,kW,9.51
414172,Belmont,2024-01-12T06:30:00.000+00:00,feeder,,N Current (RMS),A,33.7
414172,Belmont,2024-01-12T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,68.9
414172,Belmont,2024-01-12T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,60.1
414172,Belmont,2024-01-12T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.4
414172,Belmont,2024-01-12T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
414172,Belmont,2024-01-12T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.58
414172,Belmont,2024-01-12T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.92
414172,Belmont,2024-01-12T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.34
414172,Belmont,2024-01-12T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.65
414172,Belmont,2024-01-12T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.44
414172,Belmont,2024-01-12T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.0
414172,Belmont,2024-01-12T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.5
414172,Belmont,2024-01-12T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.3
414172,Belmont,2024-01-12T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.0
414172,Belmont,2024-01-12T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-12T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
414172,Belmont,2024-01-12T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
414172,Belmont,2024-01-12T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
414172,Belmont,2024-01-12T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
414172,Belmont,2024-01-12T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-12T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-12T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-12T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-12T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
414172,Belmont,2024-01-12T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-12T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-12T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-12T06:30:00.000+00:00,transformer,,Temperature,C,10.5
414172,Belmont,2024-01-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
414172,Belmont,2024-01-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
414172,Belmont,2024-01-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
414172,Belmont,2024-01-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
414172,Belmont,2024-01-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
414172,Belmont,2024-01-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
414172,Belmont,2024-01-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
414172,Belmont,2024-01-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
414172,Belmont,2024-01-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
414172,Belmont,2024-01-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,18.01
414172,Belmont,2024-01-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,18.08
414172,Belmont,2024-01-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,5.05
414172,Belmont,2024-01-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,32.0
414172,Belmont,2024-01-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
414172,Belmont,2024-01-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
414172,Belmont,2024-01-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
414172,Belmont,2024-01-12T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
