Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414172,Belmont,2024-01-12T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
414172,Belmont,2024-01-12T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
414172,Belmont,2024-01-12T06:20:00.000+00:00,feeder,,L3 Active Power,kW,18.19
414172,Belmont,2024-01-12T06:20:00.000+00:00,feeder,,L2 Active Power,kW,12.66
414172,Belmont,2024-01-12T06:20:00.000+00:00,feeder,,L1 Active Power,kW,6.08
414172,Belmont,2024-01-12T06:20:00.000+00:00,feeder,,N Current (RMS),A,38.3
414172,Belmont,2024-01-12T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,74.8
414172,Belmont,2024-01-12T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,52.6
414172,Belmont,2024-01-12T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
414172,Belmont,2024-01-12T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
414172,Belmont,2024-01-12T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.58
414172,Belmont,2024-01-12T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.73
414172,Belmont,2024-01-12T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.62
414172,Belmont,2024-01-12T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.15
414172,Belmont,2024-01-12T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.55
414172,Belmont,2024-01-12T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.1
414172,Belmont,2024-01-12T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.7
414172,Belmont,2024-01-12T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.4
414172,Belmont,2024-01-12T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.6
414172,Belmont,2024-01-12T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-12T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
414172,Belmont,2024-01-12T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
414172,Belmont,2024-01-12T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
414172,Belmont,2024-01-12T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-12T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-12T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-12T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-12T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-12T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-12T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-12T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-12T06:20:00.000+00:00,transformer,,Temperature,C,10.5
414172,Belmont,2024-01-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
414172,Belmont,2024-01-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
414172,Belmont,2024-01-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
414172,Belmont,2024-01-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
414172,Belmont,2024-01-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
414172,Belmont,2024-01-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
414172,Belmont,2024-01-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
414172,Belmont,2024-01-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
414172,Belmont,2024-01-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
414172,Belmont,2024-01-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,19.83
414172,Belmont,2024-01-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.86
414172,Belmont,2024-01-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,1.5
414172,Belmont,2024-01-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,32.4
414172,Belmont,2024-01-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
414172,Belmont,2024-01-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
414172,Belmont,2024-01-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,9.8
414172,Belmont,2024-01-12T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
414172,Belmont,2024-01-12T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
414172,Belmont,2024-01-12T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
414172,Belmont,2024-01-12T06:10:00.000+00:00,feeder,,L3 Active Power,kW,19.29
414172,Belmont,2024-01-12T06:10:00.000+00:00,feeder,,L2 Active Power,kW,8.8
414172,Belmont,2024-01-12T06:10:00.000+00:00,feeder,,L1 Active Power,kW,8.99
414172,Belmont,2024-01-12T06:10:00.000+00:00,feeder,,N Current (RMS),A,39.3
414172,Belmont,2024-01-12T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,79.6
414172,Belmont,2024-01-12T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.5
414172,Belmont,2024-01-12T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,41.0
414172,Belmont,2024-01-12T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
414172,Belmont,2024-01-12T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
414172,Belmont,2024-01-12T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.61
414172,Belmont,2024-01-12T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.02
414172,Belmont,2024-01-12T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.36
414172,Belmont,2024-01-12T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-5.01
414172,Belmont,2024-01-12T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,29.8
414172,Belmont,2024-01-12T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.1
414172,Belmont,2024-01-12T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.4
414172,Belmont,2024-01-12T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.6
414172,Belmont,2024-01-12T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-12T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-12T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-12T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
414172,Belmont,2024-01-12T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
414172,Belmont,2024-01-12T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
414172,Belmont,2024-01-12T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-12T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-12T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
414172,Belmont,2024-01-12T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-12T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-12T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-12T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-12T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-12T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-12T06:10:00.000+00:00,transformer,,Temperature,C,10.5
414172,Belmont,2024-01-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
414172,Belmont,2024-01-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
414172,Belmont,2024-01-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
414172,Belmont,2024-01-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
414172,Belmont,2024-01-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
414172,Belmont,2024-01-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
414172,Belmont,2024-01-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
414172,Belmont,2024-01-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
414172,Belmont,2024-01-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,21.32
414172,Belmont,2024-01-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.19
414172,Belmont,2024-01-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,3.95
414172,Belmont,2024-01-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,41.7
414172,Belmont,2024-01-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
414172,Belmont,2024-01-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
414172,Belmont,2024-01-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
414172,Belmont,2024-01-12T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
414172,Belmont,2024-01-12T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.96
414172,Belmont,2024-01-12T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
414172,Belmont,2024-01-12T06:00:00.000+00:00,feeder,,L3 Active Power,kW,16.99
414172,Belmont,2024-01-12T06:00:00.000+00:00,feeder,,L2 Active Power,kW,7.84
414172,Belmont,2024-01-12T06:00:00.000+00:00,feeder,,L1 Active Power,kW,6.49
414172,Belmont,2024-01-12T06:00:00.000+00:00,feeder,,N Current (RMS),A,36.1
414172,Belmont,2024-01-12T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,70.2
414172,Belmont,2024-01-12T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.7
414172,Belmont,2024-01-12T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
414172,Belmont,2024-01-12T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
414172,Belmont,2024-01-12T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.67
414172,Belmont,2024-01-12T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.65
414172,Belmont,2024-01-12T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.23
414172,Belmont,2024-01-12T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.94
414172,Belmont,2024-01-12T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.47
414172,Belmont,2024-01-12T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.2
414172,Belmont,2024-01-12T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.0
414172,Belmont,2024-01-12T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.3
414172,Belmont,2024-01-12T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.5
414172,Belmont,2024-01-12T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-12T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-12T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
414172,Belmont,2024-01-12T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-12T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-12T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-12T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-12T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-12T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-12T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-12T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-12T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-12T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-12T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-12T06:00:00.000+00:00,transformer,,Temperature,C,10.5
414172,Belmont,2024-01-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
414172,Belmont,2024-01-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
414172,Belmont,2024-01-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
414172,Belmont,2024-01-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
414172,Belmont,2024-01-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
414172,Belmont,2024-01-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
414172,Belmont,2024-01-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
414172,Belmont,2024-01-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
414172,Belmont,2024-01-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
414172,Belmont,2024-01-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,18.23
414172,Belmont,2024-01-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,8.78
414172,Belmont,2024-01-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,4.02
414172,Belmont,2024-01-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,36.7
414172,Belmont,2024-01-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
414172,Belmont,2024-01-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
414172,Belmont,2024-01-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
414172,Belmont,2024-01-12T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
414172,Belmont,2024-01-12T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
414172,Belmont,2024-01-12T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
414172,Belmont,2024-01-12T05:50:00.000+00:00,feeder,,L3 Active Power,kW,11.48
414172,Belmont,2024-01-12T05:50:00.000+00:00,feeder,,L2 Active Power,kW,6.33
414172,Belmont,2024-01-12T05:50:00.000+00:00,feeder,,L1 Active Power,kW,6.54
414172,Belmont,2024-01-12T05:50:00.000+00:00,feeder,,N Current (RMS),A,18.5
414172,Belmont,2024-01-12T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,47.5
414172,Belmont,2024-01-12T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.5
414172,Belmont,2024-01-12T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.7
414172,Belmont,2024-01-12T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
414172,Belmont,2024-01-12T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
414172,Belmont,2024-01-12T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.6
414172,Belmont,2024-01-12T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.25
414172,Belmont,2024-01-12T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.41
414172,Belmont,2024-01-12T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.46
414172,Belmont,2024-01-12T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.5
414172,Belmont,2024-01-12T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.8
414172,Belmont,2024-01-12T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.5
414172,Belmont,2024-01-12T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.7
414172,Belmont,2024-01-12T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-12T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-12T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
414172,Belmont,2024-01-12T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-12T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-12T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-12T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-12T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-12T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-12T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-12T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-12T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-12T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-12T05:50:00.000+00:00,transformer,,Temperature,C,10.5
414172,Belmont,2024-01-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
414172,Belmont,2024-01-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
414172,Belmont,2024-01-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
414172,Belmont,2024-01-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
414172,Belmont,2024-01-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
414172,Belmont,2024-01-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
414172,Belmont,2024-01-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
414172,Belmont,2024-01-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
414172,Belmont,2024-01-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
414172,Belmont,2024-01-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.73
414172,Belmont,2024-01-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,6.74
414172,Belmont,2024-01-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,4.09
414172,Belmont,2024-01-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,22.9
414172,Belmont,2024-01-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
414172,Belmont,2024-01-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
414172,Belmont,2024-01-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
414172,Belmont,2024-01-12T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
414172,Belmont,2024-01-12T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.22
414172,Belmont,2024-01-12T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
414172,Belmont,2024-01-12T05:40:00.000+00:00,feeder,,L3 Active Power,kW,10.7
414172,Belmont,2024-01-12T05:40:00.000+00:00,feeder,,L2 Active Power,kW,5.75
414172,Belmont,2024-01-12T05:40:00.000+00:00,feeder,,L1 Active Power,kW,6.91
414172,Belmont,2024-01-12T05:40:00.000+00:00,feeder,,N Current (RMS),A,16.9
414172,Belmont,2024-01-12T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,44.4
414172,Belmont,2024-01-12T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.5
414172,Belmont,2024-01-12T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
414172,Belmont,2024-01-12T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
414172,Belmont,2024-01-12T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.67
414172,Belmont,2024-01-12T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.79
414172,Belmont,2024-01-12T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.59
414172,Belmont,2024-01-12T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.41
414172,Belmont,2024-01-12T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.32
414172,Belmont,2024-01-12T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.7
414172,Belmont,2024-01-12T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.8
414172,Belmont,2024-01-12T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.5
414172,Belmont,2024-01-12T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.5
414172,Belmont,2024-01-12T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-12T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-12T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-12T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-12T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
414172,Belmont,2024-01-12T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-12T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-12T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-12T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-12T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-12T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-12T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-12T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-12T05:40:00.000+00:00,transformer,,Temperature,C,10.5
414172,Belmont,2024-01-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
414172,Belmont,2024-01-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
414172,Belmont,2024-01-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
414172,Belmont,2024-01-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
414172,Belmont,2024-01-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
414172,Belmont,2024-01-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
414172,Belmont,2024-01-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
414172,Belmont,2024-01-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
414172,Belmont,2024-01-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
414172,Belmont,2024-01-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.29
414172,Belmont,2024-01-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,6.16
414172,Belmont,2024-01-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,4.61
414172,Belmont,2024-01-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,25.3
414172,Belmont,2024-01-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
414172,Belmont,2024-01-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
414172,Belmont,2024-01-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
414172,Belmont,2024-01-12T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
414172,Belmont,2024-01-12T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.98
414172,Belmont,2024-01-12T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
414172,Belmont,2024-01-12T05:30:00.000+00:00,feeder,,L3 Active Power,kW,9.05
414172,Belmont,2024-01-12T05:30:00.000+00:00,feeder,,L2 Active Power,kW,5.82
414172,Belmont,2024-01-12T05:30:00.000+00:00,feeder,,L1 Active Power,kW,8.99
414172,Belmont,2024-01-12T05:30:00.000+00:00,feeder,,N Current (RMS),A,17.4
414172,Belmont,2024-01-12T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.3
414172,Belmont,2024-01-12T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
414172,Belmont,2024-01-12T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.0
414172,Belmont,2024-01-12T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
414172,Belmont,2024-01-12T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.65
414172,Belmont,2024-01-12T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.14
414172,Belmont,2024-01-12T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.64
414172,Belmont,2024-01-12T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.41
414172,Belmont,2024-01-12T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.87
414172,Belmont,2024-01-12T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.0
414172,Belmont,2024-01-12T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.9
414172,Belmont,2024-01-12T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.4
414172,Belmont,2024-01-12T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.1
414172,Belmont,2024-01-12T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-12T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-12T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-12T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-12T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
414172,Belmont,2024-01-12T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-12T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-12T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-12T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-12T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-12T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414172,Belmont,2024-01-12T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-12T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-12T05:30:00.000+00:00,transformer,,Temperature,C,10.5
414172,Belmont,2024-01-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
414172,Belmont,2024-01-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
414172,Belmont,2024-01-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
414172,Belmont,2024-01-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
414172,Belmont,2024-01-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
414172,Belmont,2024-01-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
414172,Belmont,2024-01-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
414172,Belmont,2024-01-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
414172,Belmont,2024-01-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
414172,Belmont,2024-01-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.68
414172,Belmont,2024-01-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,6.23
414172,Belmont,2024-01-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,7.15
414172,Belmont,2024-01-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,24.8
414172,Belmont,2024-01-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
414172,Belmont,2024-01-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
414172,Belmont,2024-01-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
414172,Belmont,2024-01-12T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
414172,Belmont,2024-01-12T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
414172,Belmont,2024-01-12T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
414172,Belmont,2024-01-12T05:20:00.000+00:00,feeder,,L3 Active Power,kW,13.02
414172,Belmont,2024-01-12T05:20:00.000+00:00,feeder,,L2 Active Power,kW,5.64
414172,Belmont,2024-01-12T05:20:00.000+00:00,feeder,,L1 Active Power,kW,9.83
414172,Belmont,2024-01-12T05:20:00.000+00:00,feeder,,N Current (RMS),A,24.2
414172,Belmont,2024-01-12T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,53.6
414172,Belmont,2024-01-12T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
414172,Belmont,2024-01-12T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.9
414172,Belmont,2024-01-12T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
414172,Belmont,2024-01-12T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.65
414172,Belmont,2024-01-12T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.82
414172,Belmont,2024-01-12T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.48
414172,Belmont,2024-01-12T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.41
414172,Belmont,2024-01-12T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.73
414172,Belmont,2024-01-12T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.9
414172,Belmont,2024-01-12T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.5
414172,Belmont,2024-01-12T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.4
414172,Belmont,2024-01-12T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.3
414172,Belmont,2024-01-12T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-12T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-12T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-12T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-12T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
414172,Belmont,2024-01-12T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-12T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-12T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-12T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-12T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-12T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-12T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414172,Belmont,2024-01-12T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-12T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-12T05:20:00.000+00:00,transformer,,Temperature,C,10.5
414172,Belmont,2024-01-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
414172,Belmont,2024-01-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
414172,Belmont,2024-01-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
414172,Belmont,2024-01-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
414172,Belmont,2024-01-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
414172,Belmont,2024-01-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
414172,Belmont,2024-01-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
414172,Belmont,2024-01-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
414172,Belmont,2024-01-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
414172,Belmont,2024-01-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.5
414172,Belmont,2024-01-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,6.03
414172,Belmont,2024-01-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,7.13
414172,Belmont,2024-01-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,33.7
414172,Belmont,2024-01-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
414172,Belmont,2024-01-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
414172,Belmont,2024-01-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
414172,Belmont,2024-01-12T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
414172,Belmont,2024-01-12T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.12
414172,Belmont,2024-01-12T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
414172,Belmont,2024-01-12T05:10:00.000+00:00,feeder,,L3 Active Power,kW,13.38
414172,Belmont,2024-01-12T05:10:00.000+00:00,feeder,,L2 Active Power,kW,5.96
414172,Belmont,2024-01-12T05:10:00.000+00:00,feeder,,L1 Active Power,kW,10.0
414172,Belmont,2024-01-12T05:10:00.000+00:00,feeder,,N Current (RMS),A,24.2
414172,Belmont,2024-01-12T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,54.8
414172,Belmont,2024-01-12T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
414172,Belmont,2024-01-12T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.0
414172,Belmont,2024-01-12T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
414172,Belmont,2024-01-12T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
414172,Belmont,2024-01-12T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.61
414172,Belmont,2024-01-12T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.53
414172,Belmont,2024-01-12T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.44
414172,Belmont,2024-01-12T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.6
414172,Belmont,2024-01-12T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
414172,Belmont,2024-01-12T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.5
414172,Belmont,2024-01-12T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.2
414172,Belmont,2024-01-12T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.3
414172,Belmont,2024-01-12T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-12T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-12T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-12T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-12T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-12T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
414172,Belmont,2024-01-12T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-12T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-12T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-12T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-12T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-12T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-12T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-12T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-12T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-12T05:10:00.000+00:00,transformer,,Temperature,C,10.5
414172,Belmont,2024-01-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
414172,Belmont,2024-01-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
414172,Belmont,2024-01-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
414172,Belmont,2024-01-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
414172,Belmont,2024-01-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
414172,Belmont,2024-01-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
414172,Belmont,2024-01-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
414172,Belmont,2024-01-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
414172,Belmont,2024-01-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
414172,Belmont,2024-01-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.91
414172,Belmont,2024-01-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,6.39
414172,Belmont,2024-01-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,8.43
414172,Belmont,2024-01-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,30.6
414172,Belmont,2024-01-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
414172,Belmont,2024-01-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
414172,Belmont,2024-01-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
414172,Belmont,2024-01-12T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
414172,Belmont,2024-01-12T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.34
414172,Belmont,2024-01-12T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
414172,Belmont,2024-01-12T05:00:00.000+00:00,feeder,,L3 Active Power,kW,17.46
414172,Belmont,2024-01-12T05:00:00.000+00:00,feeder,,L2 Active Power,kW,4.49
414172,Belmont,2024-01-12T05:00:00.000+00:00,feeder,,L1 Active Power,kW,9.6
414172,Belmont,2024-01-12T05:00:00.000+00:00,feeder,,N Current (RMS),A,36.8
414172,Belmont,2024-01-12T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,71.6
414172,Belmont,2024-01-12T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
414172,Belmont,2024-01-12T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.8
414172,Belmont,2024-01-12T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
414172,Belmont,2024-01-12T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.64
414172,Belmont,2024-01-12T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.74
414172,Belmont,2024-01-12T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.69
414172,Belmont,2024-01-12T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.45
414172,Belmont,2024-01-12T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.35
414172,Belmont,2024-01-12T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.1
414172,Belmont,2024-01-12T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.5
414172,Belmont,2024-01-12T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.5
414172,Belmont,2024-01-12T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.8
414172,Belmont,2024-01-12T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-12T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-12T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-12T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-12T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
414172,Belmont,2024-01-12T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
414172,Belmont,2024-01-12T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-12T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-12T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-12T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-12T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-12T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-12T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-12T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-12T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-12T05:00:00.000+00:00,transformer,,Temperature,C,10.4
414172,Belmont,2024-01-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
414172,Belmont,2024-01-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
414172,Belmont,2024-01-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
414172,Belmont,2024-01-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
414172,Belmont,2024-01-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
414172,Belmont,2024-01-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
414172,Belmont,2024-01-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
414172,Belmont,2024-01-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
414172,Belmont,2024-01-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
414172,Belmont,2024-01-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,19.17
414172,Belmont,2024-01-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,4.91
414172,Belmont,2024-01-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,8.27
414172,Belmont,2024-01-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,43.3
414172,Belmont,2024-01-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
414172,Belmont,2024-01-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
414172,Belmont,2024-01-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
414172,Belmont,2024-01-12T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
414172,Belmont,2024-01-12T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.1
414172,Belmont,2024-01-12T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
414172,Belmont,2024-01-12T04:50:00.000+00:00,feeder,,L3 Active Power,kW,15.45
414172,Belmont,2024-01-12T04:50:00.000+00:00,feeder,,L2 Active Power,kW,12.33
414172,Belmont,2024-01-12T04:50:00.000+00:00,feeder,,L1 Active Power,kW,7.27
414172,Belmont,2024-01-12T04:50:00.000+00:00,feeder,,N Current (RMS),A,33.8
414172,Belmont,2024-01-12T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,63.5
414172,Belmont,2024-01-12T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,54.9
414172,Belmont,2024-01-12T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.3
414172,Belmont,2024-01-12T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
414172,Belmont,2024-01-12T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.64
414172,Belmont,2024-01-12T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.64
414172,Belmont,2024-01-12T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.99
414172,Belmont,2024-01-12T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.42
414172,Belmont,2024-01-12T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.34
414172,Belmont,2024-01-12T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.5
414172,Belmont,2024-01-12T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.1
414172,Belmont,2024-01-12T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.4
414172,Belmont,2024-01-12T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.6
414172,Belmont,2024-01-12T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-12T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-12T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
414172,Belmont,2024-01-12T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414172,Belmont,2024-01-12T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-12T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-12T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-12T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-12T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-12T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-12T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-12T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-12T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-12T04:50:00.000+00:00,transformer,,Temperature,C,10.4
414172,Belmont,2024-01-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
414172,Belmont,2024-01-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
414172,Belmont,2024-01-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
414172,Belmont,2024-01-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
414172,Belmont,2024-01-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
414172,Belmont,2024-01-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
414172,Belmont,2024-01-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
414172,Belmont,2024-01-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
414172,Belmont,2024-01-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
414172,Belmont,2024-01-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,16.45
414172,Belmont,2024-01-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.76
414172,Belmont,2024-01-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,5.92
414172,Belmont,2024-01-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,33.8
414172,Belmont,2024-01-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
414172,Belmont,2024-01-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
414172,Belmont,2024-01-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
414172,Belmont,2024-01-12T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
414172,Belmont,2024-01-12T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
414172,Belmont,2024-01-12T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
414172,Belmont,2024-01-12T04:40:00.000+00:00,feeder,,L3 Active Power,kW,16.7
414172,Belmont,2024-01-12T04:40:00.000+00:00,feeder,,L2 Active Power,kW,6.76
414172,Belmont,2024-01-12T04:40:00.000+00:00,feeder,,L1 Active Power,kW,7.22
414172,Belmont,2024-01-12T04:40:00.000+00:00,feeder,,N Current (RMS),A,30.1
414172,Belmont,2024-01-12T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,68.4
414172,Belmont,2024-01-12T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
414172,Belmont,2024-01-12T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.1
414172,Belmont,2024-01-12T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
414172,Belmont,2024-01-12T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
414172,Belmont,2024-01-12T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.54
414172,Belmont,2024-01-12T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.15
414172,Belmont,2024-01-12T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.46
414172,Belmont,2024-01-12T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.6
414172,Belmont,2024-01-12T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.3
414172,Belmont,2024-01-12T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.6
414172,Belmont,2024-01-12T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.7
414172,Belmont,2024-01-12T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.5
414172,Belmont,2024-01-12T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-12T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-12T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
414172,Belmont,2024-01-12T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-12T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-12T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-12T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
