Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414172,Belmont,2024-01-12T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-12T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-12T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-12T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-12T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-12T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-12T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-12T04:40:00.000+00:00,transformer,,Temperature,C,10.4
414172,Belmont,2024-01-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
414172,Belmont,2024-01-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
414172,Belmont,2024-01-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
414172,Belmont,2024-01-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
414172,Belmont,2024-01-12T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
414172,Belmont,2024-01-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
414172,Belmont,2024-01-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
414172,Belmont,2024-01-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
414172,Belmont,2024-01-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
414172,Belmont,2024-01-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,17.87
414172,Belmont,2024-01-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.22
414172,Belmont,2024-01-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,5.63
414172,Belmont,2024-01-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,31.7
414172,Belmont,2024-01-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
414172,Belmont,2024-01-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
414172,Belmont,2024-01-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
414172,Belmont,2024-01-12T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
414172,Belmont,2024-01-12T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
414172,Belmont,2024-01-12T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
414172,Belmont,2024-01-12T04:30:00.000+00:00,feeder,,L3 Active Power,kW,14.78
414172,Belmont,2024-01-12T04:30:00.000+00:00,feeder,,L2 Active Power,kW,9.67
414172,Belmont,2024-01-12T04:30:00.000+00:00,feeder,,L1 Active Power,kW,8.95
414172,Belmont,2024-01-12T04:30:00.000+00:00,feeder,,N Current (RMS),A,18.9
414172,Belmont,2024-01-12T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,60.6
414172,Belmont,2024-01-12T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.6
414172,Belmont,2024-01-12T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.0
414172,Belmont,2024-01-12T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
414172,Belmont,2024-01-12T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.7
414172,Belmont,2024-01-12T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.45
414172,Belmont,2024-01-12T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.22
414172,Belmont,2024-01-12T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.67
414172,Belmont,2024-01-12T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.81
414172,Belmont,2024-01-12T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.7
414172,Belmont,2024-01-12T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.5
414172,Belmont,2024-01-12T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.2
414172,Belmont,2024-01-12T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.1
414172,Belmont,2024-01-12T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-12T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-12T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
414172,Belmont,2024-01-12T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-12T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-12T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-12T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-12T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-12T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-12T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-12T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-12T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-12T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-12T04:30:00.000+00:00,transformer,,Temperature,C,10.4
414172,Belmont,2024-01-12T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
414172,Belmont,2024-01-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
414172,Belmont,2024-01-12T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
414172,Belmont,2024-01-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
414172,Belmont,2024-01-12T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
414172,Belmont,2024-01-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
414172,Belmont,2024-01-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
414172,Belmont,2024-01-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
414172,Belmont,2024-01-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
414172,Belmont,2024-01-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,16.01
414172,Belmont,2024-01-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.34
414172,Belmont,2024-01-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,7.14
414172,Belmont,2024-01-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,20.3
414172,Belmont,2024-01-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
414172,Belmont,2024-01-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
414172,Belmont,2024-01-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
414172,Belmont,2024-01-12T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
414172,Belmont,2024-01-12T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.15
414172,Belmont,2024-01-12T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
414172,Belmont,2024-01-12T04:20:00.000+00:00,feeder,,L3 Active Power,kW,15.54
414172,Belmont,2024-01-12T04:20:00.000+00:00,feeder,,L2 Active Power,kW,9.53
414172,Belmont,2024-01-12T04:20:00.000+00:00,feeder,,L1 Active Power,kW,8.07
414172,Belmont,2024-01-12T04:20:00.000+00:00,feeder,,N Current (RMS),A,22.6
414172,Belmont,2024-01-12T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,64.2
414172,Belmont,2024-01-12T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.2
414172,Belmont,2024-01-12T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.0
414172,Belmont,2024-01-12T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
414172,Belmont,2024-01-12T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
414172,Belmont,2024-01-12T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.59
414172,Belmont,2024-01-12T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.12
414172,Belmont,2024-01-12T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.64
414172,Belmont,2024-01-12T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.72
414172,Belmont,2024-01-12T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.4
414172,Belmont,2024-01-12T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.1
414172,Belmont,2024-01-12T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.9
414172,Belmont,2024-01-12T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.9
414172,Belmont,2024-01-12T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-12T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-12T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
414172,Belmont,2024-01-12T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-12T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-12T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-12T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-12T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-12T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-12T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-12T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-12T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-12T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-12T04:20:00.000+00:00,transformer,,Temperature,C,10.4
414172,Belmont,2024-01-12T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
414172,Belmont,2024-01-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
414172,Belmont,2024-01-12T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
414172,Belmont,2024-01-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
414172,Belmont,2024-01-12T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
414172,Belmont,2024-01-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
414172,Belmont,2024-01-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
414172,Belmont,2024-01-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
414172,Belmont,2024-01-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
414172,Belmont,2024-01-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,16.67
414172,Belmont,2024-01-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.18
414172,Belmont,2024-01-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.36
414172,Belmont,2024-01-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,23.4
414172,Belmont,2024-01-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
414172,Belmont,2024-01-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
414172,Belmont,2024-01-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
414172,Belmont,2024-01-12T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
414172,Belmont,2024-01-12T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.12
414172,Belmont,2024-01-12T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
414172,Belmont,2024-01-12T04:10:00.000+00:00,feeder,,L3 Active Power,kW,13.52
414172,Belmont,2024-01-12T04:10:00.000+00:00,feeder,,L2 Active Power,kW,9.53
414172,Belmont,2024-01-12T04:10:00.000+00:00,feeder,,L1 Active Power,kW,10.14
414172,Belmont,2024-01-12T04:10:00.000+00:00,feeder,,N Current (RMS),A,12.2
414172,Belmont,2024-01-12T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,55.6
414172,Belmont,2024-01-12T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.2
414172,Belmont,2024-01-12T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,41.7
414172,Belmont,2024-01-12T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
414172,Belmont,2024-01-12T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
414172,Belmont,2024-01-12T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.99
414172,Belmont,2024-01-12T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.14
414172,Belmont,2024-01-12T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.72
414172,Belmont,2024-01-12T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.43
414172,Belmont,2024-01-12T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.5
414172,Belmont,2024-01-12T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.3
414172,Belmont,2024-01-12T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.9
414172,Belmont,2024-01-12T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.6
414172,Belmont,2024-01-12T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-12T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-12T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-12T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-12T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-12T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-12T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-12T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-12T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-12T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-12T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-12T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-12T04:10:00.000+00:00,transformer,,Temperature,C,10.4
414172,Belmont,2024-01-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
414172,Belmont,2024-01-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
414172,Belmont,2024-01-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
414172,Belmont,2024-01-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
414172,Belmont,2024-01-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
414172,Belmont,2024-01-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
414172,Belmont,2024-01-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
414172,Belmont,2024-01-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
414172,Belmont,2024-01-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
414172,Belmont,2024-01-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.66
414172,Belmont,2024-01-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.26
414172,Belmont,2024-01-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,8.72
414172,Belmont,2024-01-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,17.1
414172,Belmont,2024-01-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
414172,Belmont,2024-01-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
414172,Belmont,2024-01-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
414172,Belmont,2024-01-12T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
414172,Belmont,2024-01-12T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.05
414172,Belmont,2024-01-12T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
414172,Belmont,2024-01-12T04:00:00.000+00:00,feeder,,L3 Active Power,kW,13.17
414172,Belmont,2024-01-12T04:00:00.000+00:00,feeder,,L2 Active Power,kW,8.6
414172,Belmont,2024-01-12T04:00:00.000+00:00,feeder,,L1 Active Power,kW,9.03
414172,Belmont,2024-01-12T04:00:00.000+00:00,feeder,,N Current (RMS),A,12.5
414172,Belmont,2024-01-12T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,54.1
414172,Belmont,2024-01-12T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.4
414172,Belmont,2024-01-12T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.4
414172,Belmont,2024-01-12T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
414172,Belmont,2024-01-12T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
414172,Belmont,2024-01-12T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.01
414172,Belmont,2024-01-12T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.56
414172,Belmont,2024-01-12T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.04
414172,Belmont,2024-01-12T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.54
414172,Belmont,2024-01-12T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
414172,Belmont,2024-01-12T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.3
414172,Belmont,2024-01-12T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.8
414172,Belmont,2024-01-12T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.0
414172,Belmont,2024-01-12T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-12T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-12T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-12T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-12T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-12T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-12T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-12T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-12T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-12T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-12T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-12T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-12T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-12T04:00:00.000+00:00,transformer,,Temperature,C,10.4
414172,Belmont,2024-01-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
414172,Belmont,2024-01-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
414172,Belmont,2024-01-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
414172,Belmont,2024-01-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
414172,Belmont,2024-01-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
414172,Belmont,2024-01-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
414172,Belmont,2024-01-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
414172,Belmont,2024-01-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
414172,Belmont,2024-01-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
414172,Belmont,2024-01-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.73
414172,Belmont,2024-01-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.65
414172,Belmont,2024-01-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,7.5
414172,Belmont,2024-01-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,18.7
414172,Belmont,2024-01-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
414172,Belmont,2024-01-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
414172,Belmont,2024-01-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
414172,Belmont,2024-01-12T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
414172,Belmont,2024-01-12T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
414172,Belmont,2024-01-12T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
414172,Belmont,2024-01-12T03:50:00.000+00:00,feeder,,L3 Active Power,kW,12.94
414172,Belmont,2024-01-12T03:50:00.000+00:00,feeder,,L2 Active Power,kW,10.04
414172,Belmont,2024-01-12T03:50:00.000+00:00,feeder,,L1 Active Power,kW,7.39
414172,Belmont,2024-01-12T03:50:00.000+00:00,feeder,,N Current (RMS),A,16.3
414172,Belmont,2024-01-12T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,53.0
414172,Belmont,2024-01-12T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,42.1
414172,Belmont,2024-01-12T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
414172,Belmont,2024-01-12T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
414172,Belmont,2024-01-12T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
414172,Belmont,2024-01-12T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.95
414172,Belmont,2024-01-12T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.67
414172,Belmont,2024-01-12T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.48
414172,Belmont,2024-01-12T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.64
414172,Belmont,2024-01-12T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.0
414172,Belmont,2024-01-12T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.9
414172,Belmont,2024-01-12T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.3
414172,Belmont,2024-01-12T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.2
414172,Belmont,2024-01-12T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-12T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-12T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-12T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-12T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-12T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-12T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-12T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-12T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-12T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-12T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-12T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-12T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-12T03:50:00.000+00:00,transformer,,Temperature,C,10.4
414172,Belmont,2024-01-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
414172,Belmont,2024-01-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
414172,Belmont,2024-01-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
414172,Belmont,2024-01-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
414172,Belmont,2024-01-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
414172,Belmont,2024-01-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
414172,Belmont,2024-01-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
414172,Belmont,2024-01-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
414172,Belmont,2024-01-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
414172,Belmont,2024-01-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,14.61
414172,Belmont,2024-01-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.53
414172,Belmont,2024-01-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,5.75
414172,Belmont,2024-01-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,19.4
414172,Belmont,2024-01-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
414172,Belmont,2024-01-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
414172,Belmont,2024-01-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
414172,Belmont,2024-01-12T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
414172,Belmont,2024-01-12T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
414172,Belmont,2024-01-12T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
414172,Belmont,2024-01-12T03:40:00.000+00:00,feeder,,L3 Active Power,kW,14.8
414172,Belmont,2024-01-12T03:40:00.000+00:00,feeder,,L2 Active Power,kW,9.36
414172,Belmont,2024-01-12T03:40:00.000+00:00,feeder,,L1 Active Power,kW,7.16
414172,Belmont,2024-01-12T03:40:00.000+00:00,feeder,,N Current (RMS),A,22.4
414172,Belmont,2024-01-12T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,60.9
414172,Belmont,2024-01-12T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,39.2
414172,Belmont,2024-01-12T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
414172,Belmont,2024-01-12T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
414172,Belmont,2024-01-12T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.73
414172,Belmont,2024-01-12T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.81
414172,Belmont,2024-01-12T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.82
414172,Belmont,2024-01-12T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.48
414172,Belmont,2024-01-12T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.53
414172,Belmont,2024-01-12T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.8
414172,Belmont,2024-01-12T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.7
414172,Belmont,2024-01-12T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.7
414172,Belmont,2024-01-12T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.6
414172,Belmont,2024-01-12T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-12T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-12T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-12T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-12T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-12T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-12T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-12T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-12T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-12T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-12T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-12T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-12T03:40:00.000+00:00,transformer,,Temperature,C,10.4
414172,Belmont,2024-01-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
414172,Belmont,2024-01-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
414172,Belmont,2024-01-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
414172,Belmont,2024-01-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
414172,Belmont,2024-01-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
414172,Belmont,2024-01-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
414172,Belmont,2024-01-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
414172,Belmont,2024-01-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
414172,Belmont,2024-01-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
414172,Belmont,2024-01-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,17.63
414172,Belmont,2024-01-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.84
414172,Belmont,2024-01-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,5.62
414172,Belmont,2024-01-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,29.3
414172,Belmont,2024-01-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
414172,Belmont,2024-01-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
414172,Belmont,2024-01-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
414172,Belmont,2024-01-12T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
414172,Belmont,2024-01-12T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
414172,Belmont,2024-01-12T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
414172,Belmont,2024-01-12T03:30:00.000+00:00,feeder,,L3 Active Power,kW,13.18
414172,Belmont,2024-01-12T03:30:00.000+00:00,feeder,,L2 Active Power,kW,11.71
414172,Belmont,2024-01-12T03:30:00.000+00:00,feeder,,L1 Active Power,kW,7.14
414172,Belmont,2024-01-12T03:30:00.000+00:00,feeder,,N Current (RMS),A,22.5
414172,Belmont,2024-01-12T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,54.3
414172,Belmont,2024-01-12T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,49.0
414172,Belmont,2024-01-12T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.5
414172,Belmont,2024-01-12T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
414172,Belmont,2024-01-12T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.7
414172,Belmont,2024-01-12T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.81
414172,Belmont,2024-01-12T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.05
414172,Belmont,2024-01-12T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.34
414172,Belmont,2024-01-12T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.47
414172,Belmont,2024-01-12T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.5
414172,Belmont,2024-01-12T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.2
414172,Belmont,2024-01-12T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.3
414172,Belmont,2024-01-12T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.4
414172,Belmont,2024-01-12T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-12T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-12T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-12T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-12T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-12T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-12T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-12T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-12T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-12T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-12T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-12T03:30:00.000+00:00,transformer,,Temperature,C,10.4
414172,Belmont,2024-01-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
414172,Belmont,2024-01-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
414172,Belmont,2024-01-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
414172,Belmont,2024-01-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
414172,Belmont,2024-01-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
414172,Belmont,2024-01-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
414172,Belmont,2024-01-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
414172,Belmont,2024-01-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
414172,Belmont,2024-01-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
414172,Belmont,2024-01-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,15.23
414172,Belmont,2024-01-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.07
414172,Belmont,2024-01-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,5.66
414172,Belmont,2024-01-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,22.4
414172,Belmont,2024-01-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
414172,Belmont,2024-01-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
414172,Belmont,2024-01-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
414172,Belmont,2024-01-12T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
414172,Belmont,2024-01-12T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
414172,Belmont,2024-01-12T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
414172,Belmont,2024-01-12T03:20:00.000+00:00,feeder,,L3 Active Power,kW,12.89
414172,Belmont,2024-01-12T03:20:00.000+00:00,feeder,,L2 Active Power,kW,10.02
414172,Belmont,2024-01-12T03:20:00.000+00:00,feeder,,L1 Active Power,kW,9.34
414172,Belmont,2024-01-12T03:20:00.000+00:00,feeder,,N Current (RMS),A,15.6
414172,Belmont,2024-01-12T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,53.3
414172,Belmont,2024-01-12T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,42.0
414172,Belmont,2024-01-12T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.2
414172,Belmont,2024-01-12T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
414172,Belmont,2024-01-12T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.65
414172,Belmont,2024-01-12T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.74
414172,Belmont,2024-01-12T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.68
414172,Belmont,2024-01-12T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.33
414172,Belmont,2024-01-12T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.45
414172,Belmont,2024-01-12T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.6
414172,Belmont,2024-01-12T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.4
414172,Belmont,2024-01-12T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.1
414172,Belmont,2024-01-12T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.2
414172,Belmont,2024-01-12T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-12T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-12T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-12T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-12T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-12T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-12T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-12T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-12T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-12T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-12T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-12T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-12T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-12T03:20:00.000+00:00,transformer,,Temperature,C,10.4
414172,Belmont,2024-01-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
414172,Belmont,2024-01-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
414172,Belmont,2024-01-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
414172,Belmont,2024-01-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
414172,Belmont,2024-01-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
414172,Belmont,2024-01-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
414172,Belmont,2024-01-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
414172,Belmont,2024-01-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
414172,Belmont,2024-01-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
414172,Belmont,2024-01-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,15.57
414172,Belmont,2024-01-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.36
414172,Belmont,2024-01-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,7.89
414172,Belmont,2024-01-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,20.9
414172,Belmont,2024-01-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
414172,Belmont,2024-01-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
414172,Belmont,2024-01-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
414172,Belmont,2024-01-12T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
414172,Belmont,2024-01-12T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
414172,Belmont,2024-01-12T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
414172,Belmont,2024-01-12T03:10:00.000+00:00,feeder,,L3 Active Power,kW,15.74
414172,Belmont,2024-01-12T03:10:00.000+00:00,feeder,,L2 Active Power,kW,10.22
414172,Belmont,2024-01-12T03:10:00.000+00:00,feeder,,L1 Active Power,kW,8.59
414172,Belmont,2024-01-12T03:10:00.000+00:00,feeder,,N Current (RMS),A,21.4
414172,Belmont,2024-01-12T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,65.2
414172,Belmont,2024-01-12T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,42.8
414172,Belmont,2024-01-12T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.8
414172,Belmont,2024-01-12T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
414172,Belmont,2024-01-12T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.55
414172,Belmont,2024-01-12T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.78
414172,Belmont,2024-01-12T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.78
414172,Belmont,2024-01-12T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.28
414172,Belmont,2024-01-12T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.46
414172,Belmont,2024-01-12T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.6
414172,Belmont,2024-01-12T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.6
414172,Belmont,2024-01-12T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.7
414172,Belmont,2024-01-12T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.3
414172,Belmont,2024-01-12T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-12T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-12T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-12T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-12T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-12T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-12T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-12T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-12T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-12T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-12T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-12T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-12T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-12T03:10:00.000+00:00,transformer,,Temperature,C,10.3
414172,Belmont,2024-01-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
414172,Belmont,2024-01-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
414172,Belmont,2024-01-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
414172,Belmont,2024-01-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
414172,Belmont,2024-01-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
414172,Belmont,2024-01-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
414172,Belmont,2024-01-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
414172,Belmont,2024-01-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
414172,Belmont,2024-01-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,17.53
414172,Belmont,2024-01-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,10.5
414172,Belmont,2024-01-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,7.12
414172,Belmont,2024-01-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,26.0
414172,Belmont,2024-01-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
414172,Belmont,2024-01-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
414172,Belmont,2024-01-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
414172,Belmont,2024-01-12T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
414172,Belmont,2024-01-12T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
414172,Belmont,2024-01-12T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
414172,Belmont,2024-01-12T03:00:00.000+00:00,feeder,,L3 Active Power,kW,13.3
414172,Belmont,2024-01-12T03:00:00.000+00:00,feeder,,L2 Active Power,kW,12.53
414172,Belmont,2024-01-12T03:00:00.000+00:00,feeder,,L1 Active Power,kW,9.68
414172,Belmont,2024-01-12T03:00:00.000+00:00,feeder,,N Current (RMS),A,20.0
414172,Belmont,2024-01-12T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,55.2
414172,Belmont,2024-01-12T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,53.0
414172,Belmont,2024-01-12T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.9
414172,Belmont,2024-01-12T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
414172,Belmont,2024-01-12T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
414172,Belmont,2024-01-12T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.82
414172,Belmont,2024-01-12T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.62
414172,Belmont,2024-01-12T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.19
414172,Belmont,2024-01-12T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.31
414172,Belmont,2024-01-12T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.2
414172,Belmont,2024-01-12T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.3
414172,Belmont,2024-01-12T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.7
414172,Belmont,2024-01-12T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.9
414172,Belmont,2024-01-12T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-12T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-12T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-12T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-12T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-12T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-12T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-12T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-12T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-12T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-12T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-12T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-12T03:00:00.000+00:00,transformer,,Temperature,C,10.3
414172,Belmont,2024-01-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
414172,Belmont,2024-01-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
414172,Belmont,2024-01-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
414172,Belmont,2024-01-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
414172,Belmont,2024-01-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
414172,Belmont,2024-01-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
414172,Belmont,2024-01-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
414172,Belmont,2024-01-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
414172,Belmont,2024-01-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
414172,Belmont,2024-01-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,15.93
414172,Belmont,2024-01-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.74
414172,Belmont,2024-01-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,8.36
414172,Belmont,2024-01-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,22.2
414172,Belmont,2024-01-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
414172,Belmont,2024-01-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
414172,Belmont,2024-01-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
414172,Belmont,2024-01-12T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.9
414172,Belmont,2024-01-12T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.03
414172,Belmont,2024-01-12T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
