Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414172,Belmont,2024-01-12T02:50:00.000+00:00,feeder,,L3 Active Power,kW,14.93
414172,Belmont,2024-01-12T02:50:00.000+00:00,feeder,,L2 Active Power,kW,13.88
414172,Belmont,2024-01-12T02:50:00.000+00:00,feeder,,L1 Active Power,kW,7.26
414172,Belmont,2024-01-12T02:50:00.000+00:00,feeder,,N Current (RMS),A,29.2
414172,Belmont,2024-01-12T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,62.0
414172,Belmont,2024-01-12T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,57.6
414172,Belmont,2024-01-12T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
414172,Belmont,2024-01-12T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
414172,Belmont,2024-01-12T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.55
414172,Belmont,2024-01-12T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.77
414172,Belmont,2024-01-12T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.44
414172,Belmont,2024-01-12T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.19
414172,Belmont,2024-01-12T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.46
414172,Belmont,2024-01-12T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.5
414172,Belmont,2024-01-12T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.8
414172,Belmont,2024-01-12T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.6
414172,Belmont,2024-01-12T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.3
414172,Belmont,2024-01-12T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-12T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-12T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-12T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-12T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-12T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-12T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-12T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-12T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-12T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-12T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-12T02:50:00.000+00:00,transformer,,Temperature,C,10.3
414172,Belmont,2024-01-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
414172,Belmont,2024-01-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
414172,Belmont,2024-01-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
414172,Belmont,2024-01-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
414172,Belmont,2024-01-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
414172,Belmont,2024-01-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
414172,Belmont,2024-01-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
414172,Belmont,2024-01-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
414172,Belmont,2024-01-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
414172,Belmont,2024-01-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,17.38
414172,Belmont,2024-01-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,14.08
414172,Belmont,2024-01-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,5.78
414172,Belmont,2024-01-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,30.4
414172,Belmont,2024-01-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
414172,Belmont,2024-01-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
414172,Belmont,2024-01-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
414172,Belmont,2024-01-12T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
414172,Belmont,2024-01-12T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.04
414172,Belmont,2024-01-12T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
414172,Belmont,2024-01-12T02:40:00.000+00:00,feeder,,L3 Active Power,kW,16.9
414172,Belmont,2024-01-12T02:40:00.000+00:00,feeder,,L2 Active Power,kW,12.23
414172,Belmont,2024-01-12T02:40:00.000+00:00,feeder,,L1 Active Power,kW,6.75
414172,Belmont,2024-01-12T02:40:00.000+00:00,feeder,,N Current (RMS),A,30.9
414172,Belmont,2024-01-12T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,70.0
414172,Belmont,2024-01-12T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,51.0
414172,Belmont,2024-01-12T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
414172,Belmont,2024-01-12T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
414172,Belmont,2024-01-12T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
414172,Belmont,2024-01-12T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.54
414172,Belmont,2024-01-12T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.68
414172,Belmont,2024-01-12T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.21
414172,Belmont,2024-01-12T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.72
414172,Belmont,2024-01-12T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.7
414172,Belmont,2024-01-12T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.6
414172,Belmont,2024-01-12T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.6
414172,Belmont,2024-01-12T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.9
414172,Belmont,2024-01-12T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-12T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-12T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-12T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
414172,Belmont,2024-01-12T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-12T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-12T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-12T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-12T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-12T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-12T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-12T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-12T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-12T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-12T02:40:00.000+00:00,transformer,,Temperature,C,10.3
414172,Belmont,2024-01-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
414172,Belmont,2024-01-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
414172,Belmont,2024-01-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
414172,Belmont,2024-01-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
414172,Belmont,2024-01-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
414172,Belmont,2024-01-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
414172,Belmont,2024-01-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
414172,Belmont,2024-01-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
414172,Belmont,2024-01-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
414172,Belmont,2024-01-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,19.6
414172,Belmont,2024-01-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.45
414172,Belmont,2024-01-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,5.02
414172,Belmont,2024-01-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,35.2
414172,Belmont,2024-01-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
414172,Belmont,2024-01-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
414172,Belmont,2024-01-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
414172,Belmont,2024-01-12T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
414172,Belmont,2024-01-12T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
414172,Belmont,2024-01-12T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
414172,Belmont,2024-01-12T02:30:00.000+00:00,feeder,,L3 Active Power,kW,16.82
414172,Belmont,2024-01-12T02:30:00.000+00:00,feeder,,L2 Active Power,kW,12.93
414172,Belmont,2024-01-12T02:30:00.000+00:00,feeder,,L1 Active Power,kW,6.92
414172,Belmont,2024-01-12T02:30:00.000+00:00,feeder,,N Current (RMS),A,30.0
414172,Belmont,2024-01-12T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,69.4
414172,Belmont,2024-01-12T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,53.7
414172,Belmont,2024-01-12T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
414172,Belmont,2024-01-12T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
414172,Belmont,2024-01-12T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.55
414172,Belmont,2024-01-12T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.51
414172,Belmont,2024-01-12T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.3
414172,Belmont,2024-01-12T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.22
414172,Belmont,2024-01-12T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.77
414172,Belmont,2024-01-12T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.7
414172,Belmont,2024-01-12T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.3
414172,Belmont,2024-01-12T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.6
414172,Belmont,2024-01-12T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.1
414172,Belmont,2024-01-12T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-12T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
414172,Belmont,2024-01-12T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-12T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-12T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-12T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-12T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-12T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-12T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-12T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-12T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-12T02:30:00.000+00:00,transformer,,Temperature,C,10.3
414172,Belmont,2024-01-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
414172,Belmont,2024-01-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
414172,Belmont,2024-01-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
414172,Belmont,2024-01-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
414172,Belmont,2024-01-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
414172,Belmont,2024-01-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
414172,Belmont,2024-01-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
414172,Belmont,2024-01-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
414172,Belmont,2024-01-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
414172,Belmont,2024-01-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,19.14
414172,Belmont,2024-01-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.15
414172,Belmont,2024-01-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,5.13
414172,Belmont,2024-01-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,32.0
414172,Belmont,2024-01-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
414172,Belmont,2024-01-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
414172,Belmont,2024-01-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
414172,Belmont,2024-01-12T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
414172,Belmont,2024-01-12T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
414172,Belmont,2024-01-12T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
414172,Belmont,2024-01-12T02:20:00.000+00:00,feeder,,L3 Active Power,kW,16.57
414172,Belmont,2024-01-12T02:20:00.000+00:00,feeder,,L2 Active Power,kW,12.7
414172,Belmont,2024-01-12T02:20:00.000+00:00,feeder,,L1 Active Power,kW,7.37
414172,Belmont,2024-01-12T02:20:00.000+00:00,feeder,,N Current (RMS),A,28.3
414172,Belmont,2024-01-12T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,68.4
414172,Belmont,2024-01-12T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,52.8
414172,Belmont,2024-01-12T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
414172,Belmont,2024-01-12T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
414172,Belmont,2024-01-12T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
414172,Belmont,2024-01-12T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.57
414172,Belmont,2024-01-12T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.84
414172,Belmont,2024-01-12T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.21
414172,Belmont,2024-01-12T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.7
414172,Belmont,2024-01-12T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.1
414172,Belmont,2024-01-12T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.9
414172,Belmont,2024-01-12T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.7
414172,Belmont,2024-01-12T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.9
414172,Belmont,2024-01-12T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-12T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-12T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-12T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-12T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-12T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-12T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-12T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-12T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-12T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-12T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-12T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-12T02:20:00.000+00:00,transformer,,Temperature,C,10.3
414172,Belmont,2024-01-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
414172,Belmont,2024-01-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
414172,Belmont,2024-01-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
414172,Belmont,2024-01-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
414172,Belmont,2024-01-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
414172,Belmont,2024-01-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
414172,Belmont,2024-01-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
414172,Belmont,2024-01-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
414172,Belmont,2024-01-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
414172,Belmont,2024-01-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,19.43
414172,Belmont,2024-01-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.92
414172,Belmont,2024-01-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,5.66
414172,Belmont,2024-01-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,31.8
414172,Belmont,2024-01-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
414172,Belmont,2024-01-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
414172,Belmont,2024-01-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
414172,Belmont,2024-01-12T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
414172,Belmont,2024-01-12T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.92
414172,Belmont,2024-01-12T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
414172,Belmont,2024-01-12T02:10:00.000+00:00,feeder,,L3 Active Power,kW,16.91
414172,Belmont,2024-01-12T02:10:00.000+00:00,feeder,,L2 Active Power,kW,13.66
414172,Belmont,2024-01-12T02:10:00.000+00:00,feeder,,L1 Active Power,kW,7.04
414172,Belmont,2024-01-12T02:10:00.000+00:00,feeder,,N Current (RMS),A,30.7
414172,Belmont,2024-01-12T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,69.8
414172,Belmont,2024-01-12T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,56.7
414172,Belmont,2024-01-12T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.5
414172,Belmont,2024-01-12T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.61
414172,Belmont,2024-01-12T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
414172,Belmont,2024-01-12T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.66
414172,Belmont,2024-01-12T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.78
414172,Belmont,2024-01-12T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.19
414172,Belmont,2024-01-12T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.62
414172,Belmont,2024-01-12T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.0
414172,Belmont,2024-01-12T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.6
414172,Belmont,2024-01-12T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.8
414172,Belmont,2024-01-12T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.7
414172,Belmont,2024-01-12T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-12T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
414172,Belmont,2024-01-12T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-12T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-12T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-12T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-12T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-12T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-12T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-12T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-12T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-12T02:10:00.000+00:00,transformer,,Temperature,C,10.3
414172,Belmont,2024-01-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
414172,Belmont,2024-01-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
414172,Belmont,2024-01-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
414172,Belmont,2024-01-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
414172,Belmont,2024-01-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
414172,Belmont,2024-01-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
414172,Belmont,2024-01-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
414172,Belmont,2024-01-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
414172,Belmont,2024-01-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
414172,Belmont,2024-01-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,18.71
414172,Belmont,2024-01-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,13.87
414172,Belmont,2024-01-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,5.41
414172,Belmont,2024-01-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,31.7
414172,Belmont,2024-01-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
414172,Belmont,2024-01-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
414172,Belmont,2024-01-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
414172,Belmont,2024-01-12T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
414172,Belmont,2024-01-12T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.29
414172,Belmont,2024-01-12T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
414172,Belmont,2024-01-12T02:00:00.000+00:00,feeder,,L3 Active Power,kW,14.89
414172,Belmont,2024-01-12T02:00:00.000+00:00,feeder,,L2 Active Power,kW,10.07
414172,Belmont,2024-01-12T02:00:00.000+00:00,feeder,,L1 Active Power,kW,7.0
414172,Belmont,2024-01-12T02:00:00.000+00:00,feeder,,N Current (RMS),A,22.3
414172,Belmont,2024-01-12T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,61.9
414172,Belmont,2024-01-12T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,42.9
414172,Belmont,2024-01-12T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
414172,Belmont,2024-01-12T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
414172,Belmont,2024-01-12T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
414172,Belmont,2024-01-12T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.82
414172,Belmont,2024-01-12T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.94
414172,Belmont,2024-01-12T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.19
414172,Belmont,2024-01-12T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.51
414172,Belmont,2024-01-12T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.2
414172,Belmont,2024-01-12T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.4
414172,Belmont,2024-01-12T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.8
414172,Belmont,2024-01-12T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.5
414172,Belmont,2024-01-12T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-12T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-12T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-12T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-12T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-12T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-12T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-12T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-12T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-12T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-12T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-12T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-12T02:00:00.000+00:00,transformer,,Temperature,C,10.3
414172,Belmont,2024-01-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
414172,Belmont,2024-01-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
414172,Belmont,2024-01-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
414172,Belmont,2024-01-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
414172,Belmont,2024-01-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
414172,Belmont,2024-01-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
414172,Belmont,2024-01-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
414172,Belmont,2024-01-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
414172,Belmont,2024-01-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
414172,Belmont,2024-01-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,17.84
414172,Belmont,2024-01-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.27
414172,Belmont,2024-01-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,5.49
414172,Belmont,2024-01-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,29.9
414172,Belmont,2024-01-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
414172,Belmont,2024-01-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
414172,Belmont,2024-01-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
414172,Belmont,2024-01-12T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
414172,Belmont,2024-01-12T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.2
414172,Belmont,2024-01-12T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
414172,Belmont,2024-01-12T01:50:00.000+00:00,feeder,,L3 Active Power,kW,14.11
414172,Belmont,2024-01-12T01:50:00.000+00:00,feeder,,L2 Active Power,kW,10.61
414172,Belmont,2024-01-12T01:50:00.000+00:00,feeder,,L1 Active Power,kW,7.36
414172,Belmont,2024-01-12T01:50:00.000+00:00,feeder,,N Current (RMS),A,19.0
414172,Belmont,2024-01-12T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,58.1
414172,Belmont,2024-01-12T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,44.5
414172,Belmont,2024-01-12T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
414172,Belmont,2024-01-12T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
414172,Belmont,2024-01-12T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
414172,Belmont,2024-01-12T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.85
414172,Belmont,2024-01-12T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.35
414172,Belmont,2024-01-12T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.26
414172,Belmont,2024-01-12T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.41
414172,Belmont,2024-01-12T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.7
414172,Belmont,2024-01-12T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.5
414172,Belmont,2024-01-12T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.2
414172,Belmont,2024-01-12T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.3
414172,Belmont,2024-01-12T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-12T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-12T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-12T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-12T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-12T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-12T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-12T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-12T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-12T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-12T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-12T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-12T01:50:00.000+00:00,transformer,,Temperature,C,10.3
414172,Belmont,2024-01-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
414172,Belmont,2024-01-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
414172,Belmont,2024-01-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
414172,Belmont,2024-01-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
414172,Belmont,2024-01-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
414172,Belmont,2024-01-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
414172,Belmont,2024-01-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
414172,Belmont,2024-01-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
414172,Belmont,2024-01-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
414172,Belmont,2024-01-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,16.46
414172,Belmont,2024-01-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.88
414172,Belmont,2024-01-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,5.95
414172,Belmont,2024-01-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,24.0
414172,Belmont,2024-01-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
414172,Belmont,2024-01-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
414172,Belmont,2024-01-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
414172,Belmont,2024-01-12T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
414172,Belmont,2024-01-12T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.08
414172,Belmont,2024-01-12T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
414172,Belmont,2024-01-12T01:40:00.000+00:00,feeder,,L3 Active Power,kW,13.21
414172,Belmont,2024-01-12T01:40:00.000+00:00,feeder,,L2 Active Power,kW,10.48
414172,Belmont,2024-01-12T01:40:00.000+00:00,feeder,,L1 Active Power,kW,6.82
414172,Belmont,2024-01-12T01:40:00.000+00:00,feeder,,N Current (RMS),A,18.6
414172,Belmont,2024-01-12T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,54.4
414172,Belmont,2024-01-12T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,44.0
414172,Belmont,2024-01-12T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
414172,Belmont,2024-01-12T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
414172,Belmont,2024-01-12T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.64
414172,Belmont,2024-01-12T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.92
414172,Belmont,2024-01-12T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.16
414172,Belmont,2024-01-12T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.38
414172,Belmont,2024-01-12T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.35
414172,Belmont,2024-01-12T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.2
414172,Belmont,2024-01-12T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.2
414172,Belmont,2024-01-12T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.2
414172,Belmont,2024-01-12T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.3
414172,Belmont,2024-01-12T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-12T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-12T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-12T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-12T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-12T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-12T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-12T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-12T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-12T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-12T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-12T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-12T01:40:00.000+00:00,transformer,,Temperature,C,10.3
414172,Belmont,2024-01-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
414172,Belmont,2024-01-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
414172,Belmont,2024-01-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
414172,Belmont,2024-01-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
414172,Belmont,2024-01-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
414172,Belmont,2024-01-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
414172,Belmont,2024-01-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
414172,Belmont,2024-01-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
414172,Belmont,2024-01-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
414172,Belmont,2024-01-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,16.39
414172,Belmont,2024-01-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.86
414172,Belmont,2024-01-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,5.46
414172,Belmont,2024-01-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,25.6
414172,Belmont,2024-01-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
414172,Belmont,2024-01-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
414172,Belmont,2024-01-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
414172,Belmont,2024-01-12T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
414172,Belmont,2024-01-12T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.13
414172,Belmont,2024-01-12T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
414172,Belmont,2024-01-12T01:30:00.000+00:00,feeder,,L3 Active Power,kW,13.3
414172,Belmont,2024-01-12T01:30:00.000+00:00,feeder,,L2 Active Power,kW,9.7
414172,Belmont,2024-01-12T01:30:00.000+00:00,feeder,,L1 Active Power,kW,7.2
414172,Belmont,2024-01-12T01:30:00.000+00:00,feeder,,N Current (RMS),A,17.0
414172,Belmont,2024-01-12T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,54.9
414172,Belmont,2024-01-12T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.2
414172,Belmont,2024-01-12T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
414172,Belmont,2024-01-12T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
414172,Belmont,2024-01-12T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
414172,Belmont,2024-01-12T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.05
414172,Belmont,2024-01-12T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.9
414172,Belmont,2024-01-12T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.86
414172,Belmont,2024-01-12T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.26
414172,Belmont,2024-01-12T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.0
414172,Belmont,2024-01-12T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.1
414172,Belmont,2024-01-12T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.0
414172,Belmont,2024-01-12T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.4
414172,Belmont,2024-01-12T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-12T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-12T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-12T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414172,Belmont,2024-01-12T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
414172,Belmont,2024-01-12T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-12T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-12T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-12T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-12T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-12T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-12T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-12T01:30:00.000+00:00,transformer,,Temperature,C,10.3
414172,Belmont,2024-01-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
414172,Belmont,2024-01-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
414172,Belmont,2024-01-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
414172,Belmont,2024-01-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
414172,Belmont,2024-01-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
414172,Belmont,2024-01-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
414172,Belmont,2024-01-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
414172,Belmont,2024-01-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
414172,Belmont,2024-01-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
414172,Belmont,2024-01-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,16.21
414172,Belmont,2024-01-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,11.58
414172,Belmont,2024-01-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,5.91
414172,Belmont,2024-01-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,25.7
414172,Belmont,2024-01-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
414172,Belmont,2024-01-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
414172,Belmont,2024-01-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
414172,Belmont,2024-01-12T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
414172,Belmont,2024-01-12T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.14
414172,Belmont,2024-01-12T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
414172,Belmont,2024-01-12T01:20:00.000+00:00,feeder,,L3 Active Power,kW,13.47
414172,Belmont,2024-01-12T01:20:00.000+00:00,feeder,,L2 Active Power,kW,10.61
414172,Belmont,2024-01-12T01:20:00.000+00:00,feeder,,L1 Active Power,kW,7.2
414172,Belmont,2024-01-12T01:20:00.000+00:00,feeder,,N Current (RMS),A,18.6
414172,Belmont,2024-01-12T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,55.8
414172,Belmont,2024-01-12T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,44.8
414172,Belmont,2024-01-12T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
414172,Belmont,2024-01-12T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
414172,Belmont,2024-01-12T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
414172,Belmont,2024-01-12T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.06
414172,Belmont,2024-01-12T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.1
414172,Belmont,2024-01-12T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.47
414172,Belmont,2024-01-12T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.42
414172,Belmont,2024-01-12T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.6
414172,Belmont,2024-01-12T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.5
414172,Belmont,2024-01-12T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.6
414172,Belmont,2024-01-12T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.8
414172,Belmont,2024-01-12T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-12T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414172,Belmont,2024-01-12T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
414172,Belmont,2024-01-12T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-12T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-12T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-12T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-12T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-12T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-12T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-12T01:20:00.000+00:00,transformer,,Temperature,C,10.3
414172,Belmont,2024-01-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
414172,Belmont,2024-01-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
414172,Belmont,2024-01-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
414172,Belmont,2024-01-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
414172,Belmont,2024-01-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
414172,Belmont,2024-01-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
414172,Belmont,2024-01-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
414172,Belmont,2024-01-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
414172,Belmont,2024-01-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
414172,Belmont,2024-01-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,15.58
414172,Belmont,2024-01-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,12.1
414172,Belmont,2024-01-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,5.77
414172,Belmont,2024-01-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,23.7
414172,Belmont,2024-01-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
414172,Belmont,2024-01-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
414172,Belmont,2024-01-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
414172,Belmont,2024-01-12T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
414172,Belmont,2024-01-12T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.98
414172,Belmont,2024-01-12T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
414172,Belmont,2024-01-12T01:10:00.000+00:00,feeder,,L3 Active Power,kW,13.49
414172,Belmont,2024-01-12T01:10:00.000+00:00,feeder,,L2 Active Power,kW,11.77
414172,Belmont,2024-01-12T01:10:00.000+00:00,feeder,,L1 Active Power,kW,7.53
414172,Belmont,2024-01-12T01:10:00.000+00:00,feeder,,N Current (RMS),A,20.1
414172,Belmont,2024-01-12T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,55.9
414172,Belmont,2024-01-12T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,49.2
414172,Belmont,2024-01-12T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
414172,Belmont,2024-01-12T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
414172,Belmont,2024-01-12T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
414172,Belmont,2024-01-12T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.79
414172,Belmont,2024-01-12T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.98
414172,Belmont,2024-01-12T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.75
414172,Belmont,2024-01-12T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.77
414172,Belmont,2024-01-12T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.7
414172,Belmont,2024-01-12T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.7
414172,Belmont,2024-01-12T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.0
414172,Belmont,2024-01-12T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.4
414172,Belmont,2024-01-12T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-12T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-12T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-12T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
414172,Belmont,2024-01-12T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-12T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-12T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
