Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414172,Belmont,2024-01-12T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-12T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-12T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-12T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-12T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-12T01:10:00.000+00:00,transformer,,Temperature,C,10.3
414172,Belmont,2024-01-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
414172,Belmont,2024-01-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
414172,Belmont,2024-01-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
414172,Belmont,2024-01-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
414172,Belmont,2024-01-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
414172,Belmont,2024-01-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
414172,Belmont,2024-01-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
414172,Belmont,2024-01-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
414172,Belmont,2024-01-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
414172,Belmont,2024-01-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,16.48
414172,Belmont,2024-01-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,12.54
414172,Belmont,2024-01-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,5.74
414172,Belmont,2024-01-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,24.4
414172,Belmont,2024-01-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
414172,Belmont,2024-01-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
414172,Belmont,2024-01-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
414172,Belmont,2024-01-12T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
414172,Belmont,2024-01-12T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
414172,Belmont,2024-01-12T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
414172,Belmont,2024-01-12T01:00:00.000+00:00,feeder,,L3 Active Power,kW,13.51
414172,Belmont,2024-01-12T01:00:00.000+00:00,feeder,,L2 Active Power,kW,11.37
414172,Belmont,2024-01-12T01:00:00.000+00:00,feeder,,L1 Active Power,kW,7.05
414172,Belmont,2024-01-12T01:00:00.000+00:00,feeder,,N Current (RMS),A,21.8
414172,Belmont,2024-01-12T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,56.1
414172,Belmont,2024-01-12T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,47.5
414172,Belmont,2024-01-12T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.7
414172,Belmont,2024-01-12T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
414172,Belmont,2024-01-12T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.58
414172,Belmont,2024-01-12T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.59
414172,Belmont,2024-01-12T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.11
414172,Belmont,2024-01-12T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.47
414172,Belmont,2024-01-12T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.89
414172,Belmont,2024-01-12T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.3
414172,Belmont,2024-01-12T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.3
414172,Belmont,2024-01-12T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.3
414172,Belmont,2024-01-12T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.7
414172,Belmont,2024-01-12T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-12T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-12T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-12T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
414172,Belmont,2024-01-12T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-12T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-12T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-12T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-12T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-12T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-12T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-12T01:00:00.000+00:00,transformer,,Temperature,C,10.3
414172,Belmont,2024-01-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
414172,Belmont,2024-01-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
414172,Belmont,2024-01-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
414172,Belmont,2024-01-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
414172,Belmont,2024-01-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
414172,Belmont,2024-01-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
414172,Belmont,2024-01-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
414172,Belmont,2024-01-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
414172,Belmont,2024-01-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
414172,Belmont,2024-01-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,16.64
414172,Belmont,2024-01-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,11.85
414172,Belmont,2024-01-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,5.13
414172,Belmont,2024-01-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,27.3
414172,Belmont,2024-01-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
414172,Belmont,2024-01-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
414172,Belmont,2024-01-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
414172,Belmont,2024-01-12T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
414172,Belmont,2024-01-12T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
414172,Belmont,2024-01-12T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
414172,Belmont,2024-01-12T00:50:00.000+00:00,feeder,,L3 Active Power,kW,14.39
414172,Belmont,2024-01-12T00:50:00.000+00:00,feeder,,L2 Active Power,kW,11.44
414172,Belmont,2024-01-12T00:50:00.000+00:00,feeder,,L1 Active Power,kW,5.54
414172,Belmont,2024-01-12T00:50:00.000+00:00,feeder,,N Current (RMS),A,28.7
414172,Belmont,2024-01-12T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,59.6
414172,Belmont,2024-01-12T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,48.0
414172,Belmont,2024-01-12T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
414172,Belmont,2024-01-12T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
414172,Belmont,2024-01-12T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
414172,Belmont,2024-01-12T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.69
414172,Belmont,2024-01-12T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.59
414172,Belmont,2024-01-12T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.41
414172,Belmont,2024-01-12T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.85
414172,Belmont,2024-01-12T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.7
414172,Belmont,2024-01-12T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.8
414172,Belmont,2024-01-12T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.3
414172,Belmont,2024-01-12T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.7
414172,Belmont,2024-01-12T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-12T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-12T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
414172,Belmont,2024-01-12T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-12T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
414172,Belmont,2024-01-12T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-12T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-12T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-12T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-12T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-12T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-12T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-12T00:50:00.000+00:00,transformer,,Temperature,C,10.4
414172,Belmont,2024-01-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
414172,Belmont,2024-01-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
414172,Belmont,2024-01-12T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
414172,Belmont,2024-01-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
414172,Belmont,2024-01-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
414172,Belmont,2024-01-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
414172,Belmont,2024-01-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
414172,Belmont,2024-01-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
414172,Belmont,2024-01-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
414172,Belmont,2024-01-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
414172,Belmont,2024-01-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,11.86
414172,Belmont,2024-01-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,3.67
414172,Belmont,2024-01-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,32.9
414172,Belmont,2024-01-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
414172,Belmont,2024-01-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
414172,Belmont,2024-01-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.1
414172,Belmont,2024-01-12T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
414172,Belmont,2024-01-12T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
414172,Belmont,2024-01-12T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
414172,Belmont,2024-01-12T00:40:00.000+00:00,feeder,,L3 Active Power,kW,13.46
414172,Belmont,2024-01-12T00:40:00.000+00:00,feeder,,L2 Active Power,kW,11.3
414172,Belmont,2024-01-12T00:40:00.000+00:00,feeder,,L1 Active Power,kW,4.5
414172,Belmont,2024-01-12T00:40:00.000+00:00,feeder,,N Current (RMS),A,31.0
414172,Belmont,2024-01-12T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,56.0
414172,Belmont,2024-01-12T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,47.0
414172,Belmont,2024-01-12T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
414172,Belmont,2024-01-12T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
414172,Belmont,2024-01-12T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
414172,Belmont,2024-01-12T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.94
414172,Belmont,2024-01-12T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.1
414172,Belmont,2024-01-12T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.44
414172,Belmont,2024-01-12T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.62
414172,Belmont,2024-01-12T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.7
414172,Belmont,2024-01-12T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.1
414172,Belmont,2024-01-12T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.3
414172,Belmont,2024-01-12T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.2
414172,Belmont,2024-01-12T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-12T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-12T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
414172,Belmont,2024-01-12T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-12T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
414172,Belmont,2024-01-12T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-12T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-12T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-12T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-12T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-12T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-12T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-12T00:40:00.000+00:00,transformer,,Temperature,C,10.4
414172,Belmont,2024-01-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
414172,Belmont,2024-01-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
414172,Belmont,2024-01-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
414172,Belmont,2024-01-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
414172,Belmont,2024-01-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
414172,Belmont,2024-01-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
414172,Belmont,2024-01-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
414172,Belmont,2024-01-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
414172,Belmont,2024-01-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
414172,Belmont,2024-01-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,16.58
414172,Belmont,2024-01-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,11.76
414172,Belmont,2024-01-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,2.84
414172,Belmont,2024-01-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,35.8
414172,Belmont,2024-01-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
414172,Belmont,2024-01-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
414172,Belmont,2024-01-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
414172,Belmont,2024-01-12T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
414172,Belmont,2024-01-12T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
414172,Belmont,2024-01-12T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
414172,Belmont,2024-01-12T00:30:00.000+00:00,feeder,,L3 Active Power,kW,13.79
414172,Belmont,2024-01-12T00:30:00.000+00:00,feeder,,L2 Active Power,kW,10.71
414172,Belmont,2024-01-12T00:30:00.000+00:00,feeder,,L1 Active Power,kW,4.72
414172,Belmont,2024-01-12T00:30:00.000+00:00,feeder,,N Current (RMS),A,30.2
414172,Belmont,2024-01-12T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,57.5
414172,Belmont,2024-01-12T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,45.2
414172,Belmont,2024-01-12T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.3
414172,Belmont,2024-01-12T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
414172,Belmont,2024-01-12T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.61
414172,Belmont,2024-01-12T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.84
414172,Belmont,2024-01-12T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.19
414172,Belmont,2024-01-12T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.41
414172,Belmont,2024-01-12T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.86
414172,Belmont,2024-01-12T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.2
414172,Belmont,2024-01-12T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.4
414172,Belmont,2024-01-12T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.3
414172,Belmont,2024-01-12T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.9
414172,Belmont,2024-01-12T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-12T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-12T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-12T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-12T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
414172,Belmont,2024-01-12T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-12T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-12T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-12T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-12T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-12T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-12T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-12T00:30:00.000+00:00,transformer,,Temperature,C,10.4
414172,Belmont,2024-01-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
414172,Belmont,2024-01-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
414172,Belmont,2024-01-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
414172,Belmont,2024-01-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
414172,Belmont,2024-01-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
414172,Belmont,2024-01-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
414172,Belmont,2024-01-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
414172,Belmont,2024-01-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
414172,Belmont,2024-01-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
414172,Belmont,2024-01-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
414172,Belmont,2024-01-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.14
414172,Belmont,2024-01-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,2.84
414172,Belmont,2024-01-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,34.6
414172,Belmont,2024-01-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
414172,Belmont,2024-01-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
414172,Belmont,2024-01-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.1
414172,Belmont,2024-01-12T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
414172,Belmont,2024-01-12T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
414172,Belmont,2024-01-12T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
414172,Belmont,2024-01-12T00:20:00.000+00:00,feeder,,L3 Active Power,kW,15.95
414172,Belmont,2024-01-12T00:20:00.000+00:00,feeder,,L2 Active Power,kW,9.26
414172,Belmont,2024-01-12T00:20:00.000+00:00,feeder,,L1 Active Power,kW,4.44
414172,Belmont,2024-01-12T00:20:00.000+00:00,feeder,,N Current (RMS),A,37.4
414172,Belmont,2024-01-12T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,66.9
414172,Belmont,2024-01-12T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.9
414172,Belmont,2024-01-12T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
414172,Belmont,2024-01-12T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
414172,Belmont,2024-01-12T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.61
414172,Belmont,2024-01-12T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.62
414172,Belmont,2024-01-12T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.22
414172,Belmont,2024-01-12T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.39
414172,Belmont,2024-01-12T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.03
414172,Belmont,2024-01-12T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.7
414172,Belmont,2024-01-12T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.5
414172,Belmont,2024-01-12T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.2
414172,Belmont,2024-01-12T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.2
414172,Belmont,2024-01-12T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-12T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
414172,Belmont,2024-01-12T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
414172,Belmont,2024-01-12T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-12T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
414172,Belmont,2024-01-12T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-12T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-12T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-12T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
414172,Belmont,2024-01-12T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-12T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-12T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-12T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-12T00:20:00.000+00:00,transformer,,Temperature,C,10.4
414172,Belmont,2024-01-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
414172,Belmont,2024-01-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
414172,Belmont,2024-01-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
414172,Belmont,2024-01-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
414172,Belmont,2024-01-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
414172,Belmont,2024-01-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
414172,Belmont,2024-01-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
414172,Belmont,2024-01-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
414172,Belmont,2024-01-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
414172,Belmont,2024-01-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,19.2
414172,Belmont,2024-01-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.64
414172,Belmont,2024-01-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,2.39
414172,Belmont,2024-01-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
414172,Belmont,2024-01-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
414172,Belmont,2024-01-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
414172,Belmont,2024-01-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.6
414172,Belmont,2024-01-12T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
414172,Belmont,2024-01-12T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
414172,Belmont,2024-01-12T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
414172,Belmont,2024-01-12T00:10:00.000+00:00,feeder,,L3 Active Power,kW,13.5
414172,Belmont,2024-01-12T00:10:00.000+00:00,feeder,,L2 Active Power,kW,9.53
414172,Belmont,2024-01-12T00:10:00.000+00:00,feeder,,L1 Active Power,kW,4.82
414172,Belmont,2024-01-12T00:10:00.000+00:00,feeder,,N Current (RMS),A,27.8
414172,Belmont,2024-01-12T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,56.1
414172,Belmont,2024-01-12T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.8
414172,Belmont,2024-01-12T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
414172,Belmont,2024-01-12T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
414172,Belmont,2024-01-12T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
414172,Belmont,2024-01-12T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.53
414172,Belmont,2024-01-12T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.75
414172,Belmont,2024-01-12T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.54
414172,Belmont,2024-01-12T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.31
414172,Belmont,2024-01-12T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.9
414172,Belmont,2024-01-12T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.2
414172,Belmont,2024-01-12T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.6
414172,Belmont,2024-01-12T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.2
414172,Belmont,2024-01-12T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-12T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
414172,Belmont,2024-01-12T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-12T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
414172,Belmont,2024-01-12T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-12T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-12T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-12T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-12T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-12T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-12T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-12T00:10:00.000+00:00,transformer,,Temperature,C,10.5
414172,Belmont,2024-01-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
414172,Belmont,2024-01-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
414172,Belmont,2024-01-12T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
414172,Belmont,2024-01-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
414172,Belmont,2024-01-12T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
414172,Belmont,2024-01-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
414172,Belmont,2024-01-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
414172,Belmont,2024-01-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
414172,Belmont,2024-01-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
414172,Belmont,2024-01-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,16.26
414172,Belmont,2024-01-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.08
414172,Belmont,2024-01-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,2.49
414172,Belmont,2024-01-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,31.0
414172,Belmont,2024-01-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
414172,Belmont,2024-01-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
414172,Belmont,2024-01-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.7
414172,Belmont,2024-01-12T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
414172,Belmont,2024-01-12T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
414172,Belmont,2024-01-12T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
414172,Belmont,2024-01-12T00:00:00.000+00:00,feeder,,L3 Active Power,kW,9.54
414172,Belmont,2024-01-12T00:00:00.000+00:00,feeder,,L2 Active Power,kW,7.86
414172,Belmont,2024-01-12T00:00:00.000+00:00,feeder,,L1 Active Power,kW,5.11
414172,Belmont,2024-01-12T00:00:00.000+00:00,feeder,,N Current (RMS),A,20.4
414172,Belmont,2024-01-12T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.8
414172,Belmont,2024-01-12T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.3
414172,Belmont,2024-01-12T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
414172,Belmont,2024-01-12T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
414172,Belmont,2024-01-12T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
414172,Belmont,2024-01-12T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.78
414172,Belmont,2024-01-12T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.06
414172,Belmont,2024-01-12T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.81
414172,Belmont,2024-01-12T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.02
414172,Belmont,2024-01-12T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.6
414172,Belmont,2024-01-12T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.3
414172,Belmont,2024-01-12T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.4
414172,Belmont,2024-01-12T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.4
414172,Belmont,2024-01-12T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-12T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-12T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-12T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-12T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-12T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-12T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-12T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-12T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-12T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-12T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-12T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-12T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-12T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-12T00:00:00.000+00:00,transformer,,Temperature,C,10.5
414172,Belmont,2024-01-12T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
414172,Belmont,2024-01-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
414172,Belmont,2024-01-12T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
414172,Belmont,2024-01-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
414172,Belmont,2024-01-12T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
414172,Belmont,2024-01-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
414172,Belmont,2024-01-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
414172,Belmont,2024-01-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
414172,Belmont,2024-01-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
414172,Belmont,2024-01-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.6
414172,Belmont,2024-01-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,8.68
414172,Belmont,2024-01-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,3.08
414172,Belmont,2024-01-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,24.1
414172,Belmont,2024-01-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
414172,Belmont,2024-01-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
414172,Belmont,2024-01-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.9
414172,Belmont,2024-01-13T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
414172,Belmont,2024-01-13T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
414172,Belmont,2024-01-13T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
414172,Belmont,2024-01-13T23:50:00.000+00:00,feeder,,L3 Active Power,kW,7.09
414172,Belmont,2024-01-13T23:50:00.000+00:00,feeder,,L2 Active Power,kW,7.25
414172,Belmont,2024-01-13T23:50:00.000+00:00,feeder,,L1 Active Power,kW,6.48
414172,Belmont,2024-01-13T23:50:00.000+00:00,feeder,,N Current (RMS),A,15.6
414172,Belmont,2024-01-13T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.3
414172,Belmont,2024-01-13T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.0
414172,Belmont,2024-01-13T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
414172,Belmont,2024-01-13T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
414172,Belmont,2024-01-13T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
414172,Belmont,2024-01-13T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.88
414172,Belmont,2024-01-13T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.7
414172,Belmont,2024-01-13T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.8
414172,Belmont,2024-01-13T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.19
414172,Belmont,2024-01-13T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.0
414172,Belmont,2024-01-13T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.3
414172,Belmont,2024-01-13T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.3
414172,Belmont,2024-01-13T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.4
414172,Belmont,2024-01-13T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-13T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-13T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-13T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-13T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-13T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-13T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-13T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-13T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-13T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-13T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-13T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-13T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-13T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-13T23:50:00.000+00:00,transformer,,Temperature,C,13.6
414172,Belmont,2024-01-13T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
414172,Belmont,2024-01-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
414172,Belmont,2024-01-13T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
414172,Belmont,2024-01-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
414172,Belmont,2024-01-13T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
414172,Belmont,2024-01-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
414172,Belmont,2024-01-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
414172,Belmont,2024-01-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
414172,Belmont,2024-01-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
414172,Belmont,2024-01-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,9.78
414172,Belmont,2024-01-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,8.07
414172,Belmont,2024-01-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,4.29
414172,Belmont,2024-01-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,21.0
414172,Belmont,2024-01-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
414172,Belmont,2024-01-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
414172,Belmont,2024-01-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
414172,Belmont,2024-01-13T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.92
414172,Belmont,2024-01-13T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
414172,Belmont,2024-01-13T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
414172,Belmont,2024-01-13T23:40:00.000+00:00,feeder,,L3 Active Power,kW,8.01
414172,Belmont,2024-01-13T23:40:00.000+00:00,feeder,,L2 Active Power,kW,6.99
414172,Belmont,2024-01-13T23:40:00.000+00:00,feeder,,L1 Active Power,kW,5.08
414172,Belmont,2024-01-13T23:40:00.000+00:00,feeder,,N Current (RMS),A,16.5
414172,Belmont,2024-01-13T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.9
414172,Belmont,2024-01-13T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.0
414172,Belmont,2024-01-13T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
414172,Belmont,2024-01-13T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
414172,Belmont,2024-01-13T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
414172,Belmont,2024-01-13T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.88
414172,Belmont,2024-01-13T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.8
414172,Belmont,2024-01-13T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.91
414172,Belmont,2024-01-13T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.6
414172,Belmont,2024-01-13T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.3
414172,Belmont,2024-01-13T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.6
414172,Belmont,2024-01-13T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.6
414172,Belmont,2024-01-13T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.9
414172,Belmont,2024-01-13T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-13T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-13T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-13T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-13T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-13T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-13T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-13T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-13T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-13T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-13T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-13T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-13T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-13T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-13T23:40:00.000+00:00,transformer,,Temperature,C,13.7
414172,Belmont,2024-01-13T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
414172,Belmont,2024-01-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
414172,Belmont,2024-01-13T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
414172,Belmont,2024-01-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
414172,Belmont,2024-01-13T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
414172,Belmont,2024-01-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
414172,Belmont,2024-01-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
414172,Belmont,2024-01-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
414172,Belmont,2024-01-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
414172,Belmont,2024-01-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,10.81
414172,Belmont,2024-01-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.92
414172,Belmont,2024-01-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,2.47
414172,Belmont,2024-01-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,20.0
414172,Belmont,2024-01-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
414172,Belmont,2024-01-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
414172,Belmont,2024-01-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.1
414172,Belmont,2024-01-13T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
414172,Belmont,2024-01-13T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
414172,Belmont,2024-01-13T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
414172,Belmont,2024-01-13T23:30:00.000+00:00,feeder,,L3 Active Power,kW,8.68
414172,Belmont,2024-01-13T23:30:00.000+00:00,feeder,,L2 Active Power,kW,7.9
414172,Belmont,2024-01-13T23:30:00.000+00:00,feeder,,L1 Active Power,kW,4.81
414172,Belmont,2024-01-13T23:30:00.000+00:00,feeder,,N Current (RMS),A,17.9
414172,Belmont,2024-01-13T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.5
414172,Belmont,2024-01-13T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.4
414172,Belmont,2024-01-13T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.3
414172,Belmont,2024-01-13T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
414172,Belmont,2024-01-13T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.61
414172,Belmont,2024-01-13T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.72
414172,Belmont,2024-01-13T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.06
414172,Belmont,2024-01-13T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.89
414172,Belmont,2024-01-13T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.5
414172,Belmont,2024-01-13T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.1
414172,Belmont,2024-01-13T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.6
414172,Belmont,2024-01-13T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.6
414172,Belmont,2024-01-13T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.0
414172,Belmont,2024-01-13T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-13T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-13T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-13T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-13T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
414172,Belmont,2024-01-13T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-13T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-13T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-13T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-13T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-13T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-13T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-13T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-13T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-13T23:30:00.000+00:00,transformer,,Temperature,C,13.7
414172,Belmont,2024-01-13T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
414172,Belmont,2024-01-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
414172,Belmont,2024-01-13T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
414172,Belmont,2024-01-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
414172,Belmont,2024-01-13T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
414172,Belmont,2024-01-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
414172,Belmont,2024-01-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
414172,Belmont,2024-01-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
414172,Belmont,2024-01-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
414172,Belmont,2024-01-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,11.75
414172,Belmont,2024-01-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,8.81
414172,Belmont,2024-01-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,1.3
414172,Belmont,2024-01-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,19.8
414172,Belmont,2024-01-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
414172,Belmont,2024-01-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
414172,Belmont,2024-01-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,6.7
414172,Belmont,2024-01-13T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
414172,Belmont,2024-01-13T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.89
414172,Belmont,2024-01-13T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
414172,Belmont,2024-01-13T23:20:00.000+00:00,feeder,,L3 Active Power,kW,9.93
414172,Belmont,2024-01-13T23:20:00.000+00:00,feeder,,L2 Active Power,kW,9.56
