Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414172,Belmont,2024-01-13T23:20:00.000+00:00,feeder,,L1 Active Power,kW,5.53
414172,Belmont,2024-01-13T23:20:00.000+00:00,feeder,,N Current (RMS),A,20.5
414172,Belmont,2024-01-13T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,41.8
414172,Belmont,2024-01-13T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.8
414172,Belmont,2024-01-13T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
414172,Belmont,2024-01-13T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
414172,Belmont,2024-01-13T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.65
414172,Belmont,2024-01-13T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.76
414172,Belmont,2024-01-13T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.29
414172,Belmont,2024-01-13T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.87
414172,Belmont,2024-01-13T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.09
414172,Belmont,2024-01-13T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.3
414172,Belmont,2024-01-13T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.5
414172,Belmont,2024-01-13T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.6
414172,Belmont,2024-01-13T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.4
414172,Belmont,2024-01-13T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-13T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-13T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-13T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-13T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-13T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
414172,Belmont,2024-01-13T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-13T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-13T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-13T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-13T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-13T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-13T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-13T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-13T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-13T23:20:00.000+00:00,transformer,,Temperature,C,13.8
414172,Belmont,2024-01-13T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
414172,Belmont,2024-01-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
414172,Belmont,2024-01-13T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
414172,Belmont,2024-01-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
414172,Belmont,2024-01-13T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
414172,Belmont,2024-01-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
414172,Belmont,2024-01-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
414172,Belmont,2024-01-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
414172,Belmont,2024-01-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
414172,Belmont,2024-01-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,13.22
414172,Belmont,2024-01-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,10.44
414172,Belmont,2024-01-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,1.43
414172,Belmont,2024-01-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,21.3
414172,Belmont,2024-01-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
414172,Belmont,2024-01-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
414172,Belmont,2024-01-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,8.0
414172,Belmont,2024-01-13T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
414172,Belmont,2024-01-13T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
414172,Belmont,2024-01-13T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
414172,Belmont,2024-01-13T23:10:00.000+00:00,feeder,,L3 Active Power,kW,9.09
414172,Belmont,2024-01-13T23:10:00.000+00:00,feeder,,L2 Active Power,kW,11.45
414172,Belmont,2024-01-13T23:10:00.000+00:00,feeder,,L1 Active Power,kW,6.56
414172,Belmont,2024-01-13T23:10:00.000+00:00,feeder,,N Current (RMS),A,23.6
414172,Belmont,2024-01-13T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.1
414172,Belmont,2024-01-13T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,47.5
414172,Belmont,2024-01-13T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
414172,Belmont,2024-01-13T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
414172,Belmont,2024-01-13T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.61
414172,Belmont,2024-01-13T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.87
414172,Belmont,2024-01-13T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.21
414172,Belmont,2024-01-13T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.9
414172,Belmont,2024-01-13T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.96
414172,Belmont,2024-01-13T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.5
414172,Belmont,2024-01-13T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.3
414172,Belmont,2024-01-13T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.6
414172,Belmont,2024-01-13T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.3
414172,Belmont,2024-01-13T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-13T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-13T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-13T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414172,Belmont,2024-01-13T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
414172,Belmont,2024-01-13T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-13T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-13T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-13T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-13T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-13T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-13T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-13T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-13T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-13T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-13T23:10:00.000+00:00,transformer,,Temperature,C,13.8
414172,Belmont,2024-01-13T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
414172,Belmont,2024-01-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
414172,Belmont,2024-01-13T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
414172,Belmont,2024-01-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
414172,Belmont,2024-01-13T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
414172,Belmont,2024-01-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
414172,Belmont,2024-01-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
414172,Belmont,2024-01-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
414172,Belmont,2024-01-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
414172,Belmont,2024-01-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,12.29
414172,Belmont,2024-01-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,12.38
414172,Belmont,2024-01-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,3.59
414172,Belmont,2024-01-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,23.9
414172,Belmont,2024-01-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
414172,Belmont,2024-01-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
414172,Belmont,2024-01-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
414172,Belmont,2024-01-13T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
414172,Belmont,2024-01-13T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
414172,Belmont,2024-01-13T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
414172,Belmont,2024-01-13T23:00:00.000+00:00,feeder,,L3 Active Power,kW,7.09
414172,Belmont,2024-01-13T23:00:00.000+00:00,feeder,,L2 Active Power,kW,10.43
414172,Belmont,2024-01-13T23:00:00.000+00:00,feeder,,L1 Active Power,kW,9.39
414172,Belmont,2024-01-13T23:00:00.000+00:00,feeder,,N Current (RMS),A,24.5
414172,Belmont,2024-01-13T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.3
414172,Belmont,2024-01-13T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,43.4
414172,Belmont,2024-01-13T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.0
414172,Belmont,2024-01-13T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
414172,Belmont,2024-01-13T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.64
414172,Belmont,2024-01-13T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.98
414172,Belmont,2024-01-13T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.35
414172,Belmont,2024-01-13T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.95
414172,Belmont,2024-01-13T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.64
414172,Belmont,2024-01-13T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.9
414172,Belmont,2024-01-13T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.1
414172,Belmont,2024-01-13T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.9
414172,Belmont,2024-01-13T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.2
414172,Belmont,2024-01-13T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-13T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-13T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414172,Belmont,2024-01-13T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-13T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-13T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-13T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-13T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-13T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-13T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-13T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-13T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-13T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-13T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-13T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-13T23:00:00.000+00:00,transformer,,Temperature,C,13.8
414172,Belmont,2024-01-13T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
414172,Belmont,2024-01-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
414172,Belmont,2024-01-13T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
414172,Belmont,2024-01-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
414172,Belmont,2024-01-13T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
414172,Belmont,2024-01-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
414172,Belmont,2024-01-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
414172,Belmont,2024-01-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
414172,Belmont,2024-01-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
414172,Belmont,2024-01-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,10.43
414172,Belmont,2024-01-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,11.4
414172,Belmont,2024-01-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,6.75
414172,Belmont,2024-01-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,26.6
414172,Belmont,2024-01-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
414172,Belmont,2024-01-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
414172,Belmont,2024-01-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
414172,Belmont,2024-01-13T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
414172,Belmont,2024-01-13T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
414172,Belmont,2024-01-13T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
414172,Belmont,2024-01-13T22:50:00.000+00:00,feeder,,L3 Active Power,kW,9.89
414172,Belmont,2024-01-13T22:50:00.000+00:00,feeder,,L2 Active Power,kW,13.38
414172,Belmont,2024-01-13T22:50:00.000+00:00,feeder,,L1 Active Power,kW,9.65
414172,Belmont,2024-01-13T22:50:00.000+00:00,feeder,,N Current (RMS),A,25.2
414172,Belmont,2024-01-13T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,43.3
414172,Belmont,2024-01-13T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,55.2
414172,Belmont,2024-01-13T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.1
414172,Belmont,2024-01-13T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.61
414172,Belmont,2024-01-13T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.67
414172,Belmont,2024-01-13T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.05
414172,Belmont,2024-01-13T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.55
414172,Belmont,2024-01-13T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.08
414172,Belmont,2024-01-13T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.92
414172,Belmont,2024-01-13T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.3
414172,Belmont,2024-01-13T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.6
414172,Belmont,2024-01-13T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.5
414172,Belmont,2024-01-13T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.8
414172,Belmont,2024-01-13T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-13T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-13T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-13T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414172,Belmont,2024-01-13T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
414172,Belmont,2024-01-13T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-13T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-13T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-13T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-13T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-13T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-13T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-13T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-13T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-13T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-13T22:50:00.000+00:00,transformer,,Temperature,C,13.8
414172,Belmont,2024-01-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
414172,Belmont,2024-01-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
414172,Belmont,2024-01-13T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
414172,Belmont,2024-01-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
414172,Belmont,2024-01-13T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
414172,Belmont,2024-01-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
414172,Belmont,2024-01-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
414172,Belmont,2024-01-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
414172,Belmont,2024-01-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
414172,Belmont,2024-01-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,14.44
414172,Belmont,2024-01-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,14.49
414172,Belmont,2024-01-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,6.71
414172,Belmont,2024-01-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,27.5
414172,Belmont,2024-01-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
414172,Belmont,2024-01-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
414172,Belmont,2024-01-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
414172,Belmont,2024-01-13T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.95
414172,Belmont,2024-01-13T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
414172,Belmont,2024-01-13T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
414172,Belmont,2024-01-13T22:40:00.000+00:00,feeder,,L3 Active Power,kW,8.73
414172,Belmont,2024-01-13T22:40:00.000+00:00,feeder,,L2 Active Power,kW,12.43
414172,Belmont,2024-01-13T22:40:00.000+00:00,feeder,,L1 Active Power,kW,9.35
414172,Belmont,2024-01-13T22:40:00.000+00:00,feeder,,N Current (RMS),A,26.1
414172,Belmont,2024-01-13T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.5
414172,Belmont,2024-01-13T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,51.4
414172,Belmont,2024-01-13T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.5
414172,Belmont,2024-01-13T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
414172,Belmont,2024-01-13T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.63
414172,Belmont,2024-01-13T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.04
414172,Belmont,2024-01-13T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.04
414172,Belmont,2024-01-13T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.25
414172,Belmont,2024-01-13T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.58
414172,Belmont,2024-01-13T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,21.7
414172,Belmont,2024-01-13T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.8
414172,Belmont,2024-01-13T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.9
414172,Belmont,2024-01-13T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.0
414172,Belmont,2024-01-13T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-13T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-13T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-13T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
414172,Belmont,2024-01-13T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-13T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-13T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-13T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-13T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-13T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-13T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-13T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-13T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-13T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-13T22:40:00.000+00:00,transformer,,Temperature,C,13.8
414172,Belmont,2024-01-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
414172,Belmont,2024-01-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
414172,Belmont,2024-01-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
414172,Belmont,2024-01-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
414172,Belmont,2024-01-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
414172,Belmont,2024-01-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
414172,Belmont,2024-01-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
414172,Belmont,2024-01-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
414172,Belmont,2024-01-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
414172,Belmont,2024-01-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,14.76
414172,Belmont,2024-01-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,13.7
414172,Belmont,2024-01-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,5.74
414172,Belmont,2024-01-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,31.0
414172,Belmont,2024-01-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
414172,Belmont,2024-01-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
414172,Belmont,2024-01-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
414172,Belmont,2024-01-13T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
414172,Belmont,2024-01-13T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
414172,Belmont,2024-01-13T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
414172,Belmont,2024-01-13T22:30:00.000+00:00,feeder,,L3 Active Power,kW,9.49
414172,Belmont,2024-01-13T22:30:00.000+00:00,feeder,,L2 Active Power,kW,11.97
414172,Belmont,2024-01-13T22:30:00.000+00:00,feeder,,L1 Active Power,kW,8.73
414172,Belmont,2024-01-13T22:30:00.000+00:00,feeder,,N Current (RMS),A,22.8
414172,Belmont,2024-01-13T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.4
414172,Belmont,2024-01-13T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,49.5
414172,Belmont,2024-01-13T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.4
414172,Belmont,2024-01-13T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
414172,Belmont,2024-01-13T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
414172,Belmont,2024-01-13T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.05
414172,Belmont,2024-01-13T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.25
414172,Belmont,2024-01-13T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.21
414172,Belmont,2024-01-13T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.22
414172,Belmont,2024-01-13T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.6
414172,Belmont,2024-01-13T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.9
414172,Belmont,2024-01-13T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.8
414172,Belmont,2024-01-13T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.0
414172,Belmont,2024-01-13T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-13T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-13T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
414172,Belmont,2024-01-13T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
414172,Belmont,2024-01-13T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-13T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-13T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-13T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-13T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-13T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-13T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-13T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-13T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-13T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-13T22:30:00.000+00:00,transformer,,Temperature,C,13.8
414172,Belmont,2024-01-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
414172,Belmont,2024-01-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
414172,Belmont,2024-01-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
414172,Belmont,2024-01-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
414172,Belmont,2024-01-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
414172,Belmont,2024-01-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
414172,Belmont,2024-01-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
414172,Belmont,2024-01-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
414172,Belmont,2024-01-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
414172,Belmont,2024-01-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,13.74
414172,Belmont,2024-01-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,14.21
414172,Belmont,2024-01-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,5.49
414172,Belmont,2024-01-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,28.1
414172,Belmont,2024-01-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
414172,Belmont,2024-01-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
414172,Belmont,2024-01-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
414172,Belmont,2024-01-13T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.95
414172,Belmont,2024-01-13T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
414172,Belmont,2024-01-13T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
414172,Belmont,2024-01-13T22:20:00.000+00:00,feeder,,L3 Active Power,kW,8.9
414172,Belmont,2024-01-13T22:20:00.000+00:00,feeder,,L2 Active Power,kW,11.49
414172,Belmont,2024-01-13T22:20:00.000+00:00,feeder,,L1 Active Power,kW,9.1
414172,Belmont,2024-01-13T22:20:00.000+00:00,feeder,,N Current (RMS),A,23.4
414172,Belmont,2024-01-13T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.2
414172,Belmont,2024-01-13T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,47.7
414172,Belmont,2024-01-13T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.9
414172,Belmont,2024-01-13T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
414172,Belmont,2024-01-13T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
414172,Belmont,2024-01-13T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.03
414172,Belmont,2024-01-13T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.79
414172,Belmont,2024-01-13T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.55
414172,Belmont,2024-01-13T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.31
414172,Belmont,2024-01-13T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.8
414172,Belmont,2024-01-13T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.0
414172,Belmont,2024-01-13T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.8
414172,Belmont,2024-01-13T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.5
414172,Belmont,2024-01-13T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-13T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-13T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-13T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
414172,Belmont,2024-01-13T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.04
414172,Belmont,2024-01-13T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-13T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-13T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-13T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-13T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-13T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
414172,Belmont,2024-01-13T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-13T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-13T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-13T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-13T22:20:00.000+00:00,transformer,,Temperature,C,13.8
414172,Belmont,2024-01-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
414172,Belmont,2024-01-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
414172,Belmont,2024-01-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
414172,Belmont,2024-01-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
414172,Belmont,2024-01-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
414172,Belmont,2024-01-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
414172,Belmont,2024-01-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
414172,Belmont,2024-01-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
414172,Belmont,2024-01-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
414172,Belmont,2024-01-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,13.68
414172,Belmont,2024-01-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,15.08
414172,Belmont,2024-01-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,5.76
414172,Belmont,2024-01-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,29.8
414172,Belmont,2024-01-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
414172,Belmont,2024-01-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
414172,Belmont,2024-01-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
414172,Belmont,2024-01-13T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
414172,Belmont,2024-01-13T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
414172,Belmont,2024-01-13T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
414172,Belmont,2024-01-13T22:10:00.000+00:00,feeder,,L3 Active Power,kW,14.0
414172,Belmont,2024-01-13T22:10:00.000+00:00,feeder,,L2 Active Power,kW,11.19
414172,Belmont,2024-01-13T22:10:00.000+00:00,feeder,,L1 Active Power,kW,9.96
414172,Belmont,2024-01-13T22:10:00.000+00:00,feeder,,N Current (RMS),A,24.8
414172,Belmont,2024-01-13T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,58.6
414172,Belmont,2024-01-13T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,46.5
414172,Belmont,2024-01-13T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.1
414172,Belmont,2024-01-13T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
414172,Belmont,2024-01-13T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
414172,Belmont,2024-01-13T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.82
414172,Belmont,2024-01-13T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.09
414172,Belmont,2024-01-13T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.67
414172,Belmont,2024-01-13T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.76
414172,Belmont,2024-01-13T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.7
414172,Belmont,2024-01-13T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.5
414172,Belmont,2024-01-13T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.3
414172,Belmont,2024-01-13T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.9
414172,Belmont,2024-01-13T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-13T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-13T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-13T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-13T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
414172,Belmont,2024-01-13T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-13T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-13T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-13T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-13T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-13T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-13T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-13T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-13T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-13T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-13T22:10:00.000+00:00,transformer,,Temperature,C,13.9
414172,Belmont,2024-01-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
414172,Belmont,2024-01-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
414172,Belmont,2024-01-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
414172,Belmont,2024-01-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
414172,Belmont,2024-01-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
414172,Belmont,2024-01-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
414172,Belmont,2024-01-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
414172,Belmont,2024-01-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
414172,Belmont,2024-01-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
414172,Belmont,2024-01-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,18.09
414172,Belmont,2024-01-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,12.88
414172,Belmont,2024-01-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,6.19
414172,Belmont,2024-01-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,35.0
414172,Belmont,2024-01-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
414172,Belmont,2024-01-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
414172,Belmont,2024-01-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
414172,Belmont,2024-01-13T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
414172,Belmont,2024-01-13T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
414172,Belmont,2024-01-13T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
414172,Belmont,2024-01-13T22:00:00.000+00:00,feeder,,L3 Active Power,kW,11.12
414172,Belmont,2024-01-13T22:00:00.000+00:00,feeder,,L2 Active Power,kW,12.13
414172,Belmont,2024-01-13T22:00:00.000+00:00,feeder,,L1 Active Power,kW,8.68
414172,Belmont,2024-01-13T22:00:00.000+00:00,feeder,,N Current (RMS),A,25.3
414172,Belmont,2024-01-13T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,47.3
414172,Belmont,2024-01-13T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,49.8
414172,Belmont,2024-01-13T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.6
414172,Belmont,2024-01-13T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
414172,Belmont,2024-01-13T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
414172,Belmont,2024-01-13T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.76
414172,Belmont,2024-01-13T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.11
414172,Belmont,2024-01-13T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.36
414172,Belmont,2024-01-13T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.12
414172,Belmont,2024-01-13T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.4
414172,Belmont,2024-01-13T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.3
414172,Belmont,2024-01-13T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.6
414172,Belmont,2024-01-13T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.8
414172,Belmont,2024-01-13T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-13T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-13T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-13T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
414172,Belmont,2024-01-13T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-13T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-13T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-13T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-13T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-13T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-13T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-13T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-13T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-13T22:00:00.000+00:00,transformer,,Temperature,C,13.9
414172,Belmont,2024-01-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
414172,Belmont,2024-01-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
414172,Belmont,2024-01-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
414172,Belmont,2024-01-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
414172,Belmont,2024-01-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
414172,Belmont,2024-01-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
414172,Belmont,2024-01-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
414172,Belmont,2024-01-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
414172,Belmont,2024-01-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
414172,Belmont,2024-01-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,16.23
414172,Belmont,2024-01-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,13.5
414172,Belmont,2024-01-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,5.53
414172,Belmont,2024-01-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,32.8
414172,Belmont,2024-01-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
414172,Belmont,2024-01-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
414172,Belmont,2024-01-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
414172,Belmont,2024-01-13T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
414172,Belmont,2024-01-13T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
414172,Belmont,2024-01-13T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
414172,Belmont,2024-01-13T21:50:00.000+00:00,feeder,,L3 Active Power,kW,10.51
414172,Belmont,2024-01-13T21:50:00.000+00:00,feeder,,L2 Active Power,kW,13.46
414172,Belmont,2024-01-13T21:50:00.000+00:00,feeder,,L1 Active Power,kW,9.4
414172,Belmont,2024-01-13T21:50:00.000+00:00,feeder,,N Current (RMS),A,26.8
414172,Belmont,2024-01-13T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,44.3
414172,Belmont,2024-01-13T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,54.7
414172,Belmont,2024-01-13T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.1
414172,Belmont,2024-01-13T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
414172,Belmont,2024-01-13T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
414172,Belmont,2024-01-13T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.7
414172,Belmont,2024-01-13T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.4
414172,Belmont,2024-01-13T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.31
414172,Belmont,2024-01-13T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.27
414172,Belmont,2024-01-13T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,24.8
414172,Belmont,2024-01-13T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.0
414172,Belmont,2024-01-13T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.3
414172,Belmont,2024-01-13T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.5
414172,Belmont,2024-01-13T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-13T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
414172,Belmont,2024-01-13T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-13T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-13T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.04
414172,Belmont,2024-01-13T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-13T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-13T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-13T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-13T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-13T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-13T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-13T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-13T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-13T21:50:00.000+00:00,transformer,,Temperature,C,13.9
414172,Belmont,2024-01-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
414172,Belmont,2024-01-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
414172,Belmont,2024-01-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
414172,Belmont,2024-01-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
414172,Belmont,2024-01-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
414172,Belmont,2024-01-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
414172,Belmont,2024-01-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
414172,Belmont,2024-01-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
414172,Belmont,2024-01-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
414172,Belmont,2024-01-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,17.9
414172,Belmont,2024-01-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,14.78
414172,Belmont,2024-01-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,6.09
414172,Belmont,2024-01-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,33.1
414172,Belmont,2024-01-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
414172,Belmont,2024-01-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
414172,Belmont,2024-01-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
414172,Belmont,2024-01-13T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.26
414172,Belmont,2024-01-13T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
414172,Belmont,2024-01-13T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
414172,Belmont,2024-01-13T21:40:00.000+00:00,feeder,,L3 Active Power,kW,11.14
414172,Belmont,2024-01-13T21:40:00.000+00:00,feeder,,L2 Active Power,kW,14.39
414172,Belmont,2024-01-13T21:40:00.000+00:00,feeder,,L1 Active Power,kW,8.19
414172,Belmont,2024-01-13T21:40:00.000+00:00,feeder,,N Current (RMS),A,30.3
414172,Belmont,2024-01-13T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,46.8
414172,Belmont,2024-01-13T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,58.6
414172,Belmont,2024-01-13T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.8
414172,Belmont,2024-01-13T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
414172,Belmont,2024-01-13T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.61
414172,Belmont,2024-01-13T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.74
414172,Belmont,2024-01-13T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.66
414172,Belmont,2024-01-13T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.59
414172,Belmont,2024-01-13T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.28
414172,Belmont,2024-01-13T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.8
414172,Belmont,2024-01-13T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.2
414172,Belmont,2024-01-13T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.2
414172,Belmont,2024-01-13T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.3
414172,Belmont,2024-01-13T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-13T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-13T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414172,Belmont,2024-01-13T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.04
414172,Belmont,2024-01-13T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-13T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-13T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-13T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-13T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
