Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414172,Belmont,2024-01-13T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-13T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-13T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-13T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-13T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-13T21:40:00.000+00:00,transformer,,Temperature,C,13.9
414172,Belmont,2024-01-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
414172,Belmont,2024-01-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
414172,Belmont,2024-01-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
414172,Belmont,2024-01-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
414172,Belmont,2024-01-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
414172,Belmont,2024-01-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
414172,Belmont,2024-01-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
414172,Belmont,2024-01-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
414172,Belmont,2024-01-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
414172,Belmont,2024-01-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,16.8
414172,Belmont,2024-01-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
414172,Belmont,2024-01-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,4.87
414172,Belmont,2024-01-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,33.1
414172,Belmont,2024-01-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
414172,Belmont,2024-01-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
414172,Belmont,2024-01-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
414172,Belmont,2024-01-13T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.19
414172,Belmont,2024-01-13T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.06
414172,Belmont,2024-01-13T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
414172,Belmont,2024-01-13T21:30:00.000+00:00,feeder,,L3 Active Power,kW,10.7
414172,Belmont,2024-01-13T21:30:00.000+00:00,feeder,,L2 Active Power,kW,15.38
414172,Belmont,2024-01-13T21:30:00.000+00:00,feeder,,L1 Active Power,kW,9.43
414172,Belmont,2024-01-13T21:30:00.000+00:00,feeder,,N Current (RMS),A,31.7
414172,Belmont,2024-01-13T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,45.0
414172,Belmont,2024-01-13T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,62.9
414172,Belmont,2024-01-13T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.7
414172,Belmont,2024-01-13T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
414172,Belmont,2024-01-13T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.63
414172,Belmont,2024-01-13T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.95
414172,Belmont,2024-01-13T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.89
414172,Belmont,2024-01-13T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.04
414172,Belmont,2024-01-13T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.59
414172,Belmont,2024-01-13T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.6
414172,Belmont,2024-01-13T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.2
414172,Belmont,2024-01-13T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.9
414172,Belmont,2024-01-13T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.7
414172,Belmont,2024-01-13T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-13T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-13T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
414172,Belmont,2024-01-13T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.04
414172,Belmont,2024-01-13T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-13T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-13T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-13T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-13T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-13T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
414172,Belmont,2024-01-13T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-13T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-13T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-13T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-13T21:30:00.000+00:00,transformer,,Temperature,C,13.9
414172,Belmont,2024-01-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
414172,Belmont,2024-01-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
414172,Belmont,2024-01-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
414172,Belmont,2024-01-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
414172,Belmont,2024-01-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
414172,Belmont,2024-01-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
414172,Belmont,2024-01-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
414172,Belmont,2024-01-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
414172,Belmont,2024-01-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
414172,Belmont,2024-01-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,16.59
414172,Belmont,2024-01-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,17.45
414172,Belmont,2024-01-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,5.81
414172,Belmont,2024-01-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,32.6
414172,Belmont,2024-01-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
414172,Belmont,2024-01-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
414172,Belmont,2024-01-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
414172,Belmont,2024-01-13T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.24
414172,Belmont,2024-01-13T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
414172,Belmont,2024-01-13T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
414172,Belmont,2024-01-13T21:20:00.000+00:00,feeder,,L3 Active Power,kW,13.76
414172,Belmont,2024-01-13T21:20:00.000+00:00,feeder,,L2 Active Power,kW,16.03
414172,Belmont,2024-01-13T21:20:00.000+00:00,feeder,,L1 Active Power,kW,9.87
414172,Belmont,2024-01-13T21:20:00.000+00:00,feeder,,N Current (RMS),A,33.0
414172,Belmont,2024-01-13T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,58.0
414172,Belmont,2024-01-13T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,65.5
414172,Belmont,2024-01-13T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.2
414172,Belmont,2024-01-13T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.67
414172,Belmont,2024-01-13T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
414172,Belmont,2024-01-13T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.07
414172,Belmont,2024-01-13T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.22
414172,Belmont,2024-01-13T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.47
414172,Belmont,2024-01-13T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.77
414172,Belmont,2024-01-13T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.5
414172,Belmont,2024-01-13T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.9
414172,Belmont,2024-01-13T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.4
414172,Belmont,2024-01-13T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.2
414172,Belmont,2024-01-13T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-13T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-13T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-13T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
414172,Belmont,2024-01-13T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.06
414172,Belmont,2024-01-13T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-13T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-13T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
414172,Belmont,2024-01-13T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-13T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-13T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-13T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
414172,Belmont,2024-01-13T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-13T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-13T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-13T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-13T21:20:00.000+00:00,transformer,,Temperature,C,13.9
414172,Belmont,2024-01-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
414172,Belmont,2024-01-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
414172,Belmont,2024-01-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
414172,Belmont,2024-01-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
414172,Belmont,2024-01-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
414172,Belmont,2024-01-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
414172,Belmont,2024-01-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
414172,Belmont,2024-01-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
414172,Belmont,2024-01-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
414172,Belmont,2024-01-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,19.98
414172,Belmont,2024-01-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,20.56
414172,Belmont,2024-01-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,6.03
414172,Belmont,2024-01-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,40.6
414172,Belmont,2024-01-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
414172,Belmont,2024-01-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
414172,Belmont,2024-01-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
414172,Belmont,2024-01-13T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
414172,Belmont,2024-01-13T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.95
414172,Belmont,2024-01-13T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
414172,Belmont,2024-01-13T21:10:00.000+00:00,feeder,,L3 Active Power,kW,15.94
414172,Belmont,2024-01-13T21:10:00.000+00:00,feeder,,L2 Active Power,kW,17.85
414172,Belmont,2024-01-13T21:10:00.000+00:00,feeder,,L1 Active Power,kW,13.91
414172,Belmont,2024-01-13T21:10:00.000+00:00,feeder,,N Current (RMS),A,32.0
414172,Belmont,2024-01-13T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,66.4
414172,Belmont,2024-01-13T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,72.9
414172,Belmont,2024-01-13T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,58.9
414172,Belmont,2024-01-13T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.77
414172,Belmont,2024-01-13T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
414172,Belmont,2024-01-13T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.09
414172,Belmont,2024-01-13T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.04
414172,Belmont,2024-01-13T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.94
414172,Belmont,2024-01-13T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.87
414172,Belmont,2024-01-13T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.7
414172,Belmont,2024-01-13T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.8
414172,Belmont,2024-01-13T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.1
414172,Belmont,2024-01-13T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.8
414172,Belmont,2024-01-13T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-13T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-13T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-13T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
414172,Belmont,2024-01-13T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.04
414172,Belmont,2024-01-13T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-13T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-13T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-13T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-13T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-13T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
414172,Belmont,2024-01-13T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-13T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-13T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-13T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-13T21:10:00.000+00:00,transformer,,Temperature,C,13.9
414172,Belmont,2024-01-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
414172,Belmont,2024-01-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
414172,Belmont,2024-01-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
414172,Belmont,2024-01-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
414172,Belmont,2024-01-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
414172,Belmont,2024-01-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
414172,Belmont,2024-01-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
414172,Belmont,2024-01-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
414172,Belmont,2024-01-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
414172,Belmont,2024-01-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,20.97
414172,Belmont,2024-01-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,21.85
414172,Belmont,2024-01-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
414172,Belmont,2024-01-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,37.9
414172,Belmont,2024-01-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
414172,Belmont,2024-01-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
414172,Belmont,2024-01-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
414172,Belmont,2024-01-13T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.7
414172,Belmont,2024-01-13T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
414172,Belmont,2024-01-13T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
414172,Belmont,2024-01-13T21:00:00.000+00:00,feeder,,L3 Active Power,kW,16.76
414172,Belmont,2024-01-13T21:00:00.000+00:00,feeder,,L2 Active Power,kW,17.12
414172,Belmont,2024-01-13T21:00:00.000+00:00,feeder,,L1 Active Power,kW,11.87
414172,Belmont,2024-01-13T21:00:00.000+00:00,feeder,,N Current (RMS),A,29.1
414172,Belmont,2024-01-13T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,69.3
414172,Belmont,2024-01-13T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,69.5
414172,Belmont,2024-01-13T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,49.0
414172,Belmont,2024-01-13T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
414172,Belmont,2024-01-13T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
414172,Belmont,2024-01-13T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.02
414172,Belmont,2024-01-13T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.11
414172,Belmont,2024-01-13T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.22
414172,Belmont,2024-01-13T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.06
414172,Belmont,2024-01-13T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.2
414172,Belmont,2024-01-13T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.4
414172,Belmont,2024-01-13T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.6
414172,Belmont,2024-01-13T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.0
414172,Belmont,2024-01-13T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-13T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-13T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-13T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414172,Belmont,2024-01-13T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.04
414172,Belmont,2024-01-13T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-13T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-13T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-13T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-13T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-13T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-13T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-13T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-13T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-13T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-13T21:00:00.000+00:00,transformer,,Temperature,C,13.9
414172,Belmont,2024-01-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
414172,Belmont,2024-01-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
414172,Belmont,2024-01-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
414172,Belmont,2024-01-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
414172,Belmont,2024-01-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
414172,Belmont,2024-01-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
414172,Belmont,2024-01-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
414172,Belmont,2024-01-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
414172,Belmont,2024-01-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
414172,Belmont,2024-01-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,22.88
414172,Belmont,2024-01-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,19.37
414172,Belmont,2024-01-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,8.76
414172,Belmont,2024-01-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,38.8
414172,Belmont,2024-01-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
414172,Belmont,2024-01-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
414172,Belmont,2024-01-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
414172,Belmont,2024-01-13T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
414172,Belmont,2024-01-13T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
414172,Belmont,2024-01-13T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
414172,Belmont,2024-01-13T20:50:00.000+00:00,feeder,,L3 Active Power,kW,20.26
414172,Belmont,2024-01-13T20:50:00.000+00:00,feeder,,L2 Active Power,kW,17.86
414172,Belmont,2024-01-13T20:50:00.000+00:00,feeder,,L1 Active Power,kW,13.08
414172,Belmont,2024-01-13T20:50:00.000+00:00,feeder,,N Current (RMS),A,33.5
414172,Belmont,2024-01-13T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,83.6
414172,Belmont,2024-01-13T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,73.0
414172,Belmont,2024-01-13T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,54.1
414172,Belmont,2024-01-13T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
414172,Belmont,2024-01-13T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.73
414172,Belmont,2024-01-13T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.0
414172,Belmont,2024-01-13T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.69
414172,Belmont,2024-01-13T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.42
414172,Belmont,2024-01-13T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.53
414172,Belmont,2024-01-13T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,25.1
414172,Belmont,2024-01-13T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.2
414172,Belmont,2024-01-13T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.3
414172,Belmont,2024-01-13T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.2
414172,Belmont,2024-01-13T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-13T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-13T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
414172,Belmont,2024-01-13T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-13T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-13T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.05
414172,Belmont,2024-01-13T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-13T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-13T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
414172,Belmont,2024-01-13T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-13T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
414172,Belmont,2024-01-13T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-13T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-13T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-13T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-13T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-13T20:50:00.000+00:00,transformer,,Temperature,C,13.9
414172,Belmont,2024-01-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
414172,Belmont,2024-01-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
414172,Belmont,2024-01-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
414172,Belmont,2024-01-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
414172,Belmont,2024-01-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
414172,Belmont,2024-01-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
414172,Belmont,2024-01-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
414172,Belmont,2024-01-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
414172,Belmont,2024-01-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
414172,Belmont,2024-01-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,27.96
414172,Belmont,2024-01-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,20.3
414172,Belmont,2024-01-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,9.5
414172,Belmont,2024-01-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
414172,Belmont,2024-01-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
414172,Belmont,2024-01-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
414172,Belmont,2024-01-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
414172,Belmont,2024-01-13T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
414172,Belmont,2024-01-13T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
414172,Belmont,2024-01-13T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
414172,Belmont,2024-01-13T20:40:00.000+00:00,feeder,,L3 Active Power,kW,21.62
414172,Belmont,2024-01-13T20:40:00.000+00:00,feeder,,L2 Active Power,kW,18.03
414172,Belmont,2024-01-13T20:40:00.000+00:00,feeder,,L1 Active Power,kW,10.69
414172,Belmont,2024-01-13T20:40:00.000+00:00,feeder,,N Current (RMS),A,41.2
414172,Belmont,2024-01-13T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,88.8
414172,Belmont,2024-01-13T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,74.0
414172,Belmont,2024-01-13T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.3
414172,Belmont,2024-01-13T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
414172,Belmont,2024-01-13T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.77
414172,Belmont,2024-01-13T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.76
414172,Belmont,2024-01-13T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.5
414172,Belmont,2024-01-13T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.82
414172,Belmont,2024-01-13T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.73
414172,Belmont,2024-01-13T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.6
414172,Belmont,2024-01-13T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.8
414172,Belmont,2024-01-13T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.3
414172,Belmont,2024-01-13T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.0
414172,Belmont,2024-01-13T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-13T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
414172,Belmont,2024-01-13T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
414172,Belmont,2024-01-13T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-13T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.04
414172,Belmont,2024-01-13T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-13T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-13T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-13T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-13T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
414172,Belmont,2024-01-13T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-13T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-13T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-13T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-13T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-13T20:40:00.000+00:00,transformer,,Temperature,C,13.9
414172,Belmont,2024-01-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
414172,Belmont,2024-01-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
414172,Belmont,2024-01-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
414172,Belmont,2024-01-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
414172,Belmont,2024-01-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
414172,Belmont,2024-01-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
414172,Belmont,2024-01-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
414172,Belmont,2024-01-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
414172,Belmont,2024-01-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
414172,Belmont,2024-01-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,27.14
414172,Belmont,2024-01-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,19.86
414172,Belmont,2024-01-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,5.92
414172,Belmont,2024-01-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,47.5
414172,Belmont,2024-01-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
414172,Belmont,2024-01-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
414172,Belmont,2024-01-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
414172,Belmont,2024-01-13T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
414172,Belmont,2024-01-13T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
414172,Belmont,2024-01-13T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
414172,Belmont,2024-01-13T20:30:00.000+00:00,feeder,,L3 Active Power,kW,18.8
414172,Belmont,2024-01-13T20:30:00.000+00:00,feeder,,L2 Active Power,kW,15.19
414172,Belmont,2024-01-13T20:30:00.000+00:00,feeder,,L1 Active Power,kW,11.71
414172,Belmont,2024-01-13T20:30:00.000+00:00,feeder,,N Current (RMS),A,32.4
414172,Belmont,2024-01-13T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,77.3
414172,Belmont,2024-01-13T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,61.9
414172,Belmont,2024-01-13T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,48.6
414172,Belmont,2024-01-13T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
414172,Belmont,2024-01-13T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
414172,Belmont,2024-01-13T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.74
414172,Belmont,2024-01-13T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.52
414172,Belmont,2024-01-13T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.08
414172,Belmont,2024-01-13T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-6.49
414172,Belmont,2024-01-13T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.6
414172,Belmont,2024-01-13T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.0
414172,Belmont,2024-01-13T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.8
414172,Belmont,2024-01-13T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.0
414172,Belmont,2024-01-13T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-13T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-13T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414172,Belmont,2024-01-13T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.05
414172,Belmont,2024-01-13T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-13T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-13T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-13T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-13T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-13T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-13T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-13T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-13T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-13T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-13T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-13T20:30:00.000+00:00,transformer,,Temperature,C,13.9
414172,Belmont,2024-01-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
414172,Belmont,2024-01-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
414172,Belmont,2024-01-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
414172,Belmont,2024-01-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
414172,Belmont,2024-01-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
414172,Belmont,2024-01-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
414172,Belmont,2024-01-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
414172,Belmont,2024-01-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
414172,Belmont,2024-01-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
414172,Belmont,2024-01-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,25.33
414172,Belmont,2024-01-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,19.3
414172,Belmont,2024-01-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,5.18
414172,Belmont,2024-01-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,40.2
414172,Belmont,2024-01-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
414172,Belmont,2024-01-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
414172,Belmont,2024-01-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
414172,Belmont,2024-01-13T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.73
414172,Belmont,2024-01-13T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
414172,Belmont,2024-01-13T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
414172,Belmont,2024-01-13T20:20:00.000+00:00,feeder,,L3 Active Power,kW,18.92
414172,Belmont,2024-01-13T20:20:00.000+00:00,feeder,,L2 Active Power,kW,16.39
414172,Belmont,2024-01-13T20:20:00.000+00:00,feeder,,L1 Active Power,kW,11.62
414172,Belmont,2024-01-13T20:20:00.000+00:00,feeder,,N Current (RMS),A,33.4
414172,Belmont,2024-01-13T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,78.0
414172,Belmont,2024-01-13T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,67.1
414172,Belmont,2024-01-13T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,48.2
414172,Belmont,2024-01-13T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
414172,Belmont,2024-01-13T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.79
414172,Belmont,2024-01-13T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.95
414172,Belmont,2024-01-13T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.22
414172,Belmont,2024-01-13T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.94
414172,Belmont,2024-01-13T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-7.57
414172,Belmont,2024-01-13T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,21.6
414172,Belmont,2024-01-13T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.8
414172,Belmont,2024-01-13T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.2
414172,Belmont,2024-01-13T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.4
414172,Belmont,2024-01-13T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-13T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-13T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414172,Belmont,2024-01-13T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.05
414172,Belmont,2024-01-13T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-13T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-13T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-13T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-13T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-13T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-13T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-13T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-13T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-13T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-13T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-13T20:20:00.000+00:00,transformer,,Temperature,C,13.9
414172,Belmont,2024-01-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
414172,Belmont,2024-01-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
414172,Belmont,2024-01-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
414172,Belmont,2024-01-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
414172,Belmont,2024-01-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
414172,Belmont,2024-01-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
414172,Belmont,2024-01-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
414172,Belmont,2024-01-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
414172,Belmont,2024-01-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
414172,Belmont,2024-01-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,26.15
414172,Belmont,2024-01-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,20.34
414172,Belmont,2024-01-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,4.0
414172,Belmont,2024-01-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,41.5
414172,Belmont,2024-01-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
414172,Belmont,2024-01-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
414172,Belmont,2024-01-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
414172,Belmont,2024-01-13T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.95
414172,Belmont,2024-01-13T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
414172,Belmont,2024-01-13T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
414172,Belmont,2024-01-13T20:10:00.000+00:00,feeder,,L3 Active Power,kW,19.37
414172,Belmont,2024-01-13T20:10:00.000+00:00,feeder,,L2 Active Power,kW,17.47
414172,Belmont,2024-01-13T20:10:00.000+00:00,feeder,,L1 Active Power,kW,11.82
414172,Belmont,2024-01-13T20:10:00.000+00:00,feeder,,N Current (RMS),A,37.6
414172,Belmont,2024-01-13T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,79.8
414172,Belmont,2024-01-13T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,71.8
414172,Belmont,2024-01-13T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,49.3
414172,Belmont,2024-01-13T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
414172,Belmont,2024-01-13T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.83
414172,Belmont,2024-01-13T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.9
414172,Belmont,2024-01-13T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.3
414172,Belmont,2024-01-13T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.17
414172,Belmont,2024-01-13T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-6.61
414172,Belmont,2024-01-13T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.2
414172,Belmont,2024-01-13T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.5
414172,Belmont,2024-01-13T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.2
414172,Belmont,2024-01-13T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.5
414172,Belmont,2024-01-13T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-13T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
414172,Belmont,2024-01-13T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.05
414172,Belmont,2024-01-13T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-13T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-13T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-13T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-13T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-13T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-13T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-13T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-13T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-13T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-13T20:10:00.000+00:00,transformer,,Temperature,C,13.8
414172,Belmont,2024-01-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
414172,Belmont,2024-01-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
414172,Belmont,2024-01-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
414172,Belmont,2024-01-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
414172,Belmont,2024-01-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
414172,Belmont,2024-01-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
414172,Belmont,2024-01-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
414172,Belmont,2024-01-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
414172,Belmont,2024-01-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
414172,Belmont,2024-01-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,25.68
414172,Belmont,2024-01-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,21.68
414172,Belmont,2024-01-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,5.15
414172,Belmont,2024-01-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
414172,Belmont,2024-01-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
414172,Belmont,2024-01-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
414172,Belmont,2024-01-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
414172,Belmont,2024-01-13T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
414172,Belmont,2024-01-13T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
414172,Belmont,2024-01-13T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
414172,Belmont,2024-01-13T20:00:00.000+00:00,feeder,,L3 Active Power,kW,18.68
414172,Belmont,2024-01-13T20:00:00.000+00:00,feeder,,L2 Active Power,kW,14.52
414172,Belmont,2024-01-13T20:00:00.000+00:00,feeder,,L1 Active Power,kW,11.53
414172,Belmont,2024-01-13T20:00:00.000+00:00,feeder,,N Current (RMS),A,33.8
414172,Belmont,2024-01-13T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,77.6
414172,Belmont,2024-01-13T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,59.8
414172,Belmont,2024-01-13T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,48.0
414172,Belmont,2024-01-13T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
414172,Belmont,2024-01-13T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
414172,Belmont,2024-01-13T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.88
414172,Belmont,2024-01-13T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.07
414172,Belmont,2024-01-13T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.29
414172,Belmont,2024-01-13T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-14.15
414172,Belmont,2024-01-13T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,40.4
414172,Belmont,2024-01-13T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.6
414172,Belmont,2024-01-13T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.0
414172,Belmont,2024-01-13T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.8
414172,Belmont,2024-01-13T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-13T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-13T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-13T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
414172,Belmont,2024-01-13T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-13T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.04
414172,Belmont,2024-01-13T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-13T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-13T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-13T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-13T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-13T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-13T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-13T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-13T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414172,Belmont,2024-01-13T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-13T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-13T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-13T20:00:00.000+00:00,transformer,,Temperature,C,13.8
414172,Belmont,2024-01-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
414172,Belmont,2024-01-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
414172,Belmont,2024-01-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
414172,Belmont,2024-01-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
414172,Belmont,2024-01-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
414172,Belmont,2024-01-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
414172,Belmont,2024-01-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
414172,Belmont,2024-01-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
414172,Belmont,2024-01-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
414172,Belmont,2024-01-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,25.77
414172,Belmont,2024-01-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,18.82
414172,Belmont,2024-01-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.65
414172,Belmont,2024-01-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,44.7
414172,Belmont,2024-01-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
414172,Belmont,2024-01-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
414172,Belmont,2024-01-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
414172,Belmont,2024-01-13T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
414172,Belmont,2024-01-13T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
414172,Belmont,2024-01-13T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
414172,Belmont,2024-01-13T19:50:00.000+00:00,feeder,,L3 Active Power,kW,15.75
414172,Belmont,2024-01-13T19:50:00.000+00:00,feeder,,L2 Active Power,kW,16.87
414172,Belmont,2024-01-13T19:50:00.000+00:00,feeder,,L1 Active Power,kW,12.46
