Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414172,Belmont,2024-01-13T19:50:00.000+00:00,feeder,,N Current (RMS),A,31.9
414172,Belmont,2024-01-13T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,65.9
414172,Belmont,2024-01-13T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,69.5
414172,Belmont,2024-01-13T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,52.2
414172,Belmont,2024-01-13T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
414172,Belmont,2024-01-13T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
414172,Belmont,2024-01-13T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.76
414172,Belmont,2024-01-13T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.8
414172,Belmont,2024-01-13T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.68
414172,Belmont,2024-01-13T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-13.79
414172,Belmont,2024-01-13T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,41.3
414172,Belmont,2024-01-13T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.3
414172,Belmont,2024-01-13T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.1
414172,Belmont,2024-01-13T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.7
414172,Belmont,2024-01-13T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-13T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
414172,Belmont,2024-01-13T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-13T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-13T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
414172,Belmont,2024-01-13T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.04
414172,Belmont,2024-01-13T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-13T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-13T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-13T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-13T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-13T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-13T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-13T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-13T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414172,Belmont,2024-01-13T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-13T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-13T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-13T19:50:00.000+00:00,transformer,,Temperature,C,13.8
414172,Belmont,2024-01-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
414172,Belmont,2024-01-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
414172,Belmont,2024-01-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
414172,Belmont,2024-01-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
414172,Belmont,2024-01-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
414172,Belmont,2024-01-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
414172,Belmont,2024-01-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
414172,Belmont,2024-01-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
414172,Belmont,2024-01-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
414172,Belmont,2024-01-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,21.55
414172,Belmont,2024-01-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,21.57
414172,Belmont,2024-01-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.36
414172,Belmont,2024-01-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,47.1
414172,Belmont,2024-01-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
414172,Belmont,2024-01-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
414172,Belmont,2024-01-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
414172,Belmont,2024-01-13T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
414172,Belmont,2024-01-13T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
414172,Belmont,2024-01-13T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
414172,Belmont,2024-01-13T19:40:00.000+00:00,feeder,,L3 Active Power,kW,16.43
414172,Belmont,2024-01-13T19:40:00.000+00:00,feeder,,L2 Active Power,kW,15.13
414172,Belmont,2024-01-13T19:40:00.000+00:00,feeder,,L1 Active Power,kW,14.91
414172,Belmont,2024-01-13T19:40:00.000+00:00,feeder,,N Current (RMS),A,26.4
414172,Belmont,2024-01-13T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,68.0
414172,Belmont,2024-01-13T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,62.1
414172,Belmont,2024-01-13T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,61.3
414172,Belmont,2024-01-13T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
414172,Belmont,2024-01-13T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.92
414172,Belmont,2024-01-13T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.88
414172,Belmont,2024-01-13T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.02
414172,Belmont,2024-01-13T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.38
414172,Belmont,2024-01-13T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-5.46
414172,Belmont,2024-01-13T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.2
414172,Belmont,2024-01-13T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.2
414172,Belmont,2024-01-13T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.2
414172,Belmont,2024-01-13T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.6
414172,Belmont,2024-01-13T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-13T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-13T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-13T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414172,Belmont,2024-01-13T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.04
414172,Belmont,2024-01-13T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-13T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-13T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-13T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-13T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-13T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-13T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-13T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-13T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-13T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-13T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-13T19:40:00.000+00:00,transformer,,Temperature,C,13.8
414172,Belmont,2024-01-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
414172,Belmont,2024-01-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
414172,Belmont,2024-01-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
414172,Belmont,2024-01-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
414172,Belmont,2024-01-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
414172,Belmont,2024-01-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
414172,Belmont,2024-01-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
414172,Belmont,2024-01-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
414172,Belmont,2024-01-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
414172,Belmont,2024-01-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,24.44
414172,Belmont,2024-01-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,19.54
414172,Belmont,2024-01-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,9.41
414172,Belmont,2024-01-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,39.5
414172,Belmont,2024-01-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
414172,Belmont,2024-01-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
414172,Belmont,2024-01-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
414172,Belmont,2024-01-13T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
414172,Belmont,2024-01-13T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
414172,Belmont,2024-01-13T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
414172,Belmont,2024-01-13T19:30:00.000+00:00,feeder,,L3 Active Power,kW,25.99
414172,Belmont,2024-01-13T19:30:00.000+00:00,feeder,,L2 Active Power,kW,14.74
414172,Belmont,2024-01-13T19:30:00.000+00:00,feeder,,L1 Active Power,kW,13.62
414172,Belmont,2024-01-13T19:30:00.000+00:00,feeder,,N Current (RMS),A,48.6
414172,Belmont,2024-01-13T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,108.3
414172,Belmont,2024-01-13T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,60.4
414172,Belmont,2024-01-13T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,55.8
414172,Belmont,2024-01-13T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
414172,Belmont,2024-01-13T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.02
414172,Belmont,2024-01-13T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.93
414172,Belmont,2024-01-13T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.26
414172,Belmont,2024-01-13T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.03
414172,Belmont,2024-01-13T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.1
414172,Belmont,2024-01-13T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.0
414172,Belmont,2024-01-13T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.1
414172,Belmont,2024-01-13T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.8
414172,Belmont,2024-01-13T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.6
414172,Belmont,2024-01-13T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-13T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-13T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-13T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-13T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-13T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.05
414172,Belmont,2024-01-13T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-13T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-13T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-13T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-13T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
414172,Belmont,2024-01-13T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-13T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-13T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-13T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-13T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-13T19:30:00.000+00:00,transformer,,Temperature,C,13.8
414172,Belmont,2024-01-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
414172,Belmont,2024-01-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
414172,Belmont,2024-01-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
414172,Belmont,2024-01-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
414172,Belmont,2024-01-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
414172,Belmont,2024-01-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
414172,Belmont,2024-01-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
414172,Belmont,2024-01-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
414172,Belmont,2024-01-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
414172,Belmont,2024-01-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,33.28
414172,Belmont,2024-01-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,19.78
414172,Belmont,2024-01-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,9.47
414172,Belmont,2024-01-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,61.2
414172,Belmont,2024-01-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
414172,Belmont,2024-01-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
414172,Belmont,2024-01-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
414172,Belmont,2024-01-13T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
414172,Belmont,2024-01-13T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
414172,Belmont,2024-01-13T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.52
414172,Belmont,2024-01-13T19:20:00.000+00:00,feeder,,L3 Active Power,kW,20.1
414172,Belmont,2024-01-13T19:20:00.000+00:00,feeder,,L2 Active Power,kW,27.48
414172,Belmont,2024-01-13T19:20:00.000+00:00,feeder,,L1 Active Power,kW,12.15
414172,Belmont,2024-01-13T19:20:00.000+00:00,feeder,,N Current (RMS),A,64.4
414172,Belmont,2024-01-13T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,83.1
414172,Belmont,2024-01-13T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,115.7
414172,Belmont,2024-01-13T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,50.0
414172,Belmont,2024-01-13T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
414172,Belmont,2024-01-13T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.92
414172,Belmont,2024-01-13T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.81
414172,Belmont,2024-01-13T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.46
414172,Belmont,2024-01-13T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.31
414172,Belmont,2024-01-13T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-6.39
414172,Belmont,2024-01-13T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.8
414172,Belmont,2024-01-13T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.7
414172,Belmont,2024-01-13T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.0
414172,Belmont,2024-01-13T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.7
414172,Belmont,2024-01-13T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-13T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
414172,Belmont,2024-01-13T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
414172,Belmont,2024-01-13T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.07
414172,Belmont,2024-01-13T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-13T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.4
414172,Belmont,2024-01-13T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
414172,Belmont,2024-01-13T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-13T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-13T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-13T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
414172,Belmont,2024-01-13T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-13T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-13T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-13T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-13T19:20:00.000+00:00,transformer,,Temperature,C,13.8
414172,Belmont,2024-01-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
414172,Belmont,2024-01-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
414172,Belmont,2024-01-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
414172,Belmont,2024-01-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
414172,Belmont,2024-01-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
414172,Belmont,2024-01-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
414172,Belmont,2024-01-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
414172,Belmont,2024-01-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
414172,Belmont,2024-01-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
414172,Belmont,2024-01-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,26.57
414172,Belmont,2024-01-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,31.87
414172,Belmont,2024-01-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,5.67
414172,Belmont,2024-01-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,62.6
414172,Belmont,2024-01-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
414172,Belmont,2024-01-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
414172,Belmont,2024-01-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
414172,Belmont,2024-01-13T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
414172,Belmont,2024-01-13T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.5
414172,Belmont,2024-01-13T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
414172,Belmont,2024-01-13T19:10:00.000+00:00,feeder,,L3 Active Power,kW,24.35
414172,Belmont,2024-01-13T19:10:00.000+00:00,feeder,,L2 Active Power,kW,25.79
414172,Belmont,2024-01-13T19:10:00.000+00:00,feeder,,L1 Active Power,kW,13.66
414172,Belmont,2024-01-13T19:10:00.000+00:00,feeder,,N Current (RMS),A,56.7
414172,Belmont,2024-01-13T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,103.1
414172,Belmont,2024-01-13T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,107.1
414172,Belmont,2024-01-13T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,56.7
414172,Belmont,2024-01-13T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
414172,Belmont,2024-01-13T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.11
414172,Belmont,2024-01-13T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.85
414172,Belmont,2024-01-13T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.44
414172,Belmont,2024-01-13T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.99
414172,Belmont,2024-01-13T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-7.39
414172,Belmont,2024-01-13T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.0
414172,Belmont,2024-01-13T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.4
414172,Belmont,2024-01-13T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.2
414172,Belmont,2024-01-13T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.0
414172,Belmont,2024-01-13T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-13T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-13T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-13T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
414172,Belmont,2024-01-13T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.07
414172,Belmont,2024-01-13T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-13T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-13T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
414172,Belmont,2024-01-13T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-13T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-13T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
414172,Belmont,2024-01-13T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-13T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-13T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-13T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-13T19:10:00.000+00:00,transformer,,Temperature,C,13.8
414172,Belmont,2024-01-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
414172,Belmont,2024-01-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
414172,Belmont,2024-01-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
414172,Belmont,2024-01-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
414172,Belmont,2024-01-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
414172,Belmont,2024-01-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
414172,Belmont,2024-01-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
414172,Belmont,2024-01-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
414172,Belmont,2024-01-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
414172,Belmont,2024-01-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,32.8
414172,Belmont,2024-01-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,30.84
414172,Belmont,2024-01-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,6.19
414172,Belmont,2024-01-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
414172,Belmont,2024-01-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
414172,Belmont,2024-01-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
414172,Belmont,2024-01-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
414172,Belmont,2024-01-13T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
414172,Belmont,2024-01-13T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.96
414172,Belmont,2024-01-13T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.69
414172,Belmont,2024-01-13T19:00:00.000+00:00,feeder,,L3 Active Power,kW,18.23
414172,Belmont,2024-01-13T19:00:00.000+00:00,feeder,,L2 Active Power,kW,21.15
414172,Belmont,2024-01-13T19:00:00.000+00:00,feeder,,L1 Active Power,kW,16.77
414172,Belmont,2024-01-13T19:00:00.000+00:00,feeder,,N Current (RMS),A,33.5
414172,Belmont,2024-01-13T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,75.1
414172,Belmont,2024-01-13T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,86.4
414172,Belmont,2024-01-13T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,68.3
414172,Belmont,2024-01-13T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
414172,Belmont,2024-01-13T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
414172,Belmont,2024-01-13T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.75
414172,Belmont,2024-01-13T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.55
414172,Belmont,2024-01-13T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.06
414172,Belmont,2024-01-13T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-6.52
414172,Belmont,2024-01-13T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.4
414172,Belmont,2024-01-13T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.2
414172,Belmont,2024-01-13T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.2
414172,Belmont,2024-01-13T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.0
414172,Belmont,2024-01-13T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-13T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-13T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-13T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
414172,Belmont,2024-01-13T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.06
414172,Belmont,2024-01-13T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-13T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-13T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
414172,Belmont,2024-01-13T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-13T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-13T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-13T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
414172,Belmont,2024-01-13T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-13T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-13T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-13T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-13T19:00:00.000+00:00,transformer,,Temperature,C,13.8
414172,Belmont,2024-01-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
414172,Belmont,2024-01-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
414172,Belmont,2024-01-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
414172,Belmont,2024-01-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
414172,Belmont,2024-01-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
414172,Belmont,2024-01-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
414172,Belmont,2024-01-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
414172,Belmont,2024-01-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
414172,Belmont,2024-01-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
414172,Belmont,2024-01-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,25.76
414172,Belmont,2024-01-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,27.27
414172,Belmont,2024-01-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,10.19
414172,Belmont,2024-01-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,40.4
414172,Belmont,2024-01-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
414172,Belmont,2024-01-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
414172,Belmont,2024-01-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
414172,Belmont,2024-01-13T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
414172,Belmont,2024-01-13T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.96
414172,Belmont,2024-01-13T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.48
414172,Belmont,2024-01-13T18:50:00.000+00:00,feeder,,L3 Active Power,kW,15.57
414172,Belmont,2024-01-13T18:50:00.000+00:00,feeder,,L2 Active Power,kW,19.6
414172,Belmont,2024-01-13T18:50:00.000+00:00,feeder,,L1 Active Power,kW,18.9
414172,Belmont,2024-01-13T18:50:00.000+00:00,feeder,,N Current (RMS),A,35.7
414172,Belmont,2024-01-13T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,65.6
414172,Belmont,2024-01-13T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,80.3
414172,Belmont,2024-01-13T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,77.0
414172,Belmont,2024-01-13T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-13T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.98
414172,Belmont,2024-01-13T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.58
414172,Belmont,2024-01-13T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.95
414172,Belmont,2024-01-13T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.46
414172,Belmont,2024-01-13T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-8.0
414172,Belmont,2024-01-13T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.2
414172,Belmont,2024-01-13T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.9
414172,Belmont,2024-01-13T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.0
414172,Belmont,2024-01-13T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.2
414172,Belmont,2024-01-13T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-13T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-13T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-13T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
414172,Belmont,2024-01-13T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.05
414172,Belmont,2024-01-13T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-13T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-13T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
414172,Belmont,2024-01-13T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-13T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-13T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-13T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-13T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
414172,Belmont,2024-01-13T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-13T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-13T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-13T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-13T18:50:00.000+00:00,transformer,,Temperature,C,13.8
414172,Belmont,2024-01-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
414172,Belmont,2024-01-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
414172,Belmont,2024-01-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
414172,Belmont,2024-01-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
414172,Belmont,2024-01-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
414172,Belmont,2024-01-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
414172,Belmont,2024-01-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
414172,Belmont,2024-01-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
414172,Belmont,2024-01-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
414172,Belmont,2024-01-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,23.49
414172,Belmont,2024-01-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,26.12
414172,Belmont,2024-01-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,10.85
414172,Belmont,2024-01-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,46.1
414172,Belmont,2024-01-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
414172,Belmont,2024-01-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
414172,Belmont,2024-01-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
414172,Belmont,2024-01-13T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
414172,Belmont,2024-01-13T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.05
414172,Belmont,2024-01-13T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
414172,Belmont,2024-01-13T18:40:00.000+00:00,feeder,,L3 Active Power,kW,16.44
414172,Belmont,2024-01-13T18:40:00.000+00:00,feeder,,L2 Active Power,kW,14.87
414172,Belmont,2024-01-13T18:40:00.000+00:00,feeder,,L1 Active Power,kW,16.61
414172,Belmont,2024-01-13T18:40:00.000+00:00,feeder,,N Current (RMS),A,31.1
414172,Belmont,2024-01-13T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,68.4
414172,Belmont,2024-01-13T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,61.9
414172,Belmont,2024-01-13T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,68.3
414172,Belmont,2024-01-13T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
414172,Belmont,2024-01-13T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
414172,Belmont,2024-01-13T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.7
414172,Belmont,2024-01-13T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.76
414172,Belmont,2024-01-13T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.91
414172,Belmont,2024-01-13T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.36
414172,Belmont,2024-01-13T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.4
414172,Belmont,2024-01-13T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.8
414172,Belmont,2024-01-13T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.6
414172,Belmont,2024-01-13T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.6
414172,Belmont,2024-01-13T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-13T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-13T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
414172,Belmont,2024-01-13T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.06
414172,Belmont,2024-01-13T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-13T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-13T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-13T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-13T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-13T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-13T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-13T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-13T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-13T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-13T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-13T18:40:00.000+00:00,transformer,,Temperature,C,13.7
414172,Belmont,2024-01-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
414172,Belmont,2024-01-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
414172,Belmont,2024-01-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
414172,Belmont,2024-01-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
414172,Belmont,2024-01-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
414172,Belmont,2024-01-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
414172,Belmont,2024-01-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
414172,Belmont,2024-01-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
414172,Belmont,2024-01-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
414172,Belmont,2024-01-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,25.2
414172,Belmont,2024-01-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,20.82
414172,Belmont,2024-01-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,12.19
414172,Belmont,2024-01-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,40.4
414172,Belmont,2024-01-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
414172,Belmont,2024-01-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
414172,Belmont,2024-01-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
414172,Belmont,2024-01-13T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
414172,Belmont,2024-01-13T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
414172,Belmont,2024-01-13T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
414172,Belmont,2024-01-13T18:30:00.000+00:00,feeder,,L3 Active Power,kW,17.69
414172,Belmont,2024-01-13T18:30:00.000+00:00,feeder,,L2 Active Power,kW,13.68
414172,Belmont,2024-01-13T18:30:00.000+00:00,feeder,,L1 Active Power,kW,20.68
414172,Belmont,2024-01-13T18:30:00.000+00:00,feeder,,N Current (RMS),A,38.0
414172,Belmont,2024-01-13T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,74.1
414172,Belmont,2024-01-13T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,56.7
414172,Belmont,2024-01-13T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,84.7
414172,Belmont,2024-01-13T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.15
414172,Belmont,2024-01-13T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
414172,Belmont,2024-01-13T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.66
414172,Belmont,2024-01-13T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.34
414172,Belmont,2024-01-13T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.61
414172,Belmont,2024-01-13T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-6.41
414172,Belmont,2024-01-13T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.7
414172,Belmont,2024-01-13T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.2
414172,Belmont,2024-01-13T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.9
414172,Belmont,2024-01-13T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.4
414172,Belmont,2024-01-13T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-13T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-13T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-13T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-13T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
414172,Belmont,2024-01-13T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-13T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-13T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-13T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-13T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-13T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-13T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-13T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-13T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414172,Belmont,2024-01-13T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-13T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-13T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-13T18:30:00.000+00:00,transformer,,Temperature,C,13.6
414172,Belmont,2024-01-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
414172,Belmont,2024-01-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
414172,Belmont,2024-01-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
414172,Belmont,2024-01-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
414172,Belmont,2024-01-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
414172,Belmont,2024-01-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
414172,Belmont,2024-01-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
414172,Belmont,2024-01-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
414172,Belmont,2024-01-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
414172,Belmont,2024-01-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,24.01
414172,Belmont,2024-01-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,18.3
414172,Belmont,2024-01-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,14.27
414172,Belmont,2024-01-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
414172,Belmont,2024-01-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
414172,Belmont,2024-01-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
414172,Belmont,2024-01-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
414172,Belmont,2024-01-13T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
414172,Belmont,2024-01-13T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
414172,Belmont,2024-01-13T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
414172,Belmont,2024-01-13T18:20:00.000+00:00,feeder,,L3 Active Power,kW,18.53
414172,Belmont,2024-01-13T18:20:00.000+00:00,feeder,,L2 Active Power,kW,13.81
414172,Belmont,2024-01-13T18:20:00.000+00:00,feeder,,L1 Active Power,kW,17.21
414172,Belmont,2024-01-13T18:20:00.000+00:00,feeder,,N Current (RMS),A,33.6
414172,Belmont,2024-01-13T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,77.7
414172,Belmont,2024-01-13T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,57.1
414172,Belmont,2024-01-13T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,71.6
414172,Belmont,2024-01-13T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
414172,Belmont,2024-01-13T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
414172,Belmont,2024-01-13T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.84
414172,Belmont,2024-01-13T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.18
414172,Belmont,2024-01-13T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.7
414172,Belmont,2024-01-13T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-5.93
414172,Belmont,2024-01-13T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.5
414172,Belmont,2024-01-13T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.6
414172,Belmont,2024-01-13T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.3
414172,Belmont,2024-01-13T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.4
414172,Belmont,2024-01-13T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-13T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-13T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-13T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-13T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-13T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.04
414172,Belmont,2024-01-13T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-13T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-13T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-13T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-13T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-13T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-13T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-13T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-13T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-13T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-13T18:20:00.000+00:00,transformer,,Temperature,C,13.6
414172,Belmont,2024-01-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
414172,Belmont,2024-01-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
414172,Belmont,2024-01-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
414172,Belmont,2024-01-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
414172,Belmont,2024-01-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
414172,Belmont,2024-01-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
414172,Belmont,2024-01-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
414172,Belmont,2024-01-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
414172,Belmont,2024-01-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
414172,Belmont,2024-01-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,26.7
414172,Belmont,2024-01-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,18.52
414172,Belmont,2024-01-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,11.25
414172,Belmont,2024-01-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,47.5
414172,Belmont,2024-01-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
414172,Belmont,2024-01-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
414172,Belmont,2024-01-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
414172,Belmont,2024-01-13T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
414172,Belmont,2024-01-13T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
414172,Belmont,2024-01-13T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.38
414172,Belmont,2024-01-13T18:10:00.000+00:00,feeder,,L3 Active Power,kW,22.08
414172,Belmont,2024-01-13T18:10:00.000+00:00,feeder,,L2 Active Power,kW,13.9
414172,Belmont,2024-01-13T18:10:00.000+00:00,feeder,,L1 Active Power,kW,19.02
414172,Belmont,2024-01-13T18:10:00.000+00:00,feeder,,N Current (RMS),A,34.9
414172,Belmont,2024-01-13T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,91.8
414172,Belmont,2024-01-13T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,57.4
414172,Belmont,2024-01-13T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,78.1
414172,Belmont,2024-01-13T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
414172,Belmont,2024-01-13T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.64
414172,Belmont,2024-01-13T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.85
414172,Belmont,2024-01-13T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.71
414172,Belmont,2024-01-13T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.57
414172,Belmont,2024-01-13T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-6.69
414172,Belmont,2024-01-13T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.9
414172,Belmont,2024-01-13T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.5
414172,Belmont,2024-01-13T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.8
414172,Belmont,2024-01-13T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.5
414172,Belmont,2024-01-13T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-13T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-13T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-13T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-13T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-13T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
414172,Belmont,2024-01-13T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-13T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-13T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-13T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-13T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
