Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414172,Belmont,2024-01-13T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-13T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-13T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-13T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-13T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-13T18:10:00.000+00:00,transformer,,Temperature,C,13.6
414172,Belmont,2024-01-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
414172,Belmont,2024-01-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
414172,Belmont,2024-01-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
414172,Belmont,2024-01-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
414172,Belmont,2024-01-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
414172,Belmont,2024-01-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
414172,Belmont,2024-01-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
414172,Belmont,2024-01-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
414172,Belmont,2024-01-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
414172,Belmont,2024-01-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,29.79
414172,Belmont,2024-01-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,18.47
414172,Belmont,2024-01-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,12.31
414172,Belmont,2024-01-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,51.9
414172,Belmont,2024-01-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
414172,Belmont,2024-01-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
414172,Belmont,2024-01-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
414172,Belmont,2024-01-13T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
414172,Belmont,2024-01-13T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
414172,Belmont,2024-01-13T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T18:00:00.000+00:00,feeder,,L3 Active Power,kW,24.43
414172,Belmont,2024-01-13T18:00:00.000+00:00,feeder,,L2 Active Power,kW,17.78
414172,Belmont,2024-01-13T18:00:00.000+00:00,feeder,,L1 Active Power,kW,24.28
414172,Belmont,2024-01-13T18:00:00.000+00:00,feeder,,N Current (RMS),A,39.9
414172,Belmont,2024-01-13T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,100.8
414172,Belmont,2024-01-13T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,73.4
414172,Belmont,2024-01-13T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,98.8
414172,Belmont,2024-01-13T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
414172,Belmont,2024-01-13T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
414172,Belmont,2024-01-13T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.71
414172,Belmont,2024-01-13T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.35
414172,Belmont,2024-01-13T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.56
414172,Belmont,2024-01-13T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-6.98
414172,Belmont,2024-01-13T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.5
414172,Belmont,2024-01-13T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.0
414172,Belmont,2024-01-13T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.7
414172,Belmont,2024-01-13T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.5
414172,Belmont,2024-01-13T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-13T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-13T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-13T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-13T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-13T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
414172,Belmont,2024-01-13T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-13T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-13T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-13T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
414172,Belmont,2024-01-13T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-13T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-13T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-13T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414172,Belmont,2024-01-13T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-13T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-13T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-13T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-13T18:00:00.000+00:00,transformer,,Temperature,C,13.6
414172,Belmont,2024-01-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
414172,Belmont,2024-01-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
414172,Belmont,2024-01-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
414172,Belmont,2024-01-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
414172,Belmont,2024-01-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
414172,Belmont,2024-01-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
414172,Belmont,2024-01-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
414172,Belmont,2024-01-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
414172,Belmont,2024-01-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
414172,Belmont,2024-01-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,32.77
414172,Belmont,2024-01-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,22.34
414172,Belmont,2024-01-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,17.29
414172,Belmont,2024-01-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,54.3
414172,Belmont,2024-01-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
414172,Belmont,2024-01-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
414172,Belmont,2024-01-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
414172,Belmont,2024-01-13T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
414172,Belmont,2024-01-13T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.01
414172,Belmont,2024-01-13T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
414172,Belmont,2024-01-13T17:50:00.000+00:00,feeder,,L3 Active Power,kW,35.26
414172,Belmont,2024-01-13T17:50:00.000+00:00,feeder,,L2 Active Power,kW,21.89
414172,Belmont,2024-01-13T17:50:00.000+00:00,feeder,,L1 Active Power,kW,20.23
414172,Belmont,2024-01-13T17:50:00.000+00:00,feeder,,N Current (RMS),A,55.6
414172,Belmont,2024-01-13T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,145.0
414172,Belmont,2024-01-13T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,88.9
414172,Belmont,2024-01-13T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,82.8
414172,Belmont,2024-01-13T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
414172,Belmont,2024-01-13T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
414172,Belmont,2024-01-13T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.66
414172,Belmont,2024-01-13T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.54
414172,Belmont,2024-01-13T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.42
414172,Belmont,2024-01-13T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-7.05
414172,Belmont,2024-01-13T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,30.8
414172,Belmont,2024-01-13T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.0
414172,Belmont,2024-01-13T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.3
414172,Belmont,2024-01-13T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.6
414172,Belmont,2024-01-13T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-13T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-13T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
414172,Belmont,2024-01-13T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-13T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
414172,Belmont,2024-01-13T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.05
414172,Belmont,2024-01-13T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-13T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-13T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
414172,Belmont,2024-01-13T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-13T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-13T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.05
414172,Belmont,2024-01-13T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-13T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-13T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-13T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-13T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-13T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-13T17:50:00.000+00:00,transformer,,Temperature,C,13.5
414172,Belmont,2024-01-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
414172,Belmont,2024-01-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
414172,Belmont,2024-01-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
414172,Belmont,2024-01-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
414172,Belmont,2024-01-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
414172,Belmont,2024-01-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
414172,Belmont,2024-01-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
414172,Belmont,2024-01-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
414172,Belmont,2024-01-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
414172,Belmont,2024-01-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,45.84
414172,Belmont,2024-01-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,26.28
414172,Belmont,2024-01-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,13.13
414172,Belmont,2024-01-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,80.4
414172,Belmont,2024-01-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.7
414172,Belmont,2024-01-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
414172,Belmont,2024-01-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
414172,Belmont,2024-01-13T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
414172,Belmont,2024-01-13T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.19
414172,Belmont,2024-01-13T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.66
414172,Belmont,2024-01-13T17:40:00.000+00:00,feeder,,L3 Active Power,kW,38.29
414172,Belmont,2024-01-13T17:40:00.000+00:00,feeder,,L2 Active Power,kW,18.93
414172,Belmont,2024-01-13T17:40:00.000+00:00,feeder,,L1 Active Power,kW,17.45
414172,Belmont,2024-01-13T17:40:00.000+00:00,feeder,,N Current (RMS),A,73.2
414172,Belmont,2024-01-13T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,157.9
414172,Belmont,2024-01-13T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,78.0
414172,Belmont,2024-01-13T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,71.6
414172,Belmont,2024-01-13T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.83
414172,Belmont,2024-01-13T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.95
414172,Belmont,2024-01-13T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.26
414172,Belmont,2024-01-13T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.47
414172,Belmont,2024-01-13T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-5.07
414172,Belmont,2024-01-13T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,31.5
414172,Belmont,2024-01-13T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.0
414172,Belmont,2024-01-13T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.4
414172,Belmont,2024-01-13T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.6
414172,Belmont,2024-01-13T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
414172,Belmont,2024-01-13T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
414172,Belmont,2024-01-13T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
414172,Belmont,2024-01-13T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
414172,Belmont,2024-01-13T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
414172,Belmont,2024-01-13T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.06
414172,Belmont,2024-01-13T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-13T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-13T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-13T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
414172,Belmont,2024-01-13T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-13T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-13T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-13T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.06
414172,Belmont,2024-01-13T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-13T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-13T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-13T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.4
414172,Belmont,2024-01-13T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-13T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-13T17:40:00.000+00:00,transformer,,Temperature,C,13.5
414172,Belmont,2024-01-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
414172,Belmont,2024-01-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
414172,Belmont,2024-01-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
414172,Belmont,2024-01-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
414172,Belmont,2024-01-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
414172,Belmont,2024-01-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
414172,Belmont,2024-01-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
414172,Belmont,2024-01-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
414172,Belmont,2024-01-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
414172,Belmont,2024-01-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,49.61
414172,Belmont,2024-01-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,23.35
414172,Belmont,2024-01-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,12.31
414172,Belmont,2024-01-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,101.6
414172,Belmont,2024-01-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.9
414172,Belmont,2024-01-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
414172,Belmont,2024-01-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
414172,Belmont,2024-01-13T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
414172,Belmont,2024-01-13T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
414172,Belmont,2024-01-13T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
414172,Belmont,2024-01-13T17:30:00.000+00:00,feeder,,L3 Active Power,kW,28.1
414172,Belmont,2024-01-13T17:30:00.000+00:00,feeder,,L2 Active Power,kW,21.74
414172,Belmont,2024-01-13T17:30:00.000+00:00,feeder,,L1 Active Power,kW,22.38
414172,Belmont,2024-01-13T17:30:00.000+00:00,feeder,,N Current (RMS),A,40.4
414172,Belmont,2024-01-13T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,115.4
414172,Belmont,2024-01-13T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,88.4
414172,Belmont,2024-01-13T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,93.7
414172,Belmont,2024-01-13T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
414172,Belmont,2024-01-13T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
414172,Belmont,2024-01-13T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.88
414172,Belmont,2024-01-13T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.23
414172,Belmont,2024-01-13T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.36
414172,Belmont,2024-01-13T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-8.38
414172,Belmont,2024-01-13T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,26.6
414172,Belmont,2024-01-13T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.9
414172,Belmont,2024-01-13T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.1
414172,Belmont,2024-01-13T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.9
414172,Belmont,2024-01-13T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-13T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-13T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
414172,Belmont,2024-01-13T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-13T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-13T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.04
414172,Belmont,2024-01-13T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-13T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-13T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
414172,Belmont,2024-01-13T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-13T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
414172,Belmont,2024-01-13T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-13T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-13T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-13T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-13T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-13T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-13T17:30:00.000+00:00,transformer,,Temperature,C,13.5
414172,Belmont,2024-01-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
414172,Belmont,2024-01-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
414172,Belmont,2024-01-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
414172,Belmont,2024-01-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
414172,Belmont,2024-01-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
414172,Belmont,2024-01-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
414172,Belmont,2024-01-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
414172,Belmont,2024-01-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
414172,Belmont,2024-01-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
414172,Belmont,2024-01-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,37.34
414172,Belmont,2024-01-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,26.09
414172,Belmont,2024-01-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,13.97
414172,Belmont,2024-01-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,57.5
414172,Belmont,2024-01-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
414172,Belmont,2024-01-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
414172,Belmont,2024-01-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
414172,Belmont,2024-01-13T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
414172,Belmont,2024-01-13T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
414172,Belmont,2024-01-13T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.65
414172,Belmont,2024-01-13T17:20:00.000+00:00,feeder,,L3 Active Power,kW,17.74
414172,Belmont,2024-01-13T17:20:00.000+00:00,feeder,,L2 Active Power,kW,20.87
414172,Belmont,2024-01-13T17:20:00.000+00:00,feeder,,L1 Active Power,kW,35.29
414172,Belmont,2024-01-13T17:20:00.000+00:00,feeder,,N Current (RMS),A,76.0
414172,Belmont,2024-01-13T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,73.3
414172,Belmont,2024-01-13T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,84.7
414172,Belmont,2024-01-13T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,142.7
414172,Belmont,2024-01-13T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
414172,Belmont,2024-01-13T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
414172,Belmont,2024-01-13T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.73
414172,Belmont,2024-01-13T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.25
414172,Belmont,2024-01-13T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.27
414172,Belmont,2024-01-13T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-10.51
414172,Belmont,2024-01-13T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,31.0
414172,Belmont,2024-01-13T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.6
414172,Belmont,2024-01-13T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.8
414172,Belmont,2024-01-13T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.2
414172,Belmont,2024-01-13T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-13T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
414172,Belmont,2024-01-13T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
414172,Belmont,2024-01-13T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
414172,Belmont,2024-01-13T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-13T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
414172,Belmont,2024-01-13T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
414172,Belmont,2024-01-13T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-13T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
414172,Belmont,2024-01-13T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
414172,Belmont,2024-01-13T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
414172,Belmont,2024-01-13T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-13T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-13T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
414172,Belmont,2024-01-13T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-13T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.05
414172,Belmont,2024-01-13T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-13T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.4
414172,Belmont,2024-01-13T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-13T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-13T17:20:00.000+00:00,transformer,,Temperature,C,13.5
414172,Belmont,2024-01-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
414172,Belmont,2024-01-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
414172,Belmont,2024-01-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
414172,Belmont,2024-01-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
414172,Belmont,2024-01-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
414172,Belmont,2024-01-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
414172,Belmont,2024-01-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
414172,Belmont,2024-01-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
414172,Belmont,2024-01-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
414172,Belmont,2024-01-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,22.9
414172,Belmont,2024-01-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,25.15
414172,Belmont,2024-01-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,24.87
414172,Belmont,2024-01-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,103.4
414172,Belmont,2024-01-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
414172,Belmont,2024-01-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
414172,Belmont,2024-01-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
414172,Belmont,2024-01-13T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
414172,Belmont,2024-01-13T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
414172,Belmont,2024-01-13T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.19
414172,Belmont,2024-01-13T17:10:00.000+00:00,feeder,,L3 Active Power,kW,19.83
414172,Belmont,2024-01-13T17:10:00.000+00:00,feeder,,L2 Active Power,kW,20.82
414172,Belmont,2024-01-13T17:10:00.000+00:00,feeder,,L1 Active Power,kW,34.03
414172,Belmont,2024-01-13T17:10:00.000+00:00,feeder,,N Current (RMS),A,67.8
414172,Belmont,2024-01-13T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,82.4
414172,Belmont,2024-01-13T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,85.3
414172,Belmont,2024-01-13T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,139.7
414172,Belmont,2024-01-13T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
414172,Belmont,2024-01-13T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
414172,Belmont,2024-01-13T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.57
414172,Belmont,2024-01-13T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.15
414172,Belmont,2024-01-13T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.18
414172,Belmont,2024-01-13T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-11.78
414172,Belmont,2024-01-13T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,34.9
414172,Belmont,2024-01-13T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.8
414172,Belmont,2024-01-13T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.6
414172,Belmont,2024-01-13T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.4
414172,Belmont,2024-01-13T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
414172,Belmont,2024-01-13T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
414172,Belmont,2024-01-13T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
414172,Belmont,2024-01-13T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-13T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
414172,Belmont,2024-01-13T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
414172,Belmont,2024-01-13T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-13T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
414172,Belmont,2024-01-13T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-13T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
414172,Belmont,2024-01-13T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-13T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-13T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
414172,Belmont,2024-01-13T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-13T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.05
414172,Belmont,2024-01-13T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-13T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-13T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-13T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-13T17:10:00.000+00:00,transformer,,Temperature,C,13.5
414172,Belmont,2024-01-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
414172,Belmont,2024-01-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
414172,Belmont,2024-01-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
414172,Belmont,2024-01-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
414172,Belmont,2024-01-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
414172,Belmont,2024-01-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
414172,Belmont,2024-01-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
414172,Belmont,2024-01-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
414172,Belmont,2024-01-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
414172,Belmont,2024-01-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,24.91
414172,Belmont,2024-01-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
414172,Belmont,2024-01-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,22.33
414172,Belmont,2024-01-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,100.2
414172,Belmont,2024-01-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
414172,Belmont,2024-01-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
414172,Belmont,2024-01-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
414172,Belmont,2024-01-13T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
414172,Belmont,2024-01-13T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
414172,Belmont,2024-01-13T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.78
414172,Belmont,2024-01-13T17:00:00.000+00:00,feeder,,L3 Active Power,kW,16.25
414172,Belmont,2024-01-13T17:00:00.000+00:00,feeder,,L2 Active Power,kW,19.88
414172,Belmont,2024-01-13T17:00:00.000+00:00,feeder,,L1 Active Power,kW,29.78
414172,Belmont,2024-01-13T17:00:00.000+00:00,feeder,,N Current (RMS),A,63.8
414172,Belmont,2024-01-13T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,69.4
414172,Belmont,2024-01-13T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,82.3
414172,Belmont,2024-01-13T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,124.1
414172,Belmont,2024-01-13T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
414172,Belmont,2024-01-13T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.96
414172,Belmont,2024-01-13T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.64
414172,Belmont,2024-01-13T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.88
414172,Belmont,2024-01-13T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.31
414172,Belmont,2024-01-13T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-11.14
414172,Belmont,2024-01-13T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,35.4
414172,Belmont,2024-01-13T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.0
414172,Belmont,2024-01-13T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.5
414172,Belmont,2024-01-13T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.9
414172,Belmont,2024-01-13T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
414172,Belmont,2024-01-13T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
414172,Belmont,2024-01-13T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
414172,Belmont,2024-01-13T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-13T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
414172,Belmont,2024-01-13T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
414172,Belmont,2024-01-13T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-13T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
414172,Belmont,2024-01-13T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-13T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
414172,Belmont,2024-01-13T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-13T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-13T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-13T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-13T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
414172,Belmont,2024-01-13T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-13T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-13T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-13T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-13T17:00:00.000+00:00,transformer,,Temperature,C,13.4
414172,Belmont,2024-01-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
414172,Belmont,2024-01-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
414172,Belmont,2024-01-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
414172,Belmont,2024-01-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
414172,Belmont,2024-01-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
414172,Belmont,2024-01-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
414172,Belmont,2024-01-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
414172,Belmont,2024-01-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
414172,Belmont,2024-01-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
414172,Belmont,2024-01-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,22.06
414172,Belmont,2024-01-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,24.21
414172,Belmont,2024-01-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,18.69
414172,Belmont,2024-01-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,94.4
414172,Belmont,2024-01-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
414172,Belmont,2024-01-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
414172,Belmont,2024-01-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
414172,Belmont,2024-01-13T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
414172,Belmont,2024-01-13T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
414172,Belmont,2024-01-13T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
414172,Belmont,2024-01-13T16:50:00.000+00:00,feeder,,L3 Active Power,kW,18.63
414172,Belmont,2024-01-13T16:50:00.000+00:00,feeder,,L2 Active Power,kW,18.73
414172,Belmont,2024-01-13T16:50:00.000+00:00,feeder,,L1 Active Power,kW,25.85
414172,Belmont,2024-01-13T16:50:00.000+00:00,feeder,,N Current (RMS),A,41.8
414172,Belmont,2024-01-13T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,77.4
414172,Belmont,2024-01-13T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,76.8
414172,Belmont,2024-01-13T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,106.1
414172,Belmont,2024-01-13T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
414172,Belmont,2024-01-13T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
414172,Belmont,2024-01-13T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.65
414172,Belmont,2024-01-13T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.66
414172,Belmont,2024-01-13T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.8
414172,Belmont,2024-01-13T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-8.54
414172,Belmont,2024-01-13T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,25.0
414172,Belmont,2024-01-13T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.8
414172,Belmont,2024-01-13T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.9
414172,Belmont,2024-01-13T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.0
414172,Belmont,2024-01-13T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
414172,Belmont,2024-01-13T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-13T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
414172,Belmont,2024-01-13T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-13T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-13T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-13T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-13T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-13T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
414172,Belmont,2024-01-13T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-13T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-13T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-13T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-13T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
414172,Belmont,2024-01-13T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-13T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-13T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-13T16:50:00.000+00:00,transformer,,Temperature,C,13.4
414172,Belmont,2024-01-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
414172,Belmont,2024-01-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
414172,Belmont,2024-01-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
414172,Belmont,2024-01-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
414172,Belmont,2024-01-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
414172,Belmont,2024-01-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
414172,Belmont,2024-01-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
414172,Belmont,2024-01-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
414172,Belmont,2024-01-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
414172,Belmont,2024-01-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,24.27
414172,Belmont,2024-01-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,22.54
414172,Belmont,2024-01-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,17.33
414172,Belmont,2024-01-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,62.4
414172,Belmont,2024-01-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
414172,Belmont,2024-01-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
414172,Belmont,2024-01-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
414172,Belmont,2024-01-13T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
414172,Belmont,2024-01-13T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
414172,Belmont,2024-01-13T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.76
414172,Belmont,2024-01-13T16:40:00.000+00:00,feeder,,L3 Active Power,kW,17.56
414172,Belmont,2024-01-13T16:40:00.000+00:00,feeder,,L2 Active Power,kW,22.15
414172,Belmont,2024-01-13T16:40:00.000+00:00,feeder,,L1 Active Power,kW,26.23
414172,Belmont,2024-01-13T16:40:00.000+00:00,feeder,,N Current (RMS),A,45.0
414172,Belmont,2024-01-13T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,73.4
414172,Belmont,2024-01-13T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,90.6
414172,Belmont,2024-01-13T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,107.4
414172,Belmont,2024-01-13T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
414172,Belmont,2024-01-13T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
414172,Belmont,2024-01-13T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.55
414172,Belmont,2024-01-13T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.32
414172,Belmont,2024-01-13T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.66
414172,Belmont,2024-01-13T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-9.62
414172,Belmont,2024-01-13T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.9
414172,Belmont,2024-01-13T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.6
414172,Belmont,2024-01-13T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.8
414172,Belmont,2024-01-13T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.5
414172,Belmont,2024-01-13T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
414172,Belmont,2024-01-13T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
414172,Belmont,2024-01-13T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
414172,Belmont,2024-01-13T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
414172,Belmont,2024-01-13T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.04
414172,Belmont,2024-01-13T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-13T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.4
414172,Belmont,2024-01-13T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
414172,Belmont,2024-01-13T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-13T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-13T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-13T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-13T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
414172,Belmont,2024-01-13T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414172,Belmont,2024-01-13T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-13T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-13T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-13T16:40:00.000+00:00,transformer,,Temperature,C,13.4
414172,Belmont,2024-01-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
414172,Belmont,2024-01-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
414172,Belmont,2024-01-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
414172,Belmont,2024-01-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
414172,Belmont,2024-01-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
414172,Belmont,2024-01-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
414172,Belmont,2024-01-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
414172,Belmont,2024-01-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
414172,Belmont,2024-01-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
414172,Belmont,2024-01-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,24.85
414172,Belmont,2024-01-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,28.86
414172,Belmont,2024-01-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,16.59
414172,Belmont,2024-01-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,61.2
414172,Belmont,2024-01-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
414172,Belmont,2024-01-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
414172,Belmont,2024-01-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
414172,Belmont,2024-01-13T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
414172,Belmont,2024-01-13T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
414172,Belmont,2024-01-13T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.59
414172,Belmont,2024-01-13T16:30:00.000+00:00,feeder,,L3 Active Power,kW,15.33
414172,Belmont,2024-01-13T16:30:00.000+00:00,feeder,,L2 Active Power,kW,21.46
414172,Belmont,2024-01-13T16:30:00.000+00:00,feeder,,L1 Active Power,kW,15.82
414172,Belmont,2024-01-13T16:30:00.000+00:00,feeder,,N Current (RMS),A,38.5
414172,Belmont,2024-01-13T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,66.2
414172,Belmont,2024-01-13T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,87.6
414172,Belmont,2024-01-13T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,66.6
414172,Belmont,2024-01-13T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-13T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
414172,Belmont,2024-01-13T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.59
414172,Belmont,2024-01-13T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.88
414172,Belmont,2024-01-13T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.07
414172,Belmont,2024-01-13T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-6.42
414172,Belmont,2024-01-13T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.9
414172,Belmont,2024-01-13T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.9
414172,Belmont,2024-01-13T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.2
414172,Belmont,2024-01-13T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.9
414172,Belmont,2024-01-13T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-13T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
414172,Belmont,2024-01-13T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.07
414172,Belmont,2024-01-13T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-13T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-13T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
414172,Belmont,2024-01-13T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-13T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-13T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
414172,Belmont,2024-01-13T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-13T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-13T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-13T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-13T16:30:00.000+00:00,transformer,,Temperature,C,13.4
414172,Belmont,2024-01-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
414172,Belmont,2024-01-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
414172,Belmont,2024-01-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
414172,Belmont,2024-01-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
414172,Belmont,2024-01-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
414172,Belmont,2024-01-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
414172,Belmont,2024-01-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
414172,Belmont,2024-01-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
414172,Belmont,2024-01-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
414172,Belmont,2024-01-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,24.19
414172,Belmont,2024-01-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,26.59
414172,Belmont,2024-01-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,9.34
414172,Belmont,2024-01-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,38.9
414172,Belmont,2024-01-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
414172,Belmont,2024-01-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
414172,Belmont,2024-01-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
414172,Belmont,2024-01-13T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
414172,Belmont,2024-01-13T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
414172,Belmont,2024-01-13T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
414172,Belmont,2024-01-13T16:20:00.000+00:00,feeder,,L3 Active Power,kW,14.29
414172,Belmont,2024-01-13T16:20:00.000+00:00,feeder,,L2 Active Power,kW,13.74
