Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414172,Belmont,2024-01-13T16:20:00.000+00:00,feeder,,L1 Active Power,kW,13.88
414172,Belmont,2024-01-13T16:20:00.000+00:00,feeder,,N Current (RMS),A,28.5
414172,Belmont,2024-01-13T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,59.8
414172,Belmont,2024-01-13T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,59.0
414172,Belmont,2024-01-13T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,57.3
414172,Belmont,2024-01-13T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
414172,Belmont,2024-01-13T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
414172,Belmont,2024-01-13T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.31
414172,Belmont,2024-01-13T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.89
414172,Belmont,2024-01-13T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.63
414172,Belmont,2024-01-13T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-8.84
414172,Belmont,2024-01-13T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.6
414172,Belmont,2024-01-13T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.5
414172,Belmont,2024-01-13T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.2
414172,Belmont,2024-01-13T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.0
414172,Belmont,2024-01-13T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-13T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-13T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-13T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
414172,Belmont,2024-01-13T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.05
414172,Belmont,2024-01-13T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-13T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-13T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-13T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-13T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-13T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-13T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-13T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-13T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-13T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-13T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-13T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-13T16:20:00.000+00:00,transformer,,Temperature,C,13.4
414172,Belmont,2024-01-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
414172,Belmont,2024-01-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
414172,Belmont,2024-01-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
414172,Belmont,2024-01-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
414172,Belmont,2024-01-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
414172,Belmont,2024-01-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
414172,Belmont,2024-01-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
414172,Belmont,2024-01-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
414172,Belmont,2024-01-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
414172,Belmont,2024-01-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,22.18
414172,Belmont,2024-01-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,19.41
414172,Belmont,2024-01-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,4.99
414172,Belmont,2024-01-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,38.8
414172,Belmont,2024-01-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
414172,Belmont,2024-01-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
414172,Belmont,2024-01-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
414172,Belmont,2024-01-13T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
414172,Belmont,2024-01-13T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
414172,Belmont,2024-01-13T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.96
414172,Belmont,2024-01-13T16:10:00.000+00:00,feeder,,L3 Active Power,kW,13.62
414172,Belmont,2024-01-13T16:10:00.000+00:00,feeder,,L2 Active Power,kW,22.03
414172,Belmont,2024-01-13T16:10:00.000+00:00,feeder,,L1 Active Power,kW,21.68
414172,Belmont,2024-01-13T16:10:00.000+00:00,feeder,,N Current (RMS),A,52.4
414172,Belmont,2024-01-13T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,57.3
414172,Belmont,2024-01-13T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,91.2
414172,Belmont,2024-01-13T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,91.6
414172,Belmont,2024-01-13T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-13T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.87
414172,Belmont,2024-01-13T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.66
414172,Belmont,2024-01-13T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.31
414172,Belmont,2024-01-13T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.81
414172,Belmont,2024-01-13T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.41
414172,Belmont,2024-01-13T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.8
414172,Belmont,2024-01-13T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.7
414172,Belmont,2024-01-13T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.5
414172,Belmont,2024-01-13T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.6
414172,Belmont,2024-01-13T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-13T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-13T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-13T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
414172,Belmont,2024-01-13T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
414172,Belmont,2024-01-13T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.04
414172,Belmont,2024-01-13T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-13T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-13T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-13T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-13T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-13T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-13T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-13T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
414172,Belmont,2024-01-13T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-13T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-13T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-13T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-13T16:10:00.000+00:00,transformer,,Temperature,C,13.4
414172,Belmont,2024-01-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
414172,Belmont,2024-01-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
414172,Belmont,2024-01-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
414172,Belmont,2024-01-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
414172,Belmont,2024-01-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
414172,Belmont,2024-01-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
414172,Belmont,2024-01-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
414172,Belmont,2024-01-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
414172,Belmont,2024-01-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
414172,Belmont,2024-01-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,20.89
414172,Belmont,2024-01-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,26.9
414172,Belmont,2024-01-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,18.24
414172,Belmont,2024-01-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,50.7
414172,Belmont,2024-01-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
414172,Belmont,2024-01-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
414172,Belmont,2024-01-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
414172,Belmont,2024-01-13T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
414172,Belmont,2024-01-13T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
414172,Belmont,2024-01-13T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.53
414172,Belmont,2024-01-13T16:00:00.000+00:00,feeder,,L3 Active Power,kW,17.12
414172,Belmont,2024-01-13T16:00:00.000+00:00,feeder,,L2 Active Power,kW,14.76
414172,Belmont,2024-01-13T16:00:00.000+00:00,feeder,,L1 Active Power,kW,22.86
414172,Belmont,2024-01-13T16:00:00.000+00:00,feeder,,N Current (RMS),A,49.6
414172,Belmont,2024-01-13T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,72.2
414172,Belmont,2024-01-13T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,65.5
414172,Belmont,2024-01-13T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,96.9
414172,Belmont,2024-01-13T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
414172,Belmont,2024-01-13T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.92
414172,Belmont,2024-01-13T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.82
414172,Belmont,2024-01-13T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.23
414172,Belmont,2024-01-13T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.02
414172,Belmont,2024-01-13T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.4
414172,Belmont,2024-01-13T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.8
414172,Belmont,2024-01-13T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.3
414172,Belmont,2024-01-13T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.0
414172,Belmont,2024-01-13T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.9
414172,Belmont,2024-01-13T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-13T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-13T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-13T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
414172,Belmont,2024-01-13T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-13T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-13T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-13T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-13T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-13T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-13T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-13T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-13T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-13T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-13T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414172,Belmont,2024-01-13T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-13T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-13T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-13T16:00:00.000+00:00,transformer,,Temperature,C,13.4
414172,Belmont,2024-01-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
414172,Belmont,2024-01-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
414172,Belmont,2024-01-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
414172,Belmont,2024-01-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
414172,Belmont,2024-01-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
414172,Belmont,2024-01-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
414172,Belmont,2024-01-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
414172,Belmont,2024-01-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
414172,Belmont,2024-01-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
414172,Belmont,2024-01-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,23.33
414172,Belmont,2024-01-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,18.79
414172,Belmont,2024-01-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,19.46
414172,Belmont,2024-01-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,53.1
414172,Belmont,2024-01-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
414172,Belmont,2024-01-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
414172,Belmont,2024-01-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
414172,Belmont,2024-01-13T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
414172,Belmont,2024-01-13T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
414172,Belmont,2024-01-13T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
414172,Belmont,2024-01-13T15:50:00.000+00:00,feeder,,L3 Active Power,kW,16.43
414172,Belmont,2024-01-13T15:50:00.000+00:00,feeder,,L2 Active Power,kW,8.46
414172,Belmont,2024-01-13T15:50:00.000+00:00,feeder,,L1 Active Power,kW,16.88
414172,Belmont,2024-01-13T15:50:00.000+00:00,feeder,,N Current (RMS),A,35.4
414172,Belmont,2024-01-13T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,68.8
414172,Belmont,2024-01-13T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.9
414172,Belmont,2024-01-13T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,69.8
414172,Belmont,2024-01-13T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
414172,Belmont,2024-01-13T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
414172,Belmont,2024-01-13T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.05
414172,Belmont,2024-01-13T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.46
414172,Belmont,2024-01-13T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.19
414172,Belmont,2024-01-13T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.66
414172,Belmont,2024-01-13T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,23.1
414172,Belmont,2024-01-13T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.9
414172,Belmont,2024-01-13T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.6
414172,Belmont,2024-01-13T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.9
414172,Belmont,2024-01-13T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-13T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-13T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
414172,Belmont,2024-01-13T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-13T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
414172,Belmont,2024-01-13T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-13T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-13T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-13T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-13T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-13T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-13T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-13T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-13T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-13T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-13T15:50:00.000+00:00,transformer,,Temperature,C,13.4
414172,Belmont,2024-01-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
414172,Belmont,2024-01-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
414172,Belmont,2024-01-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
414172,Belmont,2024-01-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
414172,Belmont,2024-01-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
414172,Belmont,2024-01-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
414172,Belmont,2024-01-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
414172,Belmont,2024-01-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
414172,Belmont,2024-01-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
414172,Belmont,2024-01-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,24.88
414172,Belmont,2024-01-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,12.64
414172,Belmont,2024-01-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,14.22
414172,Belmont,2024-01-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
414172,Belmont,2024-01-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
414172,Belmont,2024-01-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
414172,Belmont,2024-01-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
414172,Belmont,2024-01-13T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
414172,Belmont,2024-01-13T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
414172,Belmont,2024-01-13T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
414172,Belmont,2024-01-13T15:40:00.000+00:00,feeder,,L3 Active Power,kW,18.57
414172,Belmont,2024-01-13T15:40:00.000+00:00,feeder,,L2 Active Power,kW,8.67
414172,Belmont,2024-01-13T15:40:00.000+00:00,feeder,,L1 Active Power,kW,14.57
414172,Belmont,2024-01-13T15:40:00.000+00:00,feeder,,N Current (RMS),A,36.9
414172,Belmont,2024-01-13T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,77.6
414172,Belmont,2024-01-13T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.3
414172,Belmont,2024-01-13T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,60.5
414172,Belmont,2024-01-13T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-13T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
414172,Belmont,2024-01-13T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.85
414172,Belmont,2024-01-13T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.45
414172,Belmont,2024-01-13T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.19
414172,Belmont,2024-01-13T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.26
414172,Belmont,2024-01-13T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,26.5
414172,Belmont,2024-01-13T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.3
414172,Belmont,2024-01-13T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.0
414172,Belmont,2024-01-13T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.6
414172,Belmont,2024-01-13T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-13T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-13T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-13T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-13T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-13T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.04
414172,Belmont,2024-01-13T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-13T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-13T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
414172,Belmont,2024-01-13T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-13T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-13T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
414172,Belmont,2024-01-13T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-13T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-13T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-13T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-13T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-13T15:40:00.000+00:00,transformer,,Temperature,C,13.4
414172,Belmont,2024-01-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
414172,Belmont,2024-01-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
414172,Belmont,2024-01-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
414172,Belmont,2024-01-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
414172,Belmont,2024-01-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
414172,Belmont,2024-01-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
414172,Belmont,2024-01-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
414172,Belmont,2024-01-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
414172,Belmont,2024-01-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
414172,Belmont,2024-01-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,27.02
414172,Belmont,2024-01-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,13.86
414172,Belmont,2024-01-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,12.27
414172,Belmont,2024-01-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,56.1
414172,Belmont,2024-01-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
414172,Belmont,2024-01-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
414172,Belmont,2024-01-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
414172,Belmont,2024-01-13T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
414172,Belmont,2024-01-13T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
414172,Belmont,2024-01-13T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
414172,Belmont,2024-01-13T15:30:00.000+00:00,feeder,,L3 Active Power,kW,14.03
414172,Belmont,2024-01-13T15:30:00.000+00:00,feeder,,L2 Active Power,kW,11.56
414172,Belmont,2024-01-13T15:30:00.000+00:00,feeder,,L1 Active Power,kW,14.24
414172,Belmont,2024-01-13T15:30:00.000+00:00,feeder,,N Current (RMS),A,25.2
414172,Belmont,2024-01-13T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,59.9
414172,Belmont,2024-01-13T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,48.2
414172,Belmont,2024-01-13T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,59.2
414172,Belmont,2024-01-13T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
414172,Belmont,2024-01-13T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
414172,Belmont,2024-01-13T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.84
414172,Belmont,2024-01-13T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,12.13
414172,Belmont,2024-01-13T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.76
414172,Belmont,2024-01-13T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.22
414172,Belmont,2024-01-13T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,39.0
414172,Belmont,2024-01-13T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.1
414172,Belmont,2024-01-13T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.6
414172,Belmont,2024-01-13T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.9
414172,Belmont,2024-01-13T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-13T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-13T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-13T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
414172,Belmont,2024-01-13T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414172,Belmont,2024-01-13T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.07
414172,Belmont,2024-01-13T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-13T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-13T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
414172,Belmont,2024-01-13T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-13T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
414172,Belmont,2024-01-13T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-13T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-13T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-13T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-13T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-13T15:30:00.000+00:00,transformer,,Temperature,C,13.4
414172,Belmont,2024-01-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
414172,Belmont,2024-01-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
414172,Belmont,2024-01-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
414172,Belmont,2024-01-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
414172,Belmont,2024-01-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
414172,Belmont,2024-01-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
414172,Belmont,2024-01-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
414172,Belmont,2024-01-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
414172,Belmont,2024-01-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
414172,Belmont,2024-01-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,26.16
414172,Belmont,2024-01-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,17.34
414172,Belmont,2024-01-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,10.96
414172,Belmont,2024-01-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
414172,Belmont,2024-01-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
414172,Belmont,2024-01-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
414172,Belmont,2024-01-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
414172,Belmont,2024-01-13T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
414172,Belmont,2024-01-13T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
414172,Belmont,2024-01-13T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
414172,Belmont,2024-01-13T15:20:00.000+00:00,feeder,,L3 Active Power,kW,15.53
414172,Belmont,2024-01-13T15:20:00.000+00:00,feeder,,L2 Active Power,kW,12.41
414172,Belmont,2024-01-13T15:20:00.000+00:00,feeder,,L1 Active Power,kW,13.27
414172,Belmont,2024-01-13T15:20:00.000+00:00,feeder,,N Current (RMS),A,24.4
414172,Belmont,2024-01-13T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,65.5
414172,Belmont,2024-01-13T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,51.5
414172,Belmont,2024-01-13T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,55.3
414172,Belmont,2024-01-13T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-13T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.29
414172,Belmont,2024-01-13T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.75
414172,Belmont,2024-01-13T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.28
414172,Belmont,2024-01-13T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.84
414172,Belmont,2024-01-13T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.4
414172,Belmont,2024-01-13T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,27.2
414172,Belmont,2024-01-13T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.4
414172,Belmont,2024-01-13T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.5
414172,Belmont,2024-01-13T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.0
414172,Belmont,2024-01-13T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-13T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-13T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-13T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-13T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414172,Belmont,2024-01-13T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.06
414172,Belmont,2024-01-13T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-13T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-13T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
414172,Belmont,2024-01-13T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-13T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-13T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-13T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-13T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-13T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-13T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-13T15:20:00.000+00:00,transformer,,Temperature,C,13.4
414172,Belmont,2024-01-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
414172,Belmont,2024-01-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
414172,Belmont,2024-01-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
414172,Belmont,2024-01-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
414172,Belmont,2024-01-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
414172,Belmont,2024-01-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
414172,Belmont,2024-01-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
414172,Belmont,2024-01-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
414172,Belmont,2024-01-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
414172,Belmont,2024-01-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,25.81
414172,Belmont,2024-01-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,18.28
414172,Belmont,2024-01-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,8.81
414172,Belmont,2024-01-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
414172,Belmont,2024-01-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
414172,Belmont,2024-01-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
414172,Belmont,2024-01-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
414172,Belmont,2024-01-13T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
414172,Belmont,2024-01-13T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
414172,Belmont,2024-01-13T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
414172,Belmont,2024-01-13T15:10:00.000+00:00,feeder,,L3 Active Power,kW,12.73
414172,Belmont,2024-01-13T15:10:00.000+00:00,feeder,,L2 Active Power,kW,16.63
414172,Belmont,2024-01-13T15:10:00.000+00:00,feeder,,L1 Active Power,kW,15.49
414172,Belmont,2024-01-13T15:10:00.000+00:00,feeder,,N Current (RMS),A,38.6
414172,Belmont,2024-01-13T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,55.0
414172,Belmont,2024-01-13T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,72.0
414172,Belmont,2024-01-13T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,64.5
414172,Belmont,2024-01-13T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
414172,Belmont,2024-01-13T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.2
414172,Belmont,2024-01-13T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.9
414172,Belmont,2024-01-13T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.84
414172,Belmont,2024-01-13T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.26
414172,Belmont,2024-01-13T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.87
414172,Belmont,2024-01-13T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.9
414172,Belmont,2024-01-13T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.8
414172,Belmont,2024-01-13T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.2
414172,Belmont,2024-01-13T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.0
414172,Belmont,2024-01-13T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-13T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-13T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-13T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
414172,Belmont,2024-01-13T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
414172,Belmont,2024-01-13T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-13T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-13T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-13T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-13T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-13T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-13T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-13T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
414172,Belmont,2024-01-13T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-13T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-13T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-13T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-13T15:10:00.000+00:00,transformer,,Temperature,C,13.3
414172,Belmont,2024-01-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
414172,Belmont,2024-01-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
414172,Belmont,2024-01-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
414172,Belmont,2024-01-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
414172,Belmont,2024-01-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
414172,Belmont,2024-01-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
414172,Belmont,2024-01-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
414172,Belmont,2024-01-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
414172,Belmont,2024-01-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
414172,Belmont,2024-01-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,18.54
414172,Belmont,2024-01-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,20.93
414172,Belmont,2024-01-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,10.61
414172,Belmont,2024-01-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,43.2
414172,Belmont,2024-01-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
414172,Belmont,2024-01-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
414172,Belmont,2024-01-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
414172,Belmont,2024-01-13T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
414172,Belmont,2024-01-13T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.18
414172,Belmont,2024-01-13T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-13T15:00:00.000+00:00,feeder,,L3 Active Power,kW,10.87
414172,Belmont,2024-01-13T15:00:00.000+00:00,feeder,,L2 Active Power,kW,9.96
414172,Belmont,2024-01-13T15:00:00.000+00:00,feeder,,L1 Active Power,kW,14.9
414172,Belmont,2024-01-13T15:00:00.000+00:00,feeder,,N Current (RMS),A,33.5
414172,Belmont,2024-01-13T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,46.4
414172,Belmont,2024-01-13T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,42.2
414172,Belmont,2024-01-13T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,62.0
414172,Belmont,2024-01-13T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
414172,Belmont,2024-01-13T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.98
414172,Belmont,2024-01-13T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.89
414172,Belmont,2024-01-13T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.5
414172,Belmont,2024-01-13T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.26
414172,Belmont,2024-01-13T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.59
414172,Belmont,2024-01-13T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.3
414172,Belmont,2024-01-13T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.1
414172,Belmont,2024-01-13T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.9
414172,Belmont,2024-01-13T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.2
414172,Belmont,2024-01-13T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-13T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-13T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-13T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
414172,Belmont,2024-01-13T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
414172,Belmont,2024-01-13T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-13T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-13T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-13T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-13T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-13T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-13T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-13T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-13T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414172,Belmont,2024-01-13T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-13T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-13T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-13T15:00:00.000+00:00,transformer,,Temperature,C,13.3
414172,Belmont,2024-01-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
414172,Belmont,2024-01-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
414172,Belmont,2024-01-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
414172,Belmont,2024-01-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
414172,Belmont,2024-01-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
414172,Belmont,2024-01-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
414172,Belmont,2024-01-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
414172,Belmont,2024-01-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
414172,Belmont,2024-01-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
414172,Belmont,2024-01-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,16.34
414172,Belmont,2024-01-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,14.25
414172,Belmont,2024-01-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,10.31
414172,Belmont,2024-01-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,39.1
414172,Belmont,2024-01-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
414172,Belmont,2024-01-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
414172,Belmont,2024-01-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
414172,Belmont,2024-01-13T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
414172,Belmont,2024-01-13T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
414172,Belmont,2024-01-13T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
414172,Belmont,2024-01-13T14:50:00.000+00:00,feeder,,L3 Active Power,kW,15.03
414172,Belmont,2024-01-13T14:50:00.000+00:00,feeder,,L2 Active Power,kW,10.37
414172,Belmont,2024-01-13T14:50:00.000+00:00,feeder,,L1 Active Power,kW,15.85
414172,Belmont,2024-01-13T14:50:00.000+00:00,feeder,,N Current (RMS),A,30.6
414172,Belmont,2024-01-13T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,63.0
414172,Belmont,2024-01-13T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,44.0
414172,Belmont,2024-01-13T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,65.9
414172,Belmont,2024-01-13T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
414172,Belmont,2024-01-13T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
414172,Belmont,2024-01-13T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.59
414172,Belmont,2024-01-13T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.55
414172,Belmont,2024-01-13T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.22
414172,Belmont,2024-01-13T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-5.51
414172,Belmont,2024-01-13T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.5
414172,Belmont,2024-01-13T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.1
414172,Belmont,2024-01-13T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.8
414172,Belmont,2024-01-13T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.8
414172,Belmont,2024-01-13T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-13T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-13T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-13T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
414172,Belmont,2024-01-13T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-13T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-13T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-13T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-13T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-13T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-13T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-13T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-13T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414172,Belmont,2024-01-13T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-13T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-13T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-13T14:50:00.000+00:00,transformer,,Temperature,C,13.3
414172,Belmont,2024-01-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
414172,Belmont,2024-01-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
414172,Belmont,2024-01-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
414172,Belmont,2024-01-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
414172,Belmont,2024-01-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
414172,Belmont,2024-01-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
414172,Belmont,2024-01-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
414172,Belmont,2024-01-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
414172,Belmont,2024-01-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
414172,Belmont,2024-01-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,21.57
414172,Belmont,2024-01-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,14.61
414172,Belmont,2024-01-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,10.34
414172,Belmont,2024-01-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,40.3
414172,Belmont,2024-01-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
414172,Belmont,2024-01-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
414172,Belmont,2024-01-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
414172,Belmont,2024-01-13T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
414172,Belmont,2024-01-13T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
414172,Belmont,2024-01-13T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
414172,Belmont,2024-01-13T14:40:00.000+00:00,feeder,,L3 Active Power,kW,13.27
414172,Belmont,2024-01-13T14:40:00.000+00:00,feeder,,L2 Active Power,kW,8.42
414172,Belmont,2024-01-13T14:40:00.000+00:00,feeder,,L1 Active Power,kW,13.45
414172,Belmont,2024-01-13T14:40:00.000+00:00,feeder,,N Current (RMS),A,28.6
414172,Belmont,2024-01-13T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,55.9
414172,Belmont,2024-01-13T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.6
414172,Belmont,2024-01-13T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,55.7
414172,Belmont,2024-01-13T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
414172,Belmont,2024-01-13T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.11
414172,Belmont,2024-01-13T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.6
414172,Belmont,2024-01-13T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.35
414172,Belmont,2024-01-13T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.66
414172,Belmont,2024-01-13T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-6.01
414172,Belmont,2024-01-13T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.7
414172,Belmont,2024-01-13T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.8
414172,Belmont,2024-01-13T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.8
414172,Belmont,2024-01-13T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.2
414172,Belmont,2024-01-13T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-13T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-13T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414172,Belmont,2024-01-13T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.04
414172,Belmont,2024-01-13T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-13T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-13T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-13T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-13T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
