Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414172,Belmont,2024-01-13T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-13T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-13T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-13T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-13T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-13T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-13T14:40:00.000+00:00,transformer,,Temperature,C,13.3
414172,Belmont,2024-01-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
414172,Belmont,2024-01-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
414172,Belmont,2024-01-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
414172,Belmont,2024-01-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
414172,Belmont,2024-01-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
414172,Belmont,2024-01-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
414172,Belmont,2024-01-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
414172,Belmont,2024-01-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
414172,Belmont,2024-01-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
414172,Belmont,2024-01-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,21.61
414172,Belmont,2024-01-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,14.1
414172,Belmont,2024-01-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,7.41
414172,Belmont,2024-01-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,38.2
414172,Belmont,2024-01-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
414172,Belmont,2024-01-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
414172,Belmont,2024-01-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
414172,Belmont,2024-01-13T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
414172,Belmont,2024-01-13T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
414172,Belmont,2024-01-13T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-13T14:30:00.000+00:00,feeder,,L3 Active Power,kW,16.04
414172,Belmont,2024-01-13T14:30:00.000+00:00,feeder,,L2 Active Power,kW,10.38
414172,Belmont,2024-01-13T14:30:00.000+00:00,feeder,,L1 Active Power,kW,13.73
414172,Belmont,2024-01-13T14:30:00.000+00:00,feeder,,N Current (RMS),A,27.7
414172,Belmont,2024-01-13T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,68.0
414172,Belmont,2024-01-13T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,44.0
414172,Belmont,2024-01-13T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,57.0
414172,Belmont,2024-01-13T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
414172,Belmont,2024-01-13T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
414172,Belmont,2024-01-13T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.68
414172,Belmont,2024-01-13T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.92
414172,Belmont,2024-01-13T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.92
414172,Belmont,2024-01-13T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-6.7
414172,Belmont,2024-01-13T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.7
414172,Belmont,2024-01-13T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.6
414172,Belmont,2024-01-13T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.6
414172,Belmont,2024-01-13T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.3
414172,Belmont,2024-01-13T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-13T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-13T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-13T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414172,Belmont,2024-01-13T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.05
414172,Belmont,2024-01-13T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-13T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-13T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-13T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-13T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-13T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-13T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-13T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-13T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-13T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-13T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-13T14:30:00.000+00:00,transformer,,Temperature,C,13.3
414172,Belmont,2024-01-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
414172,Belmont,2024-01-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
414172,Belmont,2024-01-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
414172,Belmont,2024-01-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
414172,Belmont,2024-01-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
414172,Belmont,2024-01-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
414172,Belmont,2024-01-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
414172,Belmont,2024-01-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
414172,Belmont,2024-01-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
414172,Belmont,2024-01-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,23.96
414172,Belmont,2024-01-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,16.33
414172,Belmont,2024-01-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
414172,Belmont,2024-01-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,38.4
414172,Belmont,2024-01-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
414172,Belmont,2024-01-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
414172,Belmont,2024-01-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
414172,Belmont,2024-01-13T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
414172,Belmont,2024-01-13T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
414172,Belmont,2024-01-13T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
414172,Belmont,2024-01-13T14:20:00.000+00:00,feeder,,L3 Active Power,kW,15.13
414172,Belmont,2024-01-13T14:20:00.000+00:00,feeder,,L2 Active Power,kW,12.76
414172,Belmont,2024-01-13T14:20:00.000+00:00,feeder,,L1 Active Power,kW,14.46
414172,Belmont,2024-01-13T14:20:00.000+00:00,feeder,,N Current (RMS),A,21.8
414172,Belmont,2024-01-13T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,63.4
414172,Belmont,2024-01-13T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,53.0
414172,Belmont,2024-01-13T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,59.6
414172,Belmont,2024-01-13T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
414172,Belmont,2024-01-13T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.9
414172,Belmont,2024-01-13T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.65
414172,Belmont,2024-01-13T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.32
414172,Belmont,2024-01-13T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.26
414172,Belmont,2024-01-13T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-5.32
414172,Belmont,2024-01-13T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.8
414172,Belmont,2024-01-13T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.6
414172,Belmont,2024-01-13T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.0
414172,Belmont,2024-01-13T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.8
414172,Belmont,2024-01-13T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-13T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-13T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
414172,Belmont,2024-01-13T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.06
414172,Belmont,2024-01-13T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-13T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-13T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
414172,Belmont,2024-01-13T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-13T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-13T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-13T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-13T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-13T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-13T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-13T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-13T14:20:00.000+00:00,transformer,,Temperature,C,13.2
414172,Belmont,2024-01-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
414172,Belmont,2024-01-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
414172,Belmont,2024-01-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
414172,Belmont,2024-01-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
414172,Belmont,2024-01-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
414172,Belmont,2024-01-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
414172,Belmont,2024-01-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
414172,Belmont,2024-01-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
414172,Belmont,2024-01-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
414172,Belmont,2024-01-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,24.45
414172,Belmont,2024-01-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,19.06
414172,Belmont,2024-01-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,9.08
414172,Belmont,2024-01-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,34.6
414172,Belmont,2024-01-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
414172,Belmont,2024-01-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
414172,Belmont,2024-01-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
414172,Belmont,2024-01-13T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
414172,Belmont,2024-01-13T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
414172,Belmont,2024-01-13T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.64
414172,Belmont,2024-01-13T14:10:00.000+00:00,feeder,,L3 Active Power,kW,11.07
414172,Belmont,2024-01-13T14:10:00.000+00:00,feeder,,L2 Active Power,kW,18.49
414172,Belmont,2024-01-13T14:10:00.000+00:00,feeder,,L1 Active Power,kW,16.24
414172,Belmont,2024-01-13T14:10:00.000+00:00,feeder,,N Current (RMS),A,39.6
414172,Belmont,2024-01-13T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,47.4
414172,Belmont,2024-01-13T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,76.4
414172,Belmont,2024-01-13T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,66.7
414172,Belmont,2024-01-13T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
414172,Belmont,2024-01-13T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.83
414172,Belmont,2024-01-13T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.7
414172,Belmont,2024-01-13T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.29
414172,Belmont,2024-01-13T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.25
414172,Belmont,2024-01-13T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.97
414172,Belmont,2024-01-13T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,27.9
414172,Belmont,2024-01-13T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.7
414172,Belmont,2024-01-13T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.0
414172,Belmont,2024-01-13T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.9
414172,Belmont,2024-01-13T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-13T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
414172,Belmont,2024-01-13T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
414172,Belmont,2024-01-13T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.06
414172,Belmont,2024-01-13T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-13T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-13T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-13T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-13T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-13T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
414172,Belmont,2024-01-13T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-13T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-13T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-13T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-13T14:10:00.000+00:00,transformer,,Temperature,C,13.2
414172,Belmont,2024-01-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
414172,Belmont,2024-01-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
414172,Belmont,2024-01-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
414172,Belmont,2024-01-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
414172,Belmont,2024-01-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
414172,Belmont,2024-01-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
414172,Belmont,2024-01-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
414172,Belmont,2024-01-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
414172,Belmont,2024-01-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
414172,Belmont,2024-01-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,21.34
414172,Belmont,2024-01-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,22.79
414172,Belmont,2024-01-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,12.21
414172,Belmont,2024-01-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,31.8
414172,Belmont,2024-01-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
414172,Belmont,2024-01-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
414172,Belmont,2024-01-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
414172,Belmont,2024-01-13T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.8
414172,Belmont,2024-01-13T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
414172,Belmont,2024-01-13T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.46
414172,Belmont,2024-01-13T14:00:00.000+00:00,feeder,,L3 Active Power,kW,14.72
414172,Belmont,2024-01-13T14:00:00.000+00:00,feeder,,L2 Active Power,kW,16.85
414172,Belmont,2024-01-13T14:00:00.000+00:00,feeder,,L1 Active Power,kW,16.53
414172,Belmont,2024-01-13T14:00:00.000+00:00,feeder,,N Current (RMS),A,29.1
414172,Belmont,2024-01-13T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,62.6
414172,Belmont,2024-01-13T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,69.2
414172,Belmont,2024-01-13T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,68.1
414172,Belmont,2024-01-13T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
414172,Belmont,2024-01-13T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.64
414172,Belmont,2024-01-13T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.53
414172,Belmont,2024-01-13T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.89
414172,Belmont,2024-01-13T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.87
414172,Belmont,2024-01-13T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.35
414172,Belmont,2024-01-13T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,33.2
414172,Belmont,2024-01-13T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.3
414172,Belmont,2024-01-13T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.3
414172,Belmont,2024-01-13T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.9
414172,Belmont,2024-01-13T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-13T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-13T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
414172,Belmont,2024-01-13T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
414172,Belmont,2024-01-13T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.08
414172,Belmont,2024-01-13T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-13T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.4
414172,Belmont,2024-01-13T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
414172,Belmont,2024-01-13T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-13T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-13T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
414172,Belmont,2024-01-13T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-13T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-13T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-13T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-13T14:00:00.000+00:00,transformer,,Temperature,C,13.1
414172,Belmont,2024-01-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
414172,Belmont,2024-01-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
414172,Belmont,2024-01-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
414172,Belmont,2024-01-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
414172,Belmont,2024-01-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
414172,Belmont,2024-01-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
414172,Belmont,2024-01-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
414172,Belmont,2024-01-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
414172,Belmont,2024-01-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
414172,Belmont,2024-01-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,24.59
414172,Belmont,2024-01-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,23.78
414172,Belmont,2024-01-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,13.09
414172,Belmont,2024-01-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,38.2
414172,Belmont,2024-01-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
414172,Belmont,2024-01-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
414172,Belmont,2024-01-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
414172,Belmont,2024-01-13T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
414172,Belmont,2024-01-13T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
414172,Belmont,2024-01-13T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-13T13:50:00.000+00:00,feeder,,L3 Active Power,kW,16.67
414172,Belmont,2024-01-13T13:50:00.000+00:00,feeder,,L2 Active Power,kW,14.32
414172,Belmont,2024-01-13T13:50:00.000+00:00,feeder,,L1 Active Power,kW,16.8
414172,Belmont,2024-01-13T13:50:00.000+00:00,feeder,,N Current (RMS),A,32.5
414172,Belmont,2024-01-13T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,70.9
414172,Belmont,2024-01-13T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,59.1
414172,Belmont,2024-01-13T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,70.1
414172,Belmont,2024-01-13T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
414172,Belmont,2024-01-13T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.58
414172,Belmont,2024-01-13T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.78
414172,Belmont,2024-01-13T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.27
414172,Belmont,2024-01-13T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.49
414172,Belmont,2024-01-13T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.01
414172,Belmont,2024-01-13T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,33.5
414172,Belmont,2024-01-13T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.2
414172,Belmont,2024-01-13T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.7
414172,Belmont,2024-01-13T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.0
414172,Belmont,2024-01-13T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-13T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
414172,Belmont,2024-01-13T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-13T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.07
414172,Belmont,2024-01-13T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.09
414172,Belmont,2024-01-13T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-13T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.4
414172,Belmont,2024-01-13T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
414172,Belmont,2024-01-13T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-13T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-13T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
414172,Belmont,2024-01-13T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-13T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-13T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-13T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-13T13:50:00.000+00:00,transformer,,Temperature,C,13.1
414172,Belmont,2024-01-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
414172,Belmont,2024-01-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
414172,Belmont,2024-01-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
414172,Belmont,2024-01-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
414172,Belmont,2024-01-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
414172,Belmont,2024-01-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
414172,Belmont,2024-01-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
414172,Belmont,2024-01-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
414172,Belmont,2024-01-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
414172,Belmont,2024-01-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,24.92
414172,Belmont,2024-01-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,23.89
414172,Belmont,2024-01-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,13.69
414172,Belmont,2024-01-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,45.0
414172,Belmont,2024-01-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
414172,Belmont,2024-01-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
414172,Belmont,2024-01-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
414172,Belmont,2024-01-13T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
414172,Belmont,2024-01-13T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
414172,Belmont,2024-01-13T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
414172,Belmont,2024-01-13T13:40:00.000+00:00,feeder,,L3 Active Power,kW,21.61
414172,Belmont,2024-01-13T13:40:00.000+00:00,feeder,,L2 Active Power,kW,13.48
414172,Belmont,2024-01-13T13:40:00.000+00:00,feeder,,L1 Active Power,kW,14.68
414172,Belmont,2024-01-13T13:40:00.000+00:00,feeder,,N Current (RMS),A,38.5
414172,Belmont,2024-01-13T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,92.4
414172,Belmont,2024-01-13T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,56.2
414172,Belmont,2024-01-13T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,60.7
414172,Belmont,2024-01-13T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
414172,Belmont,2024-01-13T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.85
414172,Belmont,2024-01-13T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.84
414172,Belmont,2024-01-13T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.7
414172,Belmont,2024-01-13T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.46
414172,Belmont,2024-01-13T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.77
414172,Belmont,2024-01-13T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,24.6
414172,Belmont,2024-01-13T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.5
414172,Belmont,2024-01-13T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.5
414172,Belmont,2024-01-13T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.6
414172,Belmont,2024-01-13T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-13T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-13T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
414172,Belmont,2024-01-13T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-13T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-13T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.05
414172,Belmont,2024-01-13T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-13T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-13T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
414172,Belmont,2024-01-13T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-13T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-13T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
414172,Belmont,2024-01-13T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-13T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-13T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-13T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-13T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-13T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-13T13:40:00.000+00:00,transformer,,Temperature,C,13.1
414172,Belmont,2024-01-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
414172,Belmont,2024-01-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
414172,Belmont,2024-01-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
414172,Belmont,2024-01-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
414172,Belmont,2024-01-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
414172,Belmont,2024-01-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
414172,Belmont,2024-01-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
414172,Belmont,2024-01-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
414172,Belmont,2024-01-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
414172,Belmont,2024-01-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,31.32
414172,Belmont,2024-01-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,17.95
414172,Belmont,2024-01-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,9.86
414172,Belmont,2024-01-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,59.0
414172,Belmont,2024-01-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
414172,Belmont,2024-01-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
414172,Belmont,2024-01-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
414172,Belmont,2024-01-13T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
414172,Belmont,2024-01-13T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
414172,Belmont,2024-01-13T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
414172,Belmont,2024-01-13T13:30:00.000+00:00,feeder,,L3 Active Power,kW,16.03
414172,Belmont,2024-01-13T13:30:00.000+00:00,feeder,,L2 Active Power,kW,11.33
414172,Belmont,2024-01-13T13:30:00.000+00:00,feeder,,L1 Active Power,kW,14.2
414172,Belmont,2024-01-13T13:30:00.000+00:00,feeder,,N Current (RMS),A,27.4
414172,Belmont,2024-01-13T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,67.2
414172,Belmont,2024-01-13T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,47.2
414172,Belmont,2024-01-13T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,59.0
414172,Belmont,2024-01-13T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
414172,Belmont,2024-01-13T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
414172,Belmont,2024-01-13T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.89
414172,Belmont,2024-01-13T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.83
414172,Belmont,2024-01-13T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.4
414172,Belmont,2024-01-13T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.31
414172,Belmont,2024-01-13T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,28.0
414172,Belmont,2024-01-13T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.7
414172,Belmont,2024-01-13T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.2
414172,Belmont,2024-01-13T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.0
414172,Belmont,2024-01-13T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-13T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-13T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
414172,Belmont,2024-01-13T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
414172,Belmont,2024-01-13T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-13T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.05
414172,Belmont,2024-01-13T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-13T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-13T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-13T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-13T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
414172,Belmont,2024-01-13T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-13T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-13T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-13T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-13T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-13T13:30:00.000+00:00,transformer,,Temperature,C,13.0
414172,Belmont,2024-01-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
414172,Belmont,2024-01-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
414172,Belmont,2024-01-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
414172,Belmont,2024-01-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
414172,Belmont,2024-01-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
414172,Belmont,2024-01-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
414172,Belmont,2024-01-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
414172,Belmont,2024-01-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
414172,Belmont,2024-01-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
414172,Belmont,2024-01-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,25.86
414172,Belmont,2024-01-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,15.74
414172,Belmont,2024-01-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,10.85
414172,Belmont,2024-01-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
414172,Belmont,2024-01-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
414172,Belmont,2024-01-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
414172,Belmont,2024-01-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
414172,Belmont,2024-01-13T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
414172,Belmont,2024-01-13T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.92
414172,Belmont,2024-01-13T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
414172,Belmont,2024-01-13T13:20:00.000+00:00,feeder,,L3 Active Power,kW,19.07
414172,Belmont,2024-01-13T13:20:00.000+00:00,feeder,,L2 Active Power,kW,12.33
414172,Belmont,2024-01-13T13:20:00.000+00:00,feeder,,L1 Active Power,kW,15.1
414172,Belmont,2024-01-13T13:20:00.000+00:00,feeder,,N Current (RMS),A,31.2
414172,Belmont,2024-01-13T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,79.9
414172,Belmont,2024-01-13T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,51.3
414172,Belmont,2024-01-13T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,62.3
414172,Belmont,2024-01-13T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
414172,Belmont,2024-01-13T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
414172,Belmont,2024-01-13T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.85
414172,Belmont,2024-01-13T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.44
414172,Belmont,2024-01-13T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.39
414172,Belmont,2024-01-13T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.4
414172,Belmont,2024-01-13T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.2
414172,Belmont,2024-01-13T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.0
414172,Belmont,2024-01-13T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.8
414172,Belmont,2024-01-13T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.8
414172,Belmont,2024-01-13T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-13T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-13T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-13T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414172,Belmont,2024-01-13T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.04
414172,Belmont,2024-01-13T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-13T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-13T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-13T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-13T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-13T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-13T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-13T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-13T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-13T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-13T13:20:00.000+00:00,transformer,,Temperature,C,13.0
414172,Belmont,2024-01-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
414172,Belmont,2024-01-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
414172,Belmont,2024-01-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
414172,Belmont,2024-01-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
414172,Belmont,2024-01-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
414172,Belmont,2024-01-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
414172,Belmont,2024-01-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
414172,Belmont,2024-01-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
414172,Belmont,2024-01-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
414172,Belmont,2024-01-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,25.51
414172,Belmont,2024-01-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,17.75
414172,Belmont,2024-01-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,10.66
414172,Belmont,2024-01-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,40.1
414172,Belmont,2024-01-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
414172,Belmont,2024-01-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
414172,Belmont,2024-01-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
414172,Belmont,2024-01-13T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
414172,Belmont,2024-01-13T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
414172,Belmont,2024-01-13T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
414172,Belmont,2024-01-13T13:10:00.000+00:00,feeder,,L3 Active Power,kW,9.72
414172,Belmont,2024-01-13T13:10:00.000+00:00,feeder,,L2 Active Power,kW,16.33
414172,Belmont,2024-01-13T13:10:00.000+00:00,feeder,,L1 Active Power,kW,13.86
414172,Belmont,2024-01-13T13:10:00.000+00:00,feeder,,N Current (RMS),A,35.9
414172,Belmont,2024-01-13T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.3
414172,Belmont,2024-01-13T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,67.6
414172,Belmont,2024-01-13T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,57.4
414172,Belmont,2024-01-13T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
414172,Belmont,2024-01-13T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.77
414172,Belmont,2024-01-13T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.61
414172,Belmont,2024-01-13T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.47
414172,Belmont,2024-01-13T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.86
414172,Belmont,2024-01-13T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-5.28
414172,Belmont,2024-01-13T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.3
414172,Belmont,2024-01-13T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.3
414172,Belmont,2024-01-13T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.0
414172,Belmont,2024-01-13T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.1
414172,Belmont,2024-01-13T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-13T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-13T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-13T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
414172,Belmont,2024-01-13T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.04
414172,Belmont,2024-01-13T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-13T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-13T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-13T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-13T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-13T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-13T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
414172,Belmont,2024-01-13T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-13T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-13T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-13T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-13T13:10:00.000+00:00,transformer,,Temperature,C,13.0
414172,Belmont,2024-01-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
414172,Belmont,2024-01-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
414172,Belmont,2024-01-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
414172,Belmont,2024-01-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
414172,Belmont,2024-01-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
414172,Belmont,2024-01-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
414172,Belmont,2024-01-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
414172,Belmont,2024-01-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
414172,Belmont,2024-01-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
414172,Belmont,2024-01-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,17.17
414172,Belmont,2024-01-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,20.24
414172,Belmont,2024-01-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,8.54
414172,Belmont,2024-01-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,35.2
414172,Belmont,2024-01-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
414172,Belmont,2024-01-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
414172,Belmont,2024-01-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
414172,Belmont,2024-01-13T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
414172,Belmont,2024-01-13T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
414172,Belmont,2024-01-13T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
414172,Belmont,2024-01-13T13:00:00.000+00:00,feeder,,L3 Active Power,kW,9.59
414172,Belmont,2024-01-13T13:00:00.000+00:00,feeder,,L2 Active Power,kW,15.46
414172,Belmont,2024-01-13T13:00:00.000+00:00,feeder,,L1 Active Power,kW,18.09
414172,Belmont,2024-01-13T13:00:00.000+00:00,feeder,,N Current (RMS),A,41.2
414172,Belmont,2024-01-13T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.0
414172,Belmont,2024-01-13T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,63.8
414172,Belmont,2024-01-13T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,74.5
414172,Belmont,2024-01-13T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
414172,Belmont,2024-01-13T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
414172,Belmont,2024-01-13T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.65
414172,Belmont,2024-01-13T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.24
414172,Belmont,2024-01-13T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.87
414172,Belmont,2024-01-13T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.42
414172,Belmont,2024-01-13T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.1
414172,Belmont,2024-01-13T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.6
414172,Belmont,2024-01-13T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.1
414172,Belmont,2024-01-13T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.0
414172,Belmont,2024-01-13T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-13T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
414172,Belmont,2024-01-13T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
414172,Belmont,2024-01-13T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
414172,Belmont,2024-01-13T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-13T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-13T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-13T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-13T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-13T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-13T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-13T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-13T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-13T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-13T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-13T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-13T13:00:00.000+00:00,transformer,,Temperature,C,13.0
414172,Belmont,2024-01-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
414172,Belmont,2024-01-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
414172,Belmont,2024-01-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
414172,Belmont,2024-01-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
414172,Belmont,2024-01-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
414172,Belmont,2024-01-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
414172,Belmont,2024-01-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
414172,Belmont,2024-01-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
414172,Belmont,2024-01-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
414172,Belmont,2024-01-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,17.8
414172,Belmont,2024-01-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,19.37
414172,Belmont,2024-01-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,13.66
414172,Belmont,2024-01-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,38.4
414172,Belmont,2024-01-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
414172,Belmont,2024-01-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
414172,Belmont,2024-01-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
414172,Belmont,2024-01-13T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
414172,Belmont,2024-01-13T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
414172,Belmont,2024-01-13T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
414172,Belmont,2024-01-13T12:50:00.000+00:00,feeder,,L3 Active Power,kW,10.78
414172,Belmont,2024-01-13T12:50:00.000+00:00,feeder,,L2 Active Power,kW,12.64
