Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414172,Belmont,2024-01-13T12:50:00.000+00:00,feeder,,L1 Active Power,kW,17.46
414172,Belmont,2024-01-13T12:50:00.000+00:00,feeder,,N Current (RMS),A,40.4
414172,Belmont,2024-01-13T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,47.1
414172,Belmont,2024-01-13T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,53.3
414172,Belmont,2024-01-13T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,73.1
414172,Belmont,2024-01-13T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
414172,Belmont,2024-01-13T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.85
414172,Belmont,2024-01-13T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.23
414172,Belmont,2024-01-13T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.02
414172,Belmont,2024-01-13T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.81
414172,Belmont,2024-01-13T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-7.26
414172,Belmont,2024-01-13T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.4
414172,Belmont,2024-01-13T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.3
414172,Belmont,2024-01-13T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.9
414172,Belmont,2024-01-13T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.8
414172,Belmont,2024-01-13T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
414172,Belmont,2024-01-13T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-13T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
414172,Belmont,2024-01-13T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414172,Belmont,2024-01-13T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-13T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-13T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-13T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-13T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-13T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-13T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-13T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-13T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-13T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414172,Belmont,2024-01-13T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-13T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-13T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-13T12:50:00.000+00:00,transformer,,Temperature,C,12.9
414172,Belmont,2024-01-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
414172,Belmont,2024-01-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
414172,Belmont,2024-01-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
414172,Belmont,2024-01-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
414172,Belmont,2024-01-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
414172,Belmont,2024-01-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
414172,Belmont,2024-01-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
414172,Belmont,2024-01-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
414172,Belmont,2024-01-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,16.76
414172,Belmont,2024-01-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,16.47
414172,Belmont,2024-01-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,10.22
414172,Belmont,2024-01-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,56.8
414172,Belmont,2024-01-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
414172,Belmont,2024-01-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
414172,Belmont,2024-01-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
414172,Belmont,2024-01-13T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
414172,Belmont,2024-01-13T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
414172,Belmont,2024-01-13T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
414172,Belmont,2024-01-13T12:40:00.000+00:00,feeder,,L3 Active Power,kW,12.27
414172,Belmont,2024-01-13T12:40:00.000+00:00,feeder,,L2 Active Power,kW,16.08
414172,Belmont,2024-01-13T12:40:00.000+00:00,feeder,,L1 Active Power,kW,11.09
414172,Belmont,2024-01-13T12:40:00.000+00:00,feeder,,N Current (RMS),A,30.2
414172,Belmont,2024-01-13T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,52.0
414172,Belmont,2024-01-13T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,67.8
414172,Belmont,2024-01-13T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,46.1
414172,Belmont,2024-01-13T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
414172,Belmont,2024-01-13T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
414172,Belmont,2024-01-13T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.11
414172,Belmont,2024-01-13T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.9
414172,Belmont,2024-01-13T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.9
414172,Belmont,2024-01-13T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-6.47
414172,Belmont,2024-01-13T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.8
414172,Belmont,2024-01-13T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.2
414172,Belmont,2024-01-13T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.3
414172,Belmont,2024-01-13T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.0
414172,Belmont,2024-01-13T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-13T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-13T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
414172,Belmont,2024-01-13T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.04
414172,Belmont,2024-01-13T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-13T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-13T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-13T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-13T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-13T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-13T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
414172,Belmont,2024-01-13T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-13T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-13T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-13T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-13T12:40:00.000+00:00,transformer,,Temperature,C,12.9
414172,Belmont,2024-01-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
414172,Belmont,2024-01-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
414172,Belmont,2024-01-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
414172,Belmont,2024-01-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
414172,Belmont,2024-01-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
414172,Belmont,2024-01-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
414172,Belmont,2024-01-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
414172,Belmont,2024-01-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
414172,Belmont,2024-01-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
414172,Belmont,2024-01-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,19.16
414172,Belmont,2024-01-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,20.01
414172,Belmont,2024-01-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,4.58
414172,Belmont,2024-01-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,33.7
414172,Belmont,2024-01-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
414172,Belmont,2024-01-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
414172,Belmont,2024-01-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
414172,Belmont,2024-01-13T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
414172,Belmont,2024-01-13T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
414172,Belmont,2024-01-13T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
414172,Belmont,2024-01-13T12:30:00.000+00:00,feeder,,L3 Active Power,kW,13.61
414172,Belmont,2024-01-13T12:30:00.000+00:00,feeder,,L2 Active Power,kW,15.16
414172,Belmont,2024-01-13T12:30:00.000+00:00,feeder,,L1 Active Power,kW,12.84
414172,Belmont,2024-01-13T12:30:00.000+00:00,feeder,,N Current (RMS),A,30.0
414172,Belmont,2024-01-13T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,57.3
414172,Belmont,2024-01-13T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,64.5
414172,Belmont,2024-01-13T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,53.6
414172,Belmont,2024-01-13T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
414172,Belmont,2024-01-13T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.92
414172,Belmont,2024-01-13T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.18
414172,Belmont,2024-01-13T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.81
414172,Belmont,2024-01-13T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.88
414172,Belmont,2024-01-13T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-8.97
414172,Belmont,2024-01-13T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,23.2
414172,Belmont,2024-01-13T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.8
414172,Belmont,2024-01-13T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.3
414172,Belmont,2024-01-13T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.6
414172,Belmont,2024-01-13T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-13T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-13T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-13T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414172,Belmont,2024-01-13T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
414172,Belmont,2024-01-13T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-13T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-13T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-13T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-13T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-13T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-13T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-13T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-13T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-13T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-13T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-13T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-13T12:30:00.000+00:00,transformer,,Temperature,C,12.9
414172,Belmont,2024-01-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
414172,Belmont,2024-01-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
414172,Belmont,2024-01-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
414172,Belmont,2024-01-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
414172,Belmont,2024-01-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
414172,Belmont,2024-01-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
414172,Belmont,2024-01-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
414172,Belmont,2024-01-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
414172,Belmont,2024-01-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,20.41
414172,Belmont,2024-01-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,19.06
414172,Belmont,2024-01-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,3.85
414172,Belmont,2024-01-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,41.2
414172,Belmont,2024-01-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
414172,Belmont,2024-01-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
414172,Belmont,2024-01-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
414172,Belmont,2024-01-13T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
414172,Belmont,2024-01-13T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
414172,Belmont,2024-01-13T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
414172,Belmont,2024-01-13T12:20:00.000+00:00,feeder,,L3 Active Power,kW,17.08
414172,Belmont,2024-01-13T12:20:00.000+00:00,feeder,,L2 Active Power,kW,11.66
414172,Belmont,2024-01-13T12:20:00.000+00:00,feeder,,L1 Active Power,kW,13.34
414172,Belmont,2024-01-13T12:20:00.000+00:00,feeder,,N Current (RMS),A,29.2
414172,Belmont,2024-01-13T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,71.4
414172,Belmont,2024-01-13T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,49.0
414172,Belmont,2024-01-13T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,56.2
414172,Belmont,2024-01-13T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
414172,Belmont,2024-01-13T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
414172,Belmont,2024-01-13T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.36
414172,Belmont,2024-01-13T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.35
414172,Belmont,2024-01-13T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.55
414172,Belmont,2024-01-13T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-6.94
414172,Belmont,2024-01-13T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,22.6
414172,Belmont,2024-01-13T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.1
414172,Belmont,2024-01-13T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.4
414172,Belmont,2024-01-13T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.4
414172,Belmont,2024-01-13T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-13T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-13T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-13T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-13T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.04
414172,Belmont,2024-01-13T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-13T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-13T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-13T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-13T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-13T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-13T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-13T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-13T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-13T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-13T12:20:00.000+00:00,transformer,,Temperature,C,12.8
414172,Belmont,2024-01-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
414172,Belmont,2024-01-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
414172,Belmont,2024-01-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
414172,Belmont,2024-01-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
414172,Belmont,2024-01-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
414172,Belmont,2024-01-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
414172,Belmont,2024-01-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
414172,Belmont,2024-01-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
414172,Belmont,2024-01-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
414172,Belmont,2024-01-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,25.44
414172,Belmont,2024-01-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,15.21
414172,Belmont,2024-01-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,6.37
414172,Belmont,2024-01-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
414172,Belmont,2024-01-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
414172,Belmont,2024-01-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
414172,Belmont,2024-01-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
414172,Belmont,2024-01-13T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
414172,Belmont,2024-01-13T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
414172,Belmont,2024-01-13T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
414172,Belmont,2024-01-13T12:10:00.000+00:00,feeder,,L3 Active Power,kW,19.79
414172,Belmont,2024-01-13T12:10:00.000+00:00,feeder,,L2 Active Power,kW,16.66
414172,Belmont,2024-01-13T12:10:00.000+00:00,feeder,,L1 Active Power,kW,14.59
414172,Belmont,2024-01-13T12:10:00.000+00:00,feeder,,N Current (RMS),A,30.5
414172,Belmont,2024-01-13T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,82.6
414172,Belmont,2024-01-13T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,69.9
414172,Belmont,2024-01-13T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,60.8
414172,Belmont,2024-01-13T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
414172,Belmont,2024-01-13T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.92
414172,Belmont,2024-01-13T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.41
414172,Belmont,2024-01-13T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.92
414172,Belmont,2024-01-13T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.66
414172,Belmont,2024-01-13T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-6.5
414172,Belmont,2024-01-13T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,25.9
414172,Belmont,2024-01-13T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.1
414172,Belmont,2024-01-13T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.0
414172,Belmont,2024-01-13T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.4
414172,Belmont,2024-01-13T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-13T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-13T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-13T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-13T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
414172,Belmont,2024-01-13T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-13T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-13T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-13T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-13T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-13T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-13T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-13T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-13T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-13T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-13T12:10:00.000+00:00,transformer,,Temperature,C,12.8
414172,Belmont,2024-01-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
414172,Belmont,2024-01-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
414172,Belmont,2024-01-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
414172,Belmont,2024-01-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
414172,Belmont,2024-01-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
414172,Belmont,2024-01-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
414172,Belmont,2024-01-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
414172,Belmont,2024-01-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
414172,Belmont,2024-01-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
414172,Belmont,2024-01-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,25.71
414172,Belmont,2024-01-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,18.31
414172,Belmont,2024-01-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,8.09
414172,Belmont,2024-01-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,43.9
414172,Belmont,2024-01-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
414172,Belmont,2024-01-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
414172,Belmont,2024-01-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
414172,Belmont,2024-01-13T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
414172,Belmont,2024-01-13T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
414172,Belmont,2024-01-13T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.92
414172,Belmont,2024-01-13T12:00:00.000+00:00,feeder,,L3 Active Power,kW,19.13
414172,Belmont,2024-01-13T12:00:00.000+00:00,feeder,,L2 Active Power,kW,19.26
414172,Belmont,2024-01-13T12:00:00.000+00:00,feeder,,L1 Active Power,kW,13.36
414172,Belmont,2024-01-13T12:00:00.000+00:00,feeder,,N Current (RMS),A,30.1
414172,Belmont,2024-01-13T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,79.7
414172,Belmont,2024-01-13T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,79.3
414172,Belmont,2024-01-13T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,55.6
414172,Belmont,2024-01-13T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
414172,Belmont,2024-01-13T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.81
414172,Belmont,2024-01-13T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.31
414172,Belmont,2024-01-13T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.92
414172,Belmont,2024-01-13T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.91
414172,Belmont,2024-01-13T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.33
414172,Belmont,2024-01-13T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,31.3
414172,Belmont,2024-01-13T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.3
414172,Belmont,2024-01-13T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.2
414172,Belmont,2024-01-13T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.8
414172,Belmont,2024-01-13T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-13T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
414172,Belmont,2024-01-13T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-13T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
414172,Belmont,2024-01-13T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.06
414172,Belmont,2024-01-13T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-13T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.4
414172,Belmont,2024-01-13T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
414172,Belmont,2024-01-13T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-13T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-13T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
414172,Belmont,2024-01-13T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-13T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-13T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-13T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-13T12:00:00.000+00:00,transformer,,Temperature,C,12.8
414172,Belmont,2024-01-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
414172,Belmont,2024-01-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
414172,Belmont,2024-01-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
414172,Belmont,2024-01-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
414172,Belmont,2024-01-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
414172,Belmont,2024-01-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
414172,Belmont,2024-01-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
414172,Belmont,2024-01-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
414172,Belmont,2024-01-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
414172,Belmont,2024-01-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,25.04
414172,Belmont,2024-01-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,25.25
414172,Belmont,2024-01-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,8.96
414172,Belmont,2024-01-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,48.7
414172,Belmont,2024-01-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
414172,Belmont,2024-01-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
414172,Belmont,2024-01-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
414172,Belmont,2024-01-13T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
414172,Belmont,2024-01-13T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
414172,Belmont,2024-01-13T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
414172,Belmont,2024-01-13T11:50:00.000+00:00,feeder,,L3 Active Power,kW,16.85
414172,Belmont,2024-01-13T11:50:00.000+00:00,feeder,,L2 Active Power,kW,18.08
414172,Belmont,2024-01-13T11:50:00.000+00:00,feeder,,L1 Active Power,kW,14.56
414172,Belmont,2024-01-13T11:50:00.000+00:00,feeder,,N Current (RMS),A,27.0
414172,Belmont,2024-01-13T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,71.3
414172,Belmont,2024-01-13T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,74.7
414172,Belmont,2024-01-13T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,60.2
414172,Belmont,2024-01-13T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
414172,Belmont,2024-01-13T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.65
414172,Belmont,2024-01-13T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.5
414172,Belmont,2024-01-13T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.84
414172,Belmont,2024-01-13T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.04
414172,Belmont,2024-01-13T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.16
414172,Belmont,2024-01-13T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,32.4
414172,Belmont,2024-01-13T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.5
414172,Belmont,2024-01-13T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.9
414172,Belmont,2024-01-13T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.0
414172,Belmont,2024-01-13T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-13T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-13T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
414172,Belmont,2024-01-13T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-13T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.09
414172,Belmont,2024-01-13T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.08
414172,Belmont,2024-01-13T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
414172,Belmont,2024-01-13T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
414172,Belmont,2024-01-13T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
414172,Belmont,2024-01-13T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-13T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-13T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
414172,Belmont,2024-01-13T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-13T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-13T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-13T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-13T11:50:00.000+00:00,transformer,,Temperature,C,12.8
414172,Belmont,2024-01-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
414172,Belmont,2024-01-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
414172,Belmont,2024-01-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
414172,Belmont,2024-01-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
414172,Belmont,2024-01-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
414172,Belmont,2024-01-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
414172,Belmont,2024-01-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
414172,Belmont,2024-01-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
414172,Belmont,2024-01-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
414172,Belmont,2024-01-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,22.67
414172,Belmont,2024-01-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,27.23
414172,Belmont,2024-01-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,11.31
414172,Belmont,2024-01-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,51.7
414172,Belmont,2024-01-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
414172,Belmont,2024-01-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
414172,Belmont,2024-01-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
414172,Belmont,2024-01-13T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
414172,Belmont,2024-01-13T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
414172,Belmont,2024-01-13T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
414172,Belmont,2024-01-13T11:40:00.000+00:00,feeder,,L3 Active Power,kW,24.87
414172,Belmont,2024-01-13T11:40:00.000+00:00,feeder,,L2 Active Power,kW,16.59
414172,Belmont,2024-01-13T11:40:00.000+00:00,feeder,,L1 Active Power,kW,13.1
414172,Belmont,2024-01-13T11:40:00.000+00:00,feeder,,N Current (RMS),A,39.7
414172,Belmont,2024-01-13T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,103.0
414172,Belmont,2024-01-13T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,68.7
414172,Belmont,2024-01-13T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,54.7
414172,Belmont,2024-01-13T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
414172,Belmont,2024-01-13T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
414172,Belmont,2024-01-13T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.49
414172,Belmont,2024-01-13T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.97
414172,Belmont,2024-01-13T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.4
414172,Belmont,2024-01-13T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-6.05
414172,Belmont,2024-01-13T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,30.1
414172,Belmont,2024-01-13T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.1
414172,Belmont,2024-01-13T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.8
414172,Belmont,2024-01-13T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.6
414172,Belmont,2024-01-13T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-13T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
414172,Belmont,2024-01-13T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-13T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
414172,Belmont,2024-01-13T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
414172,Belmont,2024-01-13T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-13T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-13T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
414172,Belmont,2024-01-13T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-13T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-13T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
414172,Belmont,2024-01-13T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-13T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-13T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-13T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-13T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-13T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-13T11:40:00.000+00:00,transformer,,Temperature,C,12.7
414172,Belmont,2024-01-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
414172,Belmont,2024-01-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
414172,Belmont,2024-01-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
414172,Belmont,2024-01-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
414172,Belmont,2024-01-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
414172,Belmont,2024-01-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
414172,Belmont,2024-01-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
414172,Belmont,2024-01-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
414172,Belmont,2024-01-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
414172,Belmont,2024-01-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,32.86
414172,Belmont,2024-01-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,17.97
414172,Belmont,2024-01-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,7.03
414172,Belmont,2024-01-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
414172,Belmont,2024-01-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
414172,Belmont,2024-01-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
414172,Belmont,2024-01-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
414172,Belmont,2024-01-13T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
414172,Belmont,2024-01-13T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
414172,Belmont,2024-01-13T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
414172,Belmont,2024-01-13T11:30:00.000+00:00,feeder,,L3 Active Power,kW,20.48
414172,Belmont,2024-01-13T11:30:00.000+00:00,feeder,,L2 Active Power,kW,14.2
414172,Belmont,2024-01-13T11:30:00.000+00:00,feeder,,L1 Active Power,kW,11.51
414172,Belmont,2024-01-13T11:30:00.000+00:00,feeder,,N Current (RMS),A,33.0
414172,Belmont,2024-01-13T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,85.8
414172,Belmont,2024-01-13T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,59.0
414172,Belmont,2024-01-13T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,48.3
414172,Belmont,2024-01-13T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.39
414172,Belmont,2024-01-13T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.58
414172,Belmont,2024-01-13T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.72
414172,Belmont,2024-01-13T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.36
414172,Belmont,2024-01-13T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.05
414172,Belmont,2024-01-13T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.14
414172,Belmont,2024-01-13T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,29.3
414172,Belmont,2024-01-13T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.1
414172,Belmont,2024-01-13T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.1
414172,Belmont,2024-01-13T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.7
414172,Belmont,2024-01-13T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-13T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-13T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
414172,Belmont,2024-01-13T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-13T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-13T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
414172,Belmont,2024-01-13T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-13T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-13T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
414172,Belmont,2024-01-13T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-13T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-13T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.04
414172,Belmont,2024-01-13T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-13T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-13T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-13T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-13T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-13T11:30:00.000+00:00,transformer,,Temperature,C,12.6
414172,Belmont,2024-01-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
414172,Belmont,2024-01-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
414172,Belmont,2024-01-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
414172,Belmont,2024-01-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
414172,Belmont,2024-01-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
414172,Belmont,2024-01-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
414172,Belmont,2024-01-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
414172,Belmont,2024-01-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
414172,Belmont,2024-01-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
414172,Belmont,2024-01-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,28.86
414172,Belmont,2024-01-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,16.24
414172,Belmont,2024-01-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,9.33
414172,Belmont,2024-01-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,57.7
414172,Belmont,2024-01-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
414172,Belmont,2024-01-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
414172,Belmont,2024-01-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
414172,Belmont,2024-01-13T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
414172,Belmont,2024-01-13T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
414172,Belmont,2024-01-13T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
414172,Belmont,2024-01-13T11:20:00.000+00:00,feeder,,L3 Active Power,kW,18.01
414172,Belmont,2024-01-13T11:20:00.000+00:00,feeder,,L2 Active Power,kW,12.86
414172,Belmont,2024-01-13T11:20:00.000+00:00,feeder,,L1 Active Power,kW,11.98
414172,Belmont,2024-01-13T11:20:00.000+00:00,feeder,,N Current (RMS),A,28.1
414172,Belmont,2024-01-13T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,75.2
414172,Belmont,2024-01-13T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,53.3
414172,Belmont,2024-01-13T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,50.0
414172,Belmont,2024-01-13T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.43
414172,Belmont,2024-01-13T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.51
414172,Belmont,2024-01-13T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.82
414172,Belmont,2024-01-13T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.13
414172,Belmont,2024-01-13T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.62
414172,Belmont,2024-01-13T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.49
414172,Belmont,2024-01-13T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,30.5
414172,Belmont,2024-01-13T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.0
414172,Belmont,2024-01-13T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.0
414172,Belmont,2024-01-13T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.3
414172,Belmont,2024-01-13T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-13T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-13T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
414172,Belmont,2024-01-13T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-13T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-13T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
414172,Belmont,2024-01-13T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-13T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-13T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
414172,Belmont,2024-01-13T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-13T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-13T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
414172,Belmont,2024-01-13T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-13T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-13T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-13T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-13T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-13T11:20:00.000+00:00,transformer,,Temperature,C,12.6
414172,Belmont,2024-01-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
414172,Belmont,2024-01-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
414172,Belmont,2024-01-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
414172,Belmont,2024-01-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
414172,Belmont,2024-01-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
414172,Belmont,2024-01-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
414172,Belmont,2024-01-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
414172,Belmont,2024-01-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
414172,Belmont,2024-01-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
414172,Belmont,2024-01-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,26.15
414172,Belmont,2024-01-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,14.47
414172,Belmont,2024-01-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,10.47
414172,Belmont,2024-01-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,53.5
414172,Belmont,2024-01-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
414172,Belmont,2024-01-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
414172,Belmont,2024-01-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
414172,Belmont,2024-01-13T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
414172,Belmont,2024-01-13T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
414172,Belmont,2024-01-13T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-13T11:10:00.000+00:00,feeder,,L3 Active Power,kW,14.35
414172,Belmont,2024-01-13T11:10:00.000+00:00,feeder,,L2 Active Power,kW,16.19
414172,Belmont,2024-01-13T11:10:00.000+00:00,feeder,,L1 Active Power,kW,15.6
414172,Belmont,2024-01-13T11:10:00.000+00:00,feeder,,N Current (RMS),A,27.8
414172,Belmont,2024-01-13T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,60.5
414172,Belmont,2024-01-13T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,67.3
414172,Belmont,2024-01-13T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,64.5
414172,Belmont,2024-01-13T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
414172,Belmont,2024-01-13T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
414172,Belmont,2024-01-13T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.92
414172,Belmont,2024-01-13T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.98
414172,Belmont,2024-01-13T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.3
414172,Belmont,2024-01-13T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.4
414172,Belmont,2024-01-13T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,30.1
414172,Belmont,2024-01-13T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.8
414172,Belmont,2024-01-13T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.8
414172,Belmont,2024-01-13T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.7
414172,Belmont,2024-01-13T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-13T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
414172,Belmont,2024-01-13T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
414172,Belmont,2024-01-13T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.04
414172,Belmont,2024-01-13T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-13T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-13T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
414172,Belmont,2024-01-13T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-13T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
