Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414172,Belmont,2024-01-13T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-13T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-13T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-13T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-13T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-13T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-13T11:10:00.000+00:00,transformer,,Temperature,C,12.6
414172,Belmont,2024-01-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
414172,Belmont,2024-01-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
414172,Belmont,2024-01-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
414172,Belmont,2024-01-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
414172,Belmont,2024-01-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
414172,Belmont,2024-01-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
414172,Belmont,2024-01-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
414172,Belmont,2024-01-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
414172,Belmont,2024-01-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
414172,Belmont,2024-01-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,21.31
414172,Belmont,2024-01-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,20.53
414172,Belmont,2024-01-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,14.16
414172,Belmont,2024-01-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,38.3
414172,Belmont,2024-01-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
414172,Belmont,2024-01-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
414172,Belmont,2024-01-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
414172,Belmont,2024-01-13T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
414172,Belmont,2024-01-13T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
414172,Belmont,2024-01-13T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.38
414172,Belmont,2024-01-13T11:00:00.000+00:00,feeder,,L3 Active Power,kW,10.31
414172,Belmont,2024-01-13T11:00:00.000+00:00,feeder,,L2 Active Power,kW,16.59
414172,Belmont,2024-01-13T11:00:00.000+00:00,feeder,,L1 Active Power,kW,15.59
414172,Belmont,2024-01-13T11:00:00.000+00:00,feeder,,N Current (RMS),A,38.0
414172,Belmont,2024-01-13T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.3
414172,Belmont,2024-01-13T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,69.0
414172,Belmont,2024-01-13T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,64.8
414172,Belmont,2024-01-13T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
414172,Belmont,2024-01-13T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
414172,Belmont,2024-01-13T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.9
414172,Belmont,2024-01-13T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.68
414172,Belmont,2024-01-13T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.36
414172,Belmont,2024-01-13T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.97
414172,Belmont,2024-01-13T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,38.1
414172,Belmont,2024-01-13T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.6
414172,Belmont,2024-01-13T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.8
414172,Belmont,2024-01-13T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.7
414172,Belmont,2024-01-13T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-13T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
414172,Belmont,2024-01-13T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
414172,Belmont,2024-01-13T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.1
414172,Belmont,2024-01-13T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.11
414172,Belmont,2024-01-13T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
414172,Belmont,2024-01-13T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
414172,Belmont,2024-01-13T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
414172,Belmont,2024-01-13T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-13T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
414172,Belmont,2024-01-13T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-13T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
414172,Belmont,2024-01-13T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-13T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-13T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-13T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-13T11:00:00.000+00:00,transformer,,Temperature,C,12.6
414172,Belmont,2024-01-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
414172,Belmont,2024-01-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
414172,Belmont,2024-01-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
414172,Belmont,2024-01-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
414172,Belmont,2024-01-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
414172,Belmont,2024-01-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
414172,Belmont,2024-01-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
414172,Belmont,2024-01-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
414172,Belmont,2024-01-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
414172,Belmont,2024-01-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,19.97
414172,Belmont,2024-01-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,28.08
414172,Belmont,2024-01-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,12.48
414172,Belmont,2024-01-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,49.7
414172,Belmont,2024-01-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
414172,Belmont,2024-01-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
414172,Belmont,2024-01-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
414172,Belmont,2024-01-13T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
414172,Belmont,2024-01-13T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
414172,Belmont,2024-01-13T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.16
414172,Belmont,2024-01-13T10:50:00.000+00:00,feeder,,L3 Active Power,kW,8.82
414172,Belmont,2024-01-13T10:50:00.000+00:00,feeder,,L2 Active Power,kW,16.76
414172,Belmont,2024-01-13T10:50:00.000+00:00,feeder,,L1 Active Power,kW,14.21
414172,Belmont,2024-01-13T10:50:00.000+00:00,feeder,,N Current (RMS),A,43.7
414172,Belmont,2024-01-13T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.9
414172,Belmont,2024-01-13T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,72.0
414172,Belmont,2024-01-13T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,59.2
414172,Belmont,2024-01-13T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
414172,Belmont,2024-01-13T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
414172,Belmont,2024-01-13T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.79
414172,Belmont,2024-01-13T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.69
414172,Belmont,2024-01-13T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.48
414172,Belmont,2024-01-13T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.78
414172,Belmont,2024-01-13T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,24.2
414172,Belmont,2024-01-13T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.2
414172,Belmont,2024-01-13T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.6
414172,Belmont,2024-01-13T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.3
414172,Belmont,2024-01-13T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-13T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
414172,Belmont,2024-01-13T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
414172,Belmont,2024-01-13T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.05
414172,Belmont,2024-01-13T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-13T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-13T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-13T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-13T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-13T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
414172,Belmont,2024-01-13T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-13T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-13T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-13T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-13T10:50:00.000+00:00,transformer,,Temperature,C,12.6
414172,Belmont,2024-01-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
414172,Belmont,2024-01-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
414172,Belmont,2024-01-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
414172,Belmont,2024-01-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
414172,Belmont,2024-01-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
414172,Belmont,2024-01-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
414172,Belmont,2024-01-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
414172,Belmont,2024-01-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
414172,Belmont,2024-01-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
414172,Belmont,2024-01-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,16.49
414172,Belmont,2024-01-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,20.3
414172,Belmont,2024-01-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,12.38
414172,Belmont,2024-01-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,36.5
414172,Belmont,2024-01-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
414172,Belmont,2024-01-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
414172,Belmont,2024-01-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
414172,Belmont,2024-01-13T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
414172,Belmont,2024-01-13T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
414172,Belmont,2024-01-13T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.82
414172,Belmont,2024-01-13T10:40:00.000+00:00,feeder,,L3 Active Power,kW,8.54
414172,Belmont,2024-01-13T10:40:00.000+00:00,feeder,,L2 Active Power,kW,23.9
414172,Belmont,2024-01-13T10:40:00.000+00:00,feeder,,L1 Active Power,kW,13.1
414172,Belmont,2024-01-13T10:40:00.000+00:00,feeder,,N Current (RMS),A,59.7
414172,Belmont,2024-01-13T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.1
414172,Belmont,2024-01-13T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,98.5
414172,Belmont,2024-01-13T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,54.5
414172,Belmont,2024-01-13T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
414172,Belmont,2024-01-13T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
414172,Belmont,2024-01-13T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.91
414172,Belmont,2024-01-13T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.69
414172,Belmont,2024-01-13T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.81
414172,Belmont,2024-01-13T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.61
414172,Belmont,2024-01-13T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,27.2
414172,Belmont,2024-01-13T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.4
414172,Belmont,2024-01-13T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.1
414172,Belmont,2024-01-13T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.6
414172,Belmont,2024-01-13T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-13T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-13T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
414172,Belmont,2024-01-13T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-13T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.12
414172,Belmont,2024-01-13T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.08
414172,Belmont,2024-01-13T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
414172,Belmont,2024-01-13T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
414172,Belmont,2024-01-13T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
414172,Belmont,2024-01-13T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-13T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-13T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
414172,Belmont,2024-01-13T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-13T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
414172,Belmont,2024-01-13T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-13T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-13T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-13T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-13T10:40:00.000+00:00,transformer,,Temperature,C,12.5
414172,Belmont,2024-01-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
414172,Belmont,2024-01-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
414172,Belmont,2024-01-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
414172,Belmont,2024-01-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
414172,Belmont,2024-01-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
414172,Belmont,2024-01-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
414172,Belmont,2024-01-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
414172,Belmont,2024-01-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
414172,Belmont,2024-01-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
414172,Belmont,2024-01-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,13.2
414172,Belmont,2024-01-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,31.85
414172,Belmont,2024-01-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,9.39
414172,Belmont,2024-01-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,77.4
414172,Belmont,2024-01-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
414172,Belmont,2024-01-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
414172,Belmont,2024-01-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
414172,Belmont,2024-01-13T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
414172,Belmont,2024-01-13T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
414172,Belmont,2024-01-13T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
414172,Belmont,2024-01-13T10:30:00.000+00:00,feeder,,L3 Active Power,kW,15.46
414172,Belmont,2024-01-13T10:30:00.000+00:00,feeder,,L2 Active Power,kW,19.87
414172,Belmont,2024-01-13T10:30:00.000+00:00,feeder,,L1 Active Power,kW,12.21
414172,Belmont,2024-01-13T10:30:00.000+00:00,feeder,,N Current (RMS),A,35.2
414172,Belmont,2024-01-13T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,69.6
414172,Belmont,2024-01-13T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,81.9
414172,Belmont,2024-01-13T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,51.4
414172,Belmont,2024-01-13T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
414172,Belmont,2024-01-13T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.79
414172,Belmont,2024-01-13T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.69
414172,Belmont,2024-01-13T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.03
414172,Belmont,2024-01-13T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.33
414172,Belmont,2024-01-13T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.08
414172,Belmont,2024-01-13T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.1
414172,Belmont,2024-01-13T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.4
414172,Belmont,2024-01-13T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.0
414172,Belmont,2024-01-13T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.8
414172,Belmont,2024-01-13T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-13T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-13T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-13T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
414172,Belmont,2024-01-13T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
414172,Belmont,2024-01-13T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-13T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-13T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-13T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-13T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-13T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
414172,Belmont,2024-01-13T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-13T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-13T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-13T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-13T10:30:00.000+00:00,transformer,,Temperature,C,12.5
414172,Belmont,2024-01-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
414172,Belmont,2024-01-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
414172,Belmont,2024-01-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
414172,Belmont,2024-01-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
414172,Belmont,2024-01-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
414172,Belmont,2024-01-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
414172,Belmont,2024-01-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
414172,Belmont,2024-01-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
414172,Belmont,2024-01-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
414172,Belmont,2024-01-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,19.48
414172,Belmont,2024-01-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,23.25
414172,Belmont,2024-01-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,8.1
414172,Belmont,2024-01-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,38.4
414172,Belmont,2024-01-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
414172,Belmont,2024-01-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
414172,Belmont,2024-01-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
414172,Belmont,2024-01-13T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
414172,Belmont,2024-01-13T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
414172,Belmont,2024-01-13T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
414172,Belmont,2024-01-13T10:20:00.000+00:00,feeder,,L3 Active Power,kW,16.38
414172,Belmont,2024-01-13T10:20:00.000+00:00,feeder,,L2 Active Power,kW,24.83
414172,Belmont,2024-01-13T10:20:00.000+00:00,feeder,,L1 Active Power,kW,11.72
414172,Belmont,2024-01-13T10:20:00.000+00:00,feeder,,N Current (RMS),A,53.5
414172,Belmont,2024-01-13T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,73.1
414172,Belmont,2024-01-13T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,102.8
414172,Belmont,2024-01-13T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,50.3
414172,Belmont,2024-01-13T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
414172,Belmont,2024-01-13T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.79
414172,Belmont,2024-01-13T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.36
414172,Belmont,2024-01-13T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.47
414172,Belmont,2024-01-13T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.33
414172,Belmont,2024-01-13T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.85
414172,Belmont,2024-01-13T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,39.6
414172,Belmont,2024-01-13T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.6
414172,Belmont,2024-01-13T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.1
414172,Belmont,2024-01-13T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.6
414172,Belmont,2024-01-13T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-13T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-13T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-13T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-13T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
414172,Belmont,2024-01-13T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.08
414172,Belmont,2024-01-13T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-13T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-13T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
414172,Belmont,2024-01-13T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-13T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-13T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-13T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
414172,Belmont,2024-01-13T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
414172,Belmont,2024-01-13T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-13T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-13T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-13T10:20:00.000+00:00,transformer,,Temperature,C,12.5
414172,Belmont,2024-01-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
414172,Belmont,2024-01-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
414172,Belmont,2024-01-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
414172,Belmont,2024-01-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
414172,Belmont,2024-01-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
414172,Belmont,2024-01-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
414172,Belmont,2024-01-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
414172,Belmont,2024-01-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
414172,Belmont,2024-01-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
414172,Belmont,2024-01-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,26.85
414172,Belmont,2024-01-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,28.23
414172,Belmont,2024-01-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,9.77
414172,Belmont,2024-01-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,57.8
414172,Belmont,2024-01-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
414172,Belmont,2024-01-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
414172,Belmont,2024-01-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
414172,Belmont,2024-01-13T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
414172,Belmont,2024-01-13T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.87
414172,Belmont,2024-01-13T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
414172,Belmont,2024-01-13T10:10:00.000+00:00,feeder,,L3 Active Power,kW,12.62
414172,Belmont,2024-01-13T10:10:00.000+00:00,feeder,,L2 Active Power,kW,15.83
414172,Belmont,2024-01-13T10:10:00.000+00:00,feeder,,L1 Active Power,kW,14.04
414172,Belmont,2024-01-13T10:10:00.000+00:00,feeder,,N Current (RMS),A,32.9
414172,Belmont,2024-01-13T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,53.8
414172,Belmont,2024-01-13T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,69.5
414172,Belmont,2024-01-13T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,58.5
414172,Belmont,2024-01-13T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
414172,Belmont,2024-01-13T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.65
414172,Belmont,2024-01-13T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.49
414172,Belmont,2024-01-13T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.89
414172,Belmont,2024-01-13T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.35
414172,Belmont,2024-01-13T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.47
414172,Belmont,2024-01-13T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,26.0
414172,Belmont,2024-01-13T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.7
414172,Belmont,2024-01-13T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.0
414172,Belmont,2024-01-13T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.9
414172,Belmont,2024-01-13T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-13T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-13T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
414172,Belmont,2024-01-13T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
414172,Belmont,2024-01-13T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.04
414172,Belmont,2024-01-13T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-13T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-13T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-13T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-13T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-13T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-13T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-13T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-13T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-13T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-13T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-13T10:10:00.000+00:00,transformer,,Temperature,C,12.5
414172,Belmont,2024-01-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
414172,Belmont,2024-01-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
414172,Belmont,2024-01-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
414172,Belmont,2024-01-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
414172,Belmont,2024-01-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
414172,Belmont,2024-01-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
414172,Belmont,2024-01-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
414172,Belmont,2024-01-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
414172,Belmont,2024-01-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
414172,Belmont,2024-01-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,19.49
414172,Belmont,2024-01-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,19.22
414172,Belmont,2024-01-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,11.54
414172,Belmont,2024-01-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,32.7
414172,Belmont,2024-01-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
414172,Belmont,2024-01-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
414172,Belmont,2024-01-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
414172,Belmont,2024-01-13T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
414172,Belmont,2024-01-13T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
414172,Belmont,2024-01-13T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
414172,Belmont,2024-01-13T10:00:00.000+00:00,feeder,,L3 Active Power,kW,12.22
414172,Belmont,2024-01-13T10:00:00.000+00:00,feeder,,L2 Active Power,kW,15.56
414172,Belmont,2024-01-13T10:00:00.000+00:00,feeder,,L1 Active Power,kW,11.47
414172,Belmont,2024-01-13T10:00:00.000+00:00,feeder,,N Current (RMS),A,26.7
414172,Belmont,2024-01-13T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,51.4
414172,Belmont,2024-01-13T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,66.8
414172,Belmont,2024-01-13T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,48.1
414172,Belmont,2024-01-13T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
414172,Belmont,2024-01-13T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.58
414172,Belmont,2024-01-13T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.22
414172,Belmont,2024-01-13T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.96
414172,Belmont,2024-01-13T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.57
414172,Belmont,2024-01-13T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.79
414172,Belmont,2024-01-13T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.4
414172,Belmont,2024-01-13T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.1
414172,Belmont,2024-01-13T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.0
414172,Belmont,2024-01-13T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.8
414172,Belmont,2024-01-13T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-13T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-13T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-13T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
414172,Belmont,2024-01-13T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
414172,Belmont,2024-01-13T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-13T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-13T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-13T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-13T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-13T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
414172,Belmont,2024-01-13T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-13T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-13T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-13T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-13T10:00:00.000+00:00,transformer,,Temperature,C,12.5
414172,Belmont,2024-01-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
414172,Belmont,2024-01-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
414172,Belmont,2024-01-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
414172,Belmont,2024-01-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
414172,Belmont,2024-01-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
414172,Belmont,2024-01-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
414172,Belmont,2024-01-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
414172,Belmont,2024-01-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
414172,Belmont,2024-01-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
414172,Belmont,2024-01-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,16.17
414172,Belmont,2024-01-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,19.19
414172,Belmont,2024-01-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,8.65
414172,Belmont,2024-01-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,32.8
414172,Belmont,2024-01-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
414172,Belmont,2024-01-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
414172,Belmont,2024-01-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
414172,Belmont,2024-01-13T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.47
414172,Belmont,2024-01-13T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
414172,Belmont,2024-01-13T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
414172,Belmont,2024-01-13T09:50:00.000+00:00,feeder,,L3 Active Power,kW,15.14
414172,Belmont,2024-01-13T09:50:00.000+00:00,feeder,,L2 Active Power,kW,10.06
414172,Belmont,2024-01-13T09:50:00.000+00:00,feeder,,L1 Active Power,kW,18.68
414172,Belmont,2024-01-13T09:50:00.000+00:00,feeder,,N Current (RMS),A,44.5
414172,Belmont,2024-01-13T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,64.7
414172,Belmont,2024-01-13T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,42.2
414172,Belmont,2024-01-13T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,77.4
414172,Belmont,2024-01-13T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
414172,Belmont,2024-01-13T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
414172,Belmont,2024-01-13T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.67
414172,Belmont,2024-01-13T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.99
414172,Belmont,2024-01-13T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.57
414172,Belmont,2024-01-13T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.8
414172,Belmont,2024-01-13T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.0
414172,Belmont,2024-01-13T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.4
414172,Belmont,2024-01-13T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.1
414172,Belmont,2024-01-13T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.5
414172,Belmont,2024-01-13T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-13T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
414172,Belmont,2024-01-13T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-13T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-13T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-13T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
414172,Belmont,2024-01-13T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-13T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-13T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-13T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-13T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-13T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-13T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-13T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-13T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414172,Belmont,2024-01-13T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-13T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-13T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-13T09:50:00.000+00:00,transformer,,Temperature,C,12.5
414172,Belmont,2024-01-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
414172,Belmont,2024-01-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
414172,Belmont,2024-01-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
414172,Belmont,2024-01-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
414172,Belmont,2024-01-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
414172,Belmont,2024-01-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
414172,Belmont,2024-01-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
414172,Belmont,2024-01-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
414172,Belmont,2024-01-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
414172,Belmont,2024-01-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,18.1
414172,Belmont,2024-01-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,13.64
414172,Belmont,2024-01-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,16.91
414172,Belmont,2024-01-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,43.4
414172,Belmont,2024-01-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
414172,Belmont,2024-01-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
414172,Belmont,2024-01-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
414172,Belmont,2024-01-13T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
414172,Belmont,2024-01-13T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
414172,Belmont,2024-01-13T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
414172,Belmont,2024-01-13T09:40:00.000+00:00,feeder,,L3 Active Power,kW,13.34
414172,Belmont,2024-01-13T09:40:00.000+00:00,feeder,,L2 Active Power,kW,11.17
414172,Belmont,2024-01-13T09:40:00.000+00:00,feeder,,L1 Active Power,kW,18.42
414172,Belmont,2024-01-13T09:40:00.000+00:00,feeder,,N Current (RMS),A,37.8
414172,Belmont,2024-01-13T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,56.9
414172,Belmont,2024-01-13T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,46.5
414172,Belmont,2024-01-13T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,76.7
414172,Belmont,2024-01-13T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
414172,Belmont,2024-01-13T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.64
414172,Belmont,2024-01-13T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.68
414172,Belmont,2024-01-13T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.65
414172,Belmont,2024-01-13T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.23
414172,Belmont,2024-01-13T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.82
414172,Belmont,2024-01-13T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.1
414172,Belmont,2024-01-13T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.7
414172,Belmont,2024-01-13T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.1
414172,Belmont,2024-01-13T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.6
414172,Belmont,2024-01-13T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-13T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-13T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-13T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-13T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
414172,Belmont,2024-01-13T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-13T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-13T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-13T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-13T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-13T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-13T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-13T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-13T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-13T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-13T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-13T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-13T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-13T09:40:00.000+00:00,transformer,,Temperature,C,12.5
414172,Belmont,2024-01-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
414172,Belmont,2024-01-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
414172,Belmont,2024-01-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
414172,Belmont,2024-01-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
414172,Belmont,2024-01-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
414172,Belmont,2024-01-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
414172,Belmont,2024-01-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
414172,Belmont,2024-01-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
414172,Belmont,2024-01-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
414172,Belmont,2024-01-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,16.95
414172,Belmont,2024-01-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,15.43
414172,Belmont,2024-01-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,16.61
414172,Belmont,2024-01-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,38.5
414172,Belmont,2024-01-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
414172,Belmont,2024-01-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
414172,Belmont,2024-01-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
414172,Belmont,2024-01-13T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
414172,Belmont,2024-01-13T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
414172,Belmont,2024-01-13T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
414172,Belmont,2024-01-13T09:30:00.000+00:00,feeder,,L3 Active Power,kW,9.74
414172,Belmont,2024-01-13T09:30:00.000+00:00,feeder,,L2 Active Power,kW,11.97
414172,Belmont,2024-01-13T09:30:00.000+00:00,feeder,,L1 Active Power,kW,18.06
414172,Belmont,2024-01-13T09:30:00.000+00:00,feeder,,N Current (RMS),A,43.1
414172,Belmont,2024-01-13T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,44.9
414172,Belmont,2024-01-13T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,50.5
414172,Belmont,2024-01-13T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,74.5
414172,Belmont,2024-01-13T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
414172,Belmont,2024-01-13T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.67
414172,Belmont,2024-01-13T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.77
414172,Belmont,2024-01-13T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.88
414172,Belmont,2024-01-13T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.4
414172,Belmont,2024-01-13T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.36
414172,Belmont,2024-01-13T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.9
414172,Belmont,2024-01-13T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.6
414172,Belmont,2024-01-13T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.4
414172,Belmont,2024-01-13T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.1
414172,Belmont,2024-01-13T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-13T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
414172,Belmont,2024-01-13T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
414172,Belmont,2024-01-13T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-13T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
414172,Belmont,2024-01-13T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
414172,Belmont,2024-01-13T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-13T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.4
414172,Belmont,2024-01-13T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
414172,Belmont,2024-01-13T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-13T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-13T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-13T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-13T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
414172,Belmont,2024-01-13T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-13T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-13T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-13T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-13T09:30:00.000+00:00,transformer,,Temperature,C,12.5
414172,Belmont,2024-01-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
414172,Belmont,2024-01-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
414172,Belmont,2024-01-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
414172,Belmont,2024-01-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
414172,Belmont,2024-01-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
414172,Belmont,2024-01-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
414172,Belmont,2024-01-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
414172,Belmont,2024-01-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
414172,Belmont,2024-01-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,13.58
414172,Belmont,2024-01-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,18.43
414172,Belmont,2024-01-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,15.69
414172,Belmont,2024-01-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,45.0
414172,Belmont,2024-01-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
414172,Belmont,2024-01-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
414172,Belmont,2024-01-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
414172,Belmont,2024-01-13T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
414172,Belmont,2024-01-13T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
414172,Belmont,2024-01-13T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
414172,Belmont,2024-01-13T09:20:00.000+00:00,feeder,,L3 Active Power,kW,7.06
414172,Belmont,2024-01-13T09:20:00.000+00:00,feeder,,L2 Active Power,kW,9.84
