Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414172,Belmont,2024-01-13T09:20:00.000+00:00,feeder,,L1 Active Power,kW,14.76
414172,Belmont,2024-01-13T09:20:00.000+00:00,feeder,,N Current (RMS),A,40.1
414172,Belmont,2024-01-13T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.2
414172,Belmont,2024-01-13T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,42.0
414172,Belmont,2024-01-13T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,61.7
414172,Belmont,2024-01-13T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
414172,Belmont,2024-01-13T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
414172,Belmont,2024-01-13T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.61
414172,Belmont,2024-01-13T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.81
414172,Belmont,2024-01-13T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.2
414172,Belmont,2024-01-13T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.43
414172,Belmont,2024-01-13T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.1
414172,Belmont,2024-01-13T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.0
414172,Belmont,2024-01-13T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.9
414172,Belmont,2024-01-13T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.1
414172,Belmont,2024-01-13T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-13T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-13T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-13T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
414172,Belmont,2024-01-13T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
414172,Belmont,2024-01-13T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.04
414172,Belmont,2024-01-13T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-13T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-13T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-13T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-13T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-13T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-13T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-13T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-13T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-13T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-13T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-13T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-13T09:20:00.000+00:00,transformer,,Temperature,C,12.5
414172,Belmont,2024-01-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
414172,Belmont,2024-01-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
414172,Belmont,2024-01-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
414172,Belmont,2024-01-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
414172,Belmont,2024-01-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
414172,Belmont,2024-01-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
414172,Belmont,2024-01-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
414172,Belmont,2024-01-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
414172,Belmont,2024-01-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
414172,Belmont,2024-01-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,14.84
414172,Belmont,2024-01-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,16.09
414172,Belmont,2024-01-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,12.3
414172,Belmont,2024-01-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,31.8
414172,Belmont,2024-01-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
414172,Belmont,2024-01-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
414172,Belmont,2024-01-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
414172,Belmont,2024-01-13T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
414172,Belmont,2024-01-13T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
414172,Belmont,2024-01-13T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
414172,Belmont,2024-01-13T09:10:00.000+00:00,feeder,,L3 Active Power,kW,4.51
414172,Belmont,2024-01-13T09:10:00.000+00:00,feeder,,L2 Active Power,kW,11.4
414172,Belmont,2024-01-13T09:10:00.000+00:00,feeder,,L1 Active Power,kW,15.93
414172,Belmont,2024-01-13T09:10:00.000+00:00,feeder,,N Current (RMS),A,47.2
414172,Belmont,2024-01-13T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
414172,Belmont,2024-01-13T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,47.8
414172,Belmont,2024-01-13T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,66.2
414172,Belmont,2024-01-13T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
414172,Belmont,2024-01-13T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.9
414172,Belmont,2024-01-13T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.5
414172,Belmont,2024-01-13T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.19
414172,Belmont,2024-01-13T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.19
414172,Belmont,2024-01-13T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.07
414172,Belmont,2024-01-13T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.8
414172,Belmont,2024-01-13T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.2
414172,Belmont,2024-01-13T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.4
414172,Belmont,2024-01-13T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.6
414172,Belmont,2024-01-13T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-13T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-13T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
414172,Belmont,2024-01-13T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-13T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-13T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-13T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-13T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-13T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-13T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-13T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-13T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-13T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-13T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414172,Belmont,2024-01-13T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-13T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-13T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-13T09:10:00.000+00:00,transformer,,Temperature,C,12.5
414172,Belmont,2024-01-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
414172,Belmont,2024-01-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
414172,Belmont,2024-01-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
414172,Belmont,2024-01-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
414172,Belmont,2024-01-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
414172,Belmont,2024-01-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
414172,Belmont,2024-01-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
414172,Belmont,2024-01-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
414172,Belmont,2024-01-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
414172,Belmont,2024-01-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,10.67
414172,Belmont,2024-01-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,12.6
414172,Belmont,2024-01-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,12.88
414172,Belmont,2024-01-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,44.7
414172,Belmont,2024-01-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
414172,Belmont,2024-01-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
414172,Belmont,2024-01-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
414172,Belmont,2024-01-13T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
414172,Belmont,2024-01-13T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
414172,Belmont,2024-01-13T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
414172,Belmont,2024-01-13T09:00:00.000+00:00,feeder,,L3 Active Power,kW,4.66
414172,Belmont,2024-01-13T09:00:00.000+00:00,feeder,,L2 Active Power,kW,9.14
414172,Belmont,2024-01-13T09:00:00.000+00:00,feeder,,L1 Active Power,kW,22.3
414172,Belmont,2024-01-13T09:00:00.000+00:00,feeder,,N Current (RMS),A,68.8
414172,Belmont,2024-01-13T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
414172,Belmont,2024-01-13T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.6
414172,Belmont,2024-01-13T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,93.0
414172,Belmont,2024-01-13T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
414172,Belmont,2024-01-13T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
414172,Belmont,2024-01-13T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.59
414172,Belmont,2024-01-13T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.75
414172,Belmont,2024-01-13T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.56
414172,Belmont,2024-01-13T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.14
414172,Belmont,2024-01-13T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.7
414172,Belmont,2024-01-13T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.4
414172,Belmont,2024-01-13T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.2
414172,Belmont,2024-01-13T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.3
414172,Belmont,2024-01-13T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-13T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
414172,Belmont,2024-01-13T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-13T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
414172,Belmont,2024-01-13T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-13T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
414172,Belmont,2024-01-13T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-13T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-13T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.4
414172,Belmont,2024-01-13T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-13T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
414172,Belmont,2024-01-13T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-13T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-13T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
414172,Belmont,2024-01-13T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-13T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
414172,Belmont,2024-01-13T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-13T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-13T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-13T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-13T09:00:00.000+00:00,transformer,,Temperature,C,12.5
414172,Belmont,2024-01-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
414172,Belmont,2024-01-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
414172,Belmont,2024-01-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
414172,Belmont,2024-01-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
414172,Belmont,2024-01-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
414172,Belmont,2024-01-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
414172,Belmont,2024-01-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
414172,Belmont,2024-01-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
414172,Belmont,2024-01-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
414172,Belmont,2024-01-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,7.34
414172,Belmont,2024-01-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,10.7
414172,Belmont,2024-01-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,19.24
414172,Belmont,2024-01-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,75.8
414172,Belmont,2024-01-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
414172,Belmont,2024-01-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
414172,Belmont,2024-01-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
414172,Belmont,2024-01-13T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
414172,Belmont,2024-01-13T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
414172,Belmont,2024-01-13T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
414172,Belmont,2024-01-13T08:50:00.000+00:00,feeder,,L3 Active Power,kW,4.84
414172,Belmont,2024-01-13T08:50:00.000+00:00,feeder,,L2 Active Power,kW,11.39
414172,Belmont,2024-01-13T08:50:00.000+00:00,feeder,,L1 Active Power,kW,16.17
414172,Belmont,2024-01-13T08:50:00.000+00:00,feeder,,N Current (RMS),A,48.6
414172,Belmont,2024-01-13T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
414172,Belmont,2024-01-13T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,49.5
414172,Belmont,2024-01-13T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,67.5
414172,Belmont,2024-01-13T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
414172,Belmont,2024-01-13T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
414172,Belmont,2024-01-13T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.65
414172,Belmont,2024-01-13T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.89
414172,Belmont,2024-01-13T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.56
414172,Belmont,2024-01-13T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.38
414172,Belmont,2024-01-13T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.6
414172,Belmont,2024-01-13T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.7
414172,Belmont,2024-01-13T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.8
414172,Belmont,2024-01-13T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.3
414172,Belmont,2024-01-13T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
414172,Belmont,2024-01-13T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
414172,Belmont,2024-01-13T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-13T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
414172,Belmont,2024-01-13T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
414172,Belmont,2024-01-13T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-13T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-13T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-13T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-13T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-13T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-13T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-13T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-13T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414172,Belmont,2024-01-13T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-13T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-13T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-13T08:50:00.000+00:00,transformer,,Temperature,C,12.5
414172,Belmont,2024-01-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
414172,Belmont,2024-01-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
414172,Belmont,2024-01-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
414172,Belmont,2024-01-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
414172,Belmont,2024-01-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
414172,Belmont,2024-01-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
414172,Belmont,2024-01-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
414172,Belmont,2024-01-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
414172,Belmont,2024-01-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
414172,Belmont,2024-01-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,6.68
414172,Belmont,2024-01-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,13.99
414172,Belmont,2024-01-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,13.83
414172,Belmont,2024-01-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,52.7
414172,Belmont,2024-01-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
414172,Belmont,2024-01-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
414172,Belmont,2024-01-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
414172,Belmont,2024-01-13T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
414172,Belmont,2024-01-13T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
414172,Belmont,2024-01-13T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
414172,Belmont,2024-01-13T08:40:00.000+00:00,feeder,,L3 Active Power,kW,5.28
414172,Belmont,2024-01-13T08:40:00.000+00:00,feeder,,L2 Active Power,kW,14.9
414172,Belmont,2024-01-13T08:40:00.000+00:00,feeder,,L1 Active Power,kW,16.87
414172,Belmont,2024-01-13T08:40:00.000+00:00,feeder,,N Current (RMS),A,54.9
414172,Belmont,2024-01-13T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.3
414172,Belmont,2024-01-13T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,61.7
414172,Belmont,2024-01-13T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,72.4
414172,Belmont,2024-01-13T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.64
414172,Belmont,2024-01-13T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.63
414172,Belmont,2024-01-13T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.45
414172,Belmont,2024-01-13T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.71
414172,Belmont,2024-01-13T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.1
414172,Belmont,2024-01-13T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-5.22
414172,Belmont,2024-01-13T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.6
414172,Belmont,2024-01-13T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.4
414172,Belmont,2024-01-13T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.2
414172,Belmont,2024-01-13T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.6
414172,Belmont,2024-01-13T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
414172,Belmont,2024-01-13T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
414172,Belmont,2024-01-13T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-13T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
414172,Belmont,2024-01-13T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
414172,Belmont,2024-01-13T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-13T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.4
414172,Belmont,2024-01-13T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-13T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-13T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-13T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-13T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-13T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
414172,Belmont,2024-01-13T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414172,Belmont,2024-01-13T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-13T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-13T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-13T08:40:00.000+00:00,transformer,,Temperature,C,12.5
414172,Belmont,2024-01-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
414172,Belmont,2024-01-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
414172,Belmont,2024-01-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
414172,Belmont,2024-01-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
414172,Belmont,2024-01-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
414172,Belmont,2024-01-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
414172,Belmont,2024-01-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
414172,Belmont,2024-01-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
414172,Belmont,2024-01-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,7.94
414172,Belmont,2024-01-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,17.04
414172,Belmont,2024-01-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,11.67
414172,Belmont,2024-01-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,66.5
414172,Belmont,2024-01-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
414172,Belmont,2024-01-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
414172,Belmont,2024-01-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
414172,Belmont,2024-01-13T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
414172,Belmont,2024-01-13T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
414172,Belmont,2024-01-13T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
414172,Belmont,2024-01-13T08:30:00.000+00:00,feeder,,L3 Active Power,kW,5.72
414172,Belmont,2024-01-13T08:30:00.000+00:00,feeder,,L2 Active Power,kW,13.66
414172,Belmont,2024-01-13T08:30:00.000+00:00,feeder,,L1 Active Power,kW,20.19
414172,Belmont,2024-01-13T08:30:00.000+00:00,feeder,,N Current (RMS),A,62.0
414172,Belmont,2024-01-13T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
414172,Belmont,2024-01-13T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,57.3
414172,Belmont,2024-01-13T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,85.4
414172,Belmont,2024-01-13T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
414172,Belmont,2024-01-13T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
414172,Belmont,2024-01-13T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.71
414172,Belmont,2024-01-13T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.57
414172,Belmont,2024-01-13T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.06
414172,Belmont,2024-01-13T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.2
414172,Belmont,2024-01-13T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.9
414172,Belmont,2024-01-13T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.0
414172,Belmont,2024-01-13T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.7
414172,Belmont,2024-01-13T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.1
414172,Belmont,2024-01-13T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
414172,Belmont,2024-01-13T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
414172,Belmont,2024-01-13T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
414172,Belmont,2024-01-13T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
414172,Belmont,2024-01-13T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
414172,Belmont,2024-01-13T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-13T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.4
414172,Belmont,2024-01-13T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-13T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-13T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-13T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-13T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
414172,Belmont,2024-01-13T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
414172,Belmont,2024-01-13T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414172,Belmont,2024-01-13T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-13T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-13T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-13T08:30:00.000+00:00,transformer,,Temperature,C,12.5
414172,Belmont,2024-01-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
414172,Belmont,2024-01-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
414172,Belmont,2024-01-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
414172,Belmont,2024-01-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
414172,Belmont,2024-01-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
414172,Belmont,2024-01-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
414172,Belmont,2024-01-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
414172,Belmont,2024-01-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
414172,Belmont,2024-01-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
414172,Belmont,2024-01-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,8.23
414172,Belmont,2024-01-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,16.76
414172,Belmont,2024-01-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,17.03
414172,Belmont,2024-01-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,66.3
414172,Belmont,2024-01-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
414172,Belmont,2024-01-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
414172,Belmont,2024-01-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
414172,Belmont,2024-01-13T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
414172,Belmont,2024-01-13T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
414172,Belmont,2024-01-13T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
414172,Belmont,2024-01-13T08:20:00.000+00:00,feeder,,L3 Active Power,kW,5.16
414172,Belmont,2024-01-13T08:20:00.000+00:00,feeder,,L2 Active Power,kW,14.71
414172,Belmont,2024-01-13T08:20:00.000+00:00,feeder,,L1 Active Power,kW,15.21
414172,Belmont,2024-01-13T08:20:00.000+00:00,feeder,,N Current (RMS),A,51.1
414172,Belmont,2024-01-13T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
414172,Belmont,2024-01-13T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,60.9
414172,Belmont,2024-01-13T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,66.0
414172,Belmont,2024-01-13T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
414172,Belmont,2024-01-13T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.48
414172,Belmont,2024-01-13T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.72
414172,Belmont,2024-01-13T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.1
414172,Belmont,2024-01-13T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.98
414172,Belmont,2024-01-13T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.71
414172,Belmont,2024-01-13T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.4
414172,Belmont,2024-01-13T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.0
414172,Belmont,2024-01-13T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.7
414172,Belmont,2024-01-13T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.2
414172,Belmont,2024-01-13T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
414172,Belmont,2024-01-13T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-13T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-13T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
414172,Belmont,2024-01-13T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
414172,Belmont,2024-01-13T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-13T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-13T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-13T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-13T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-13T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-13T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-13T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
414172,Belmont,2024-01-13T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-13T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-13T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-13T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-13T08:20:00.000+00:00,transformer,,Temperature,C,12.5
414172,Belmont,2024-01-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
414172,Belmont,2024-01-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
414172,Belmont,2024-01-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
414172,Belmont,2024-01-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
414172,Belmont,2024-01-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
414172,Belmont,2024-01-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
414172,Belmont,2024-01-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
414172,Belmont,2024-01-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
414172,Belmont,2024-01-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
414172,Belmont,2024-01-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,7.22
414172,Belmont,2024-01-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,15.73
414172,Belmont,2024-01-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,13.52
414172,Belmont,2024-01-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,51.7
414172,Belmont,2024-01-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
414172,Belmont,2024-01-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
414172,Belmont,2024-01-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
414172,Belmont,2024-01-13T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
414172,Belmont,2024-01-13T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
414172,Belmont,2024-01-13T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
414172,Belmont,2024-01-13T08:10:00.000+00:00,feeder,,L3 Active Power,kW,5.38
414172,Belmont,2024-01-13T08:10:00.000+00:00,feeder,,L2 Active Power,kW,14.76
414172,Belmont,2024-01-13T08:10:00.000+00:00,feeder,,L1 Active Power,kW,19.18
414172,Belmont,2024-01-13T08:10:00.000+00:00,feeder,,N Current (RMS),A,61.8
414172,Belmont,2024-01-13T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
414172,Belmont,2024-01-13T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,61.5
414172,Belmont,2024-01-13T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,80.7
414172,Belmont,2024-01-13T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
414172,Belmont,2024-01-13T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.52
414172,Belmont,2024-01-13T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.72
414172,Belmont,2024-01-13T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.22
414172,Belmont,2024-01-13T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.7
414172,Belmont,2024-01-13T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.06
414172,Belmont,2024-01-13T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.9
414172,Belmont,2024-01-13T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.6
414172,Belmont,2024-01-13T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.9
414172,Belmont,2024-01-13T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.8
414172,Belmont,2024-01-13T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
414172,Belmont,2024-01-13T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-13T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
414172,Belmont,2024-01-13T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414172,Belmont,2024-01-13T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
414172,Belmont,2024-01-13T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-13T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-13T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-13T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-13T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-13T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-13T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-13T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-13T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
414172,Belmont,2024-01-13T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-13T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-13T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-13T08:10:00.000+00:00,transformer,,Temperature,C,12.5
414172,Belmont,2024-01-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
414172,Belmont,2024-01-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
414172,Belmont,2024-01-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
414172,Belmont,2024-01-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
414172,Belmont,2024-01-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
414172,Belmont,2024-01-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
414172,Belmont,2024-01-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
414172,Belmont,2024-01-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
414172,Belmont,2024-01-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
414172,Belmont,2024-01-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,7.56
414172,Belmont,2024-01-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,15.49
414172,Belmont,2024-01-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,16.17
414172,Belmont,2024-01-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,64.8
414172,Belmont,2024-01-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
414172,Belmont,2024-01-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
414172,Belmont,2024-01-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
414172,Belmont,2024-01-13T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
414172,Belmont,2024-01-13T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
414172,Belmont,2024-01-13T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
414172,Belmont,2024-01-13T08:00:00.000+00:00,feeder,,L3 Active Power,kW,5.25
414172,Belmont,2024-01-13T08:00:00.000+00:00,feeder,,L2 Active Power,kW,15.06
414172,Belmont,2024-01-13T08:00:00.000+00:00,feeder,,L1 Active Power,kW,13.18
414172,Belmont,2024-01-13T08:00:00.000+00:00,feeder,,N Current (RMS),A,45.4
414172,Belmont,2024-01-13T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
414172,Belmont,2024-01-13T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,62.3
414172,Belmont,2024-01-13T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,55.0
414172,Belmont,2024-01-13T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
414172,Belmont,2024-01-13T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.51
414172,Belmont,2024-01-13T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.62
414172,Belmont,2024-01-13T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.56
414172,Belmont,2024-01-13T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.25
414172,Belmont,2024-01-13T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.58
414172,Belmont,2024-01-13T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.4
414172,Belmont,2024-01-13T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.8
414172,Belmont,2024-01-13T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.3
414172,Belmont,2024-01-13T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.3
414172,Belmont,2024-01-13T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-13T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-13T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-13T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
414172,Belmont,2024-01-13T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-13T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-13T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-13T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-13T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-13T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-13T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-13T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
414172,Belmont,2024-01-13T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-13T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-13T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-13T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-13T08:00:00.000+00:00,transformer,,Temperature,C,12.5
414172,Belmont,2024-01-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
414172,Belmont,2024-01-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
414172,Belmont,2024-01-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
414172,Belmont,2024-01-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
414172,Belmont,2024-01-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
414172,Belmont,2024-01-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
414172,Belmont,2024-01-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
414172,Belmont,2024-01-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
414172,Belmont,2024-01-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
414172,Belmont,2024-01-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,8.79
414172,Belmont,2024-01-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,16.36
414172,Belmont,2024-01-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,10.6
414172,Belmont,2024-01-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,42.3
414172,Belmont,2024-01-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
414172,Belmont,2024-01-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
414172,Belmont,2024-01-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
414172,Belmont,2024-01-13T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
414172,Belmont,2024-01-13T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
414172,Belmont,2024-01-13T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
414172,Belmont,2024-01-13T07:50:00.000+00:00,feeder,,L3 Active Power,kW,4.6
414172,Belmont,2024-01-13T07:50:00.000+00:00,feeder,,L2 Active Power,kW,14.42
414172,Belmont,2024-01-13T07:50:00.000+00:00,feeder,,L1 Active Power,kW,14.26
414172,Belmont,2024-01-13T07:50:00.000+00:00,feeder,,N Current (RMS),A,49.9
414172,Belmont,2024-01-13T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
414172,Belmont,2024-01-13T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,59.7
414172,Belmont,2024-01-13T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,62.0
414172,Belmont,2024-01-13T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
414172,Belmont,2024-01-13T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
414172,Belmont,2024-01-13T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.74
414172,Belmont,2024-01-13T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.43
414172,Belmont,2024-01-13T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.32
414172,Belmont,2024-01-13T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.06
414172,Belmont,2024-01-13T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.2
414172,Belmont,2024-01-13T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.2
414172,Belmont,2024-01-13T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.4
414172,Belmont,2024-01-13T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.5
414172,Belmont,2024-01-13T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
414172,Belmont,2024-01-13T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-13T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-13T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
414172,Belmont,2024-01-13T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-13T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-13T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-13T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-13T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-13T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-13T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-13T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-13T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
414172,Belmont,2024-01-13T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-13T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-13T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-13T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-13T07:50:00.000+00:00,transformer,,Temperature,C,12.5
414172,Belmont,2024-01-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
414172,Belmont,2024-01-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
414172,Belmont,2024-01-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
414172,Belmont,2024-01-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
414172,Belmont,2024-01-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
414172,Belmont,2024-01-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
414172,Belmont,2024-01-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
414172,Belmont,2024-01-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
414172,Belmont,2024-01-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
414172,Belmont,2024-01-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,6.99
414172,Belmont,2024-01-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,15.77
414172,Belmont,2024-01-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,12.22
414172,Belmont,2024-01-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,49.3
414172,Belmont,2024-01-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
414172,Belmont,2024-01-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
414172,Belmont,2024-01-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
414172,Belmont,2024-01-13T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
414172,Belmont,2024-01-13T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
414172,Belmont,2024-01-13T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
414172,Belmont,2024-01-13T07:40:00.000+00:00,feeder,,L3 Active Power,kW,7.73
414172,Belmont,2024-01-13T07:40:00.000+00:00,feeder,,L2 Active Power,kW,11.18
414172,Belmont,2024-01-13T07:40:00.000+00:00,feeder,,L1 Active Power,kW,9.72
414172,Belmont,2024-01-13T07:40:00.000+00:00,feeder,,N Current (RMS),A,24.0
414172,Belmont,2024-01-13T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.8
414172,Belmont,2024-01-13T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,46.7
414172,Belmont,2024-01-13T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.1
414172,Belmont,2024-01-13T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
414172,Belmont,2024-01-13T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
414172,Belmont,2024-01-13T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.67
414172,Belmont,2024-01-13T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.83
414172,Belmont,2024-01-13T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.47
414172,Belmont,2024-01-13T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.45
414172,Belmont,2024-01-13T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.7
414172,Belmont,2024-01-13T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.9
414172,Belmont,2024-01-13T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.3
414172,Belmont,2024-01-13T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.2
414172,Belmont,2024-01-13T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-13T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-13T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-13T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-13T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-13T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-13T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-13T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-13T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-13T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
