Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414172,Belmont,2024-01-13T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-13T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-13T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-13T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-13T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-13T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-13T07:40:00.000+00:00,transformer,,Temperature,C,12.5
414172,Belmont,2024-01-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
414172,Belmont,2024-01-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
414172,Belmont,2024-01-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
414172,Belmont,2024-01-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
414172,Belmont,2024-01-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
414172,Belmont,2024-01-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
414172,Belmont,2024-01-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
414172,Belmont,2024-01-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
414172,Belmont,2024-01-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
414172,Belmont,2024-01-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,10.54
414172,Belmont,2024-01-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,11.67
414172,Belmont,2024-01-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,7.28
414172,Belmont,2024-01-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,25.6
414172,Belmont,2024-01-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
414172,Belmont,2024-01-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
414172,Belmont,2024-01-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
414172,Belmont,2024-01-13T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
414172,Belmont,2024-01-13T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
414172,Belmont,2024-01-13T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
414172,Belmont,2024-01-13T07:30:00.000+00:00,feeder,,L3 Active Power,kW,5.62
414172,Belmont,2024-01-13T07:30:00.000+00:00,feeder,,L2 Active Power,kW,10.19
414172,Belmont,2024-01-13T07:30:00.000+00:00,feeder,,L1 Active Power,kW,9.22
414172,Belmont,2024-01-13T07:30:00.000+00:00,feeder,,N Current (RMS),A,26.3
414172,Belmont,2024-01-13T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
414172,Belmont,2024-01-13T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,42.3
414172,Belmont,2024-01-13T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.0
414172,Belmont,2024-01-13T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
414172,Belmont,2024-01-13T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.64
414172,Belmont,2024-01-13T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.65
414172,Belmont,2024-01-13T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.61
414172,Belmont,2024-01-13T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.58
414172,Belmont,2024-01-13T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.63
414172,Belmont,2024-01-13T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.4
414172,Belmont,2024-01-13T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.3
414172,Belmont,2024-01-13T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.2
414172,Belmont,2024-01-13T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.2
414172,Belmont,2024-01-13T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-13T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-13T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414172,Belmont,2024-01-13T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-13T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-13T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-13T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-13T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-13T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-13T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-13T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-13T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-13T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-13T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-13T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-13T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-13T07:30:00.000+00:00,transformer,,Temperature,C,12.5
414172,Belmont,2024-01-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
414172,Belmont,2024-01-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
414172,Belmont,2024-01-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
414172,Belmont,2024-01-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
414172,Belmont,2024-01-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
414172,Belmont,2024-01-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
414172,Belmont,2024-01-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
414172,Belmont,2024-01-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
414172,Belmont,2024-01-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
414172,Belmont,2024-01-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,8.22
414172,Belmont,2024-01-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,10.79
414172,Belmont,2024-01-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,5.6
414172,Belmont,2024-01-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,30.9
414172,Belmont,2024-01-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
414172,Belmont,2024-01-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
414172,Belmont,2024-01-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
414172,Belmont,2024-01-13T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
414172,Belmont,2024-01-13T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
414172,Belmont,2024-01-13T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
414172,Belmont,2024-01-13T07:20:00.000+00:00,feeder,,L3 Active Power,kW,8.68
414172,Belmont,2024-01-13T07:20:00.000+00:00,feeder,,L2 Active Power,kW,8.86
414172,Belmont,2024-01-13T07:20:00.000+00:00,feeder,,L1 Active Power,kW,10.46
414172,Belmont,2024-01-13T07:20:00.000+00:00,feeder,,N Current (RMS),A,24.8
414172,Belmont,2024-01-13T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.7
414172,Belmont,2024-01-13T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.7
414172,Belmont,2024-01-13T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.5
414172,Belmont,2024-01-13T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
414172,Belmont,2024-01-13T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.67
414172,Belmont,2024-01-13T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.82
414172,Belmont,2024-01-13T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.52
414172,Belmont,2024-01-13T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.48
414172,Belmont,2024-01-13T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.02
414172,Belmont,2024-01-13T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.6
414172,Belmont,2024-01-13T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.9
414172,Belmont,2024-01-13T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.7
414172,Belmont,2024-01-13T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.4
414172,Belmont,2024-01-13T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-13T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-13T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-13T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
414172,Belmont,2024-01-13T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-13T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-13T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-13T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-13T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-13T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-13T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-13T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414172,Belmont,2024-01-13T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-13T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-13T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-13T07:20:00.000+00:00,transformer,,Temperature,C,12.5
414172,Belmont,2024-01-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
414172,Belmont,2024-01-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
414172,Belmont,2024-01-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
414172,Belmont,2024-01-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
414172,Belmont,2024-01-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
414172,Belmont,2024-01-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
414172,Belmont,2024-01-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
414172,Belmont,2024-01-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
414172,Belmont,2024-01-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
414172,Belmont,2024-01-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,10.19
414172,Belmont,2024-01-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,9.35
414172,Belmont,2024-01-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,7.48
414172,Belmont,2024-01-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,32.6
414172,Belmont,2024-01-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
414172,Belmont,2024-01-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
414172,Belmont,2024-01-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
414172,Belmont,2024-01-13T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
414172,Belmont,2024-01-13T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.92
414172,Belmont,2024-01-13T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
414172,Belmont,2024-01-13T07:10:00.000+00:00,feeder,,L3 Active Power,kW,8.67
414172,Belmont,2024-01-13T07:10:00.000+00:00,feeder,,L2 Active Power,kW,9.6
414172,Belmont,2024-01-13T07:10:00.000+00:00,feeder,,L1 Active Power,kW,8.37
414172,Belmont,2024-01-13T07:10:00.000+00:00,feeder,,N Current (RMS),A,20.3
414172,Belmont,2024-01-13T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.7
414172,Belmont,2024-01-13T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,41.1
414172,Belmont,2024-01-13T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.0
414172,Belmont,2024-01-13T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
414172,Belmont,2024-01-13T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
414172,Belmont,2024-01-13T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.93
414172,Belmont,2024-01-13T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.9
414172,Belmont,2024-01-13T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.47
414172,Belmont,2024-01-13T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.56
414172,Belmont,2024-01-13T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.1
414172,Belmont,2024-01-13T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.0
414172,Belmont,2024-01-13T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.5
414172,Belmont,2024-01-13T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.1
414172,Belmont,2024-01-13T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-13T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-13T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-13T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-13T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-13T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-13T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-13T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-13T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-13T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-13T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-13T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-13T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-13T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-13T07:10:00.000+00:00,transformer,,Temperature,C,12.5
414172,Belmont,2024-01-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
414172,Belmont,2024-01-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
414172,Belmont,2024-01-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
414172,Belmont,2024-01-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
414172,Belmont,2024-01-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
414172,Belmont,2024-01-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
414172,Belmont,2024-01-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
414172,Belmont,2024-01-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
414172,Belmont,2024-01-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
414172,Belmont,2024-01-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,10.56
414172,Belmont,2024-01-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,10.08
414172,Belmont,2024-01-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,6.82
414172,Belmont,2024-01-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,23.2
414172,Belmont,2024-01-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
414172,Belmont,2024-01-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
414172,Belmont,2024-01-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
414172,Belmont,2024-01-13T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
414172,Belmont,2024-01-13T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
414172,Belmont,2024-01-13T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
414172,Belmont,2024-01-13T07:00:00.000+00:00,feeder,,L3 Active Power,kW,10.67
414172,Belmont,2024-01-13T07:00:00.000+00:00,feeder,,L2 Active Power,kW,17.34
414172,Belmont,2024-01-13T07:00:00.000+00:00,feeder,,L1 Active Power,kW,7.89
414172,Belmont,2024-01-13T07:00:00.000+00:00,feeder,,N Current (RMS),A,39.9
414172,Belmont,2024-01-13T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,45.6
414172,Belmont,2024-01-13T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,70.8
414172,Belmont,2024-01-13T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.3
414172,Belmont,2024-01-13T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
414172,Belmont,2024-01-13T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.65
414172,Belmont,2024-01-13T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.86
414172,Belmont,2024-01-13T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.6
414172,Belmont,2024-01-13T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.51
414172,Belmont,2024-01-13T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.76
414172,Belmont,2024-01-13T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.7
414172,Belmont,2024-01-13T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.0
414172,Belmont,2024-01-13T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.7
414172,Belmont,2024-01-13T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.0
414172,Belmont,2024-01-13T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-13T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-13T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-13T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
414172,Belmont,2024-01-13T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-13T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-13T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-13T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-13T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-13T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-13T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
414172,Belmont,2024-01-13T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-13T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-13T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-13T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-13T07:00:00.000+00:00,transformer,,Temperature,C,12.5
414172,Belmont,2024-01-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
414172,Belmont,2024-01-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
414172,Belmont,2024-01-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
414172,Belmont,2024-01-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
414172,Belmont,2024-01-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
414172,Belmont,2024-01-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
414172,Belmont,2024-01-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
414172,Belmont,2024-01-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
414172,Belmont,2024-01-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
414172,Belmont,2024-01-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.26
414172,Belmont,2024-01-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,17.9
414172,Belmont,2024-01-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,5.12
414172,Belmont,2024-01-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,34.2
414172,Belmont,2024-01-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
414172,Belmont,2024-01-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
414172,Belmont,2024-01-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
414172,Belmont,2024-01-13T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
414172,Belmont,2024-01-13T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
414172,Belmont,2024-01-13T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
414172,Belmont,2024-01-13T06:50:00.000+00:00,feeder,,L3 Active Power,kW,11.76
414172,Belmont,2024-01-13T06:50:00.000+00:00,feeder,,L2 Active Power,kW,10.77
414172,Belmont,2024-01-13T06:50:00.000+00:00,feeder,,L1 Active Power,kW,7.95
414172,Belmont,2024-01-13T06:50:00.000+00:00,feeder,,N Current (RMS),A,21.9
414172,Belmont,2024-01-13T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,49.4
414172,Belmont,2024-01-13T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,44.9
414172,Belmont,2024-01-13T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
414172,Belmont,2024-01-13T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
414172,Belmont,2024-01-13T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.63
414172,Belmont,2024-01-13T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.92
414172,Belmont,2024-01-13T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.24
414172,Belmont,2024-01-13T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.72
414172,Belmont,2024-01-13T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.06
414172,Belmont,2024-01-13T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.6
414172,Belmont,2024-01-13T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.9
414172,Belmont,2024-01-13T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.5
414172,Belmont,2024-01-13T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.9
414172,Belmont,2024-01-13T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-13T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-13T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414172,Belmont,2024-01-13T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-13T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-13T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-13T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-13T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-13T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-13T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-13T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-13T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-13T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-13T06:50:00.000+00:00,transformer,,Temperature,C,12.5
414172,Belmont,2024-01-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
414172,Belmont,2024-01-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
414172,Belmont,2024-01-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
414172,Belmont,2024-01-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
414172,Belmont,2024-01-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
414172,Belmont,2024-01-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
414172,Belmont,2024-01-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
414172,Belmont,2024-01-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
414172,Belmont,2024-01-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
414172,Belmont,2024-01-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,12.99
414172,Belmont,2024-01-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,11.51
414172,Belmont,2024-01-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,5.89
414172,Belmont,2024-01-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,24.4
414172,Belmont,2024-01-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
414172,Belmont,2024-01-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
414172,Belmont,2024-01-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
414172,Belmont,2024-01-13T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
414172,Belmont,2024-01-13T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
414172,Belmont,2024-01-13T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
414172,Belmont,2024-01-13T06:40:00.000+00:00,feeder,,L3 Active Power,kW,14.69
414172,Belmont,2024-01-13T06:40:00.000+00:00,feeder,,L2 Active Power,kW,11.07
414172,Belmont,2024-01-13T06:40:00.000+00:00,feeder,,L1 Active Power,kW,7.62
414172,Belmont,2024-01-13T06:40:00.000+00:00,feeder,,N Current (RMS),A,23.5
414172,Belmont,2024-01-13T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,60.6
414172,Belmont,2024-01-13T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,45.6
414172,Belmont,2024-01-13T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
414172,Belmont,2024-01-13T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
414172,Belmont,2024-01-13T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
414172,Belmont,2024-01-13T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.76
414172,Belmont,2024-01-13T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.36
414172,Belmont,2024-01-13T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.54
414172,Belmont,2024-01-13T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.97
414172,Belmont,2024-01-13T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.9
414172,Belmont,2024-01-13T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.1
414172,Belmont,2024-01-13T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.6
414172,Belmont,2024-01-13T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.9
414172,Belmont,2024-01-13T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-13T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-13T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
414172,Belmont,2024-01-13T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-13T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-13T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-13T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-13T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-13T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-13T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-13T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-13T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-13T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-13T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-13T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-13T06:40:00.000+00:00,transformer,,Temperature,C,12.5
414172,Belmont,2024-01-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
414172,Belmont,2024-01-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
414172,Belmont,2024-01-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
414172,Belmont,2024-01-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
414172,Belmont,2024-01-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
414172,Belmont,2024-01-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
414172,Belmont,2024-01-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
414172,Belmont,2024-01-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
414172,Belmont,2024-01-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
414172,Belmont,2024-01-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,16.06
414172,Belmont,2024-01-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,11.63
414172,Belmont,2024-01-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,5.66
414172,Belmont,2024-01-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,24.2
414172,Belmont,2024-01-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
414172,Belmont,2024-01-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
414172,Belmont,2024-01-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
414172,Belmont,2024-01-13T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
414172,Belmont,2024-01-13T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
414172,Belmont,2024-01-13T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
414172,Belmont,2024-01-13T06:30:00.000+00:00,feeder,,L3 Active Power,kW,13.61
414172,Belmont,2024-01-13T06:30:00.000+00:00,feeder,,L2 Active Power,kW,11.79
414172,Belmont,2024-01-13T06:30:00.000+00:00,feeder,,L1 Active Power,kW,8.71
414172,Belmont,2024-01-13T06:30:00.000+00:00,feeder,,N Current (RMS),A,21.3
414172,Belmont,2024-01-13T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,56.4
414172,Belmont,2024-01-13T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,49.4
414172,Belmont,2024-01-13T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.8
414172,Belmont,2024-01-13T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
414172,Belmont,2024-01-13T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
414172,Belmont,2024-01-13T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.89
414172,Belmont,2024-01-13T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.18
414172,Belmont,2024-01-13T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.49
414172,Belmont,2024-01-13T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.56
414172,Belmont,2024-01-13T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.0
414172,Belmont,2024-01-13T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.9
414172,Belmont,2024-01-13T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.3
414172,Belmont,2024-01-13T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.9
414172,Belmont,2024-01-13T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-13T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-13T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414172,Belmont,2024-01-13T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-13T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-13T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-13T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-13T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-13T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-13T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-13T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-13T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-13T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-13T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-13T06:30:00.000+00:00,transformer,,Temperature,C,12.5
414172,Belmont,2024-01-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
414172,Belmont,2024-01-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
414172,Belmont,2024-01-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
414172,Belmont,2024-01-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
414172,Belmont,2024-01-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
414172,Belmont,2024-01-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
414172,Belmont,2024-01-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
414172,Belmont,2024-01-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
414172,Belmont,2024-01-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
414172,Belmont,2024-01-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,14.8
414172,Belmont,2024-01-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,12.29
414172,Belmont,2024-01-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,7.15
414172,Belmont,2024-01-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,23.2
414172,Belmont,2024-01-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
414172,Belmont,2024-01-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
414172,Belmont,2024-01-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
414172,Belmont,2024-01-13T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
414172,Belmont,2024-01-13T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.02
414172,Belmont,2024-01-13T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
414172,Belmont,2024-01-13T06:20:00.000+00:00,feeder,,L3 Active Power,kW,12.68
414172,Belmont,2024-01-13T06:20:00.000+00:00,feeder,,L2 Active Power,kW,5.85
414172,Belmont,2024-01-13T06:20:00.000+00:00,feeder,,L1 Active Power,kW,7.97
414172,Belmont,2024-01-13T06:20:00.000+00:00,feeder,,N Current (RMS),A,22.7
414172,Belmont,2024-01-13T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,52.4
414172,Belmont,2024-01-13T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
414172,Belmont,2024-01-13T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.9
414172,Belmont,2024-01-13T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
414172,Belmont,2024-01-13T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.52
414172,Belmont,2024-01-13T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.99
414172,Belmont,2024-01-13T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.85
414172,Belmont,2024-01-13T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.56
414172,Belmont,2024-01-13T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.3
414172,Belmont,2024-01-13T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.4
414172,Belmont,2024-01-13T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.5
414172,Belmont,2024-01-13T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.4
414172,Belmont,2024-01-13T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.2
414172,Belmont,2024-01-13T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-13T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-13T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-13T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-13T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-13T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-13T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-13T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-13T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-13T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-13T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-13T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-13T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-13T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-13T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-13T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-13T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-13T06:20:00.000+00:00,transformer,,Temperature,C,12.5
414172,Belmont,2024-01-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
414172,Belmont,2024-01-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
414172,Belmont,2024-01-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
414172,Belmont,2024-01-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
414172,Belmont,2024-01-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
414172,Belmont,2024-01-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
414172,Belmont,2024-01-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
414172,Belmont,2024-01-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
414172,Belmont,2024-01-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
414172,Belmont,2024-01-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,14.53
414172,Belmont,2024-01-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,6.4
414172,Belmont,2024-01-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,6.68
414172,Belmont,2024-01-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,30.6
414172,Belmont,2024-01-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
414172,Belmont,2024-01-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
414172,Belmont,2024-01-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
414172,Belmont,2024-01-13T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
414172,Belmont,2024-01-13T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.83
414172,Belmont,2024-01-13T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
414172,Belmont,2024-01-13T06:10:00.000+00:00,feeder,,L3 Active Power,kW,15.71
414172,Belmont,2024-01-13T06:10:00.000+00:00,feeder,,L2 Active Power,kW,6.46
414172,Belmont,2024-01-13T06:10:00.000+00:00,feeder,,L1 Active Power,kW,8.96
414172,Belmont,2024-01-13T06:10:00.000+00:00,feeder,,N Current (RMS),A,29.7
414172,Belmont,2024-01-13T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,65.0
414172,Belmont,2024-01-13T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.3
414172,Belmont,2024-01-13T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.1
414172,Belmont,2024-01-13T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
414172,Belmont,2024-01-13T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
414172,Belmont,2024-01-13T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.77
414172,Belmont,2024-01-13T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.03
414172,Belmont,2024-01-13T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.51
414172,Belmont,2024-01-13T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.68
414172,Belmont,2024-01-13T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.4
414172,Belmont,2024-01-13T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.1
414172,Belmont,2024-01-13T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.5
414172,Belmont,2024-01-13T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.0
414172,Belmont,2024-01-13T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-13T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-13T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-13T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-13T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-13T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-13T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-13T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-13T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-13T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-13T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-13T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-13T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-13T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-13T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-13T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-13T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-13T06:10:00.000+00:00,transformer,,Temperature,C,12.5
414172,Belmont,2024-01-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
414172,Belmont,2024-01-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
414172,Belmont,2024-01-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
414172,Belmont,2024-01-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
414172,Belmont,2024-01-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
414172,Belmont,2024-01-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
414172,Belmont,2024-01-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
414172,Belmont,2024-01-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
414172,Belmont,2024-01-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
414172,Belmont,2024-01-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,17.75
414172,Belmont,2024-01-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,6.96
414172,Belmont,2024-01-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,7.29
414172,Belmont,2024-01-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,37.1
414172,Belmont,2024-01-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
414172,Belmont,2024-01-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
414172,Belmont,2024-01-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
414172,Belmont,2024-01-13T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
414172,Belmont,2024-01-13T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.92
414172,Belmont,2024-01-13T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
414172,Belmont,2024-01-13T06:00:00.000+00:00,feeder,,L3 Active Power,kW,14.59
414172,Belmont,2024-01-13T06:00:00.000+00:00,feeder,,L2 Active Power,kW,9.96
414172,Belmont,2024-01-13T06:00:00.000+00:00,feeder,,L1 Active Power,kW,9.0
414172,Belmont,2024-01-13T06:00:00.000+00:00,feeder,,N Current (RMS),A,22.5
414172,Belmont,2024-01-13T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,60.1
414172,Belmont,2024-01-13T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,43.1
414172,Belmont,2024-01-13T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
414172,Belmont,2024-01-13T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
414172,Belmont,2024-01-13T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
414172,Belmont,2024-01-13T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.64
414172,Belmont,2024-01-13T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.69
414172,Belmont,2024-01-13T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.56
414172,Belmont,2024-01-13T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.85
414172,Belmont,2024-01-13T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.6
414172,Belmont,2024-01-13T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.0
414172,Belmont,2024-01-13T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.6
414172,Belmont,2024-01-13T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.4
414172,Belmont,2024-01-13T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-13T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-13T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-13T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-13T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-13T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-13T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-13T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-13T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-13T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-13T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-13T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-13T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-13T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-13T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-13T06:00:00.000+00:00,transformer,,Temperature,C,12.5
414172,Belmont,2024-01-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
414172,Belmont,2024-01-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
414172,Belmont,2024-01-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
414172,Belmont,2024-01-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
414172,Belmont,2024-01-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
414172,Belmont,2024-01-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
414172,Belmont,2024-01-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
414172,Belmont,2024-01-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
414172,Belmont,2024-01-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
414172,Belmont,2024-01-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,16.28
414172,Belmont,2024-01-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,10.53
414172,Belmont,2024-01-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,7.15
414172,Belmont,2024-01-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,26.0
414172,Belmont,2024-01-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
414172,Belmont,2024-01-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
414172,Belmont,2024-01-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
414172,Belmont,2024-01-13T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
414172,Belmont,2024-01-13T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
414172,Belmont,2024-01-13T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
414172,Belmont,2024-01-13T05:50:00.000+00:00,feeder,,L3 Active Power,kW,11.48
414172,Belmont,2024-01-13T05:50:00.000+00:00,feeder,,L2 Active Power,kW,10.65
414172,Belmont,2024-01-13T05:50:00.000+00:00,feeder,,L1 Active Power,kW,7.68
