Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414172,Belmont,2024-01-13T05:50:00.000+00:00,feeder,,N Current (RMS),A,18.1
414172,Belmont,2024-01-13T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,48.1
414172,Belmont,2024-01-13T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,44.2
414172,Belmont,2024-01-13T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
414172,Belmont,2024-01-13T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
414172,Belmont,2024-01-13T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.55
414172,Belmont,2024-01-13T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.85
414172,Belmont,2024-01-13T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.71
414172,Belmont,2024-01-13T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.6
414172,Belmont,2024-01-13T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.4
414172,Belmont,2024-01-13T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.2
414172,Belmont,2024-01-13T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.7
414172,Belmont,2024-01-13T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.6
414172,Belmont,2024-01-13T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.1
414172,Belmont,2024-01-13T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-13T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-13T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414172,Belmont,2024-01-13T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-13T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-13T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-13T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-13T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-13T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-13T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-13T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-13T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-13T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-13T05:50:00.000+00:00,transformer,,Temperature,C,12.5
414172,Belmont,2024-01-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
414172,Belmont,2024-01-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
414172,Belmont,2024-01-13T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
414172,Belmont,2024-01-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
414172,Belmont,2024-01-13T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
414172,Belmont,2024-01-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
414172,Belmont,2024-01-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
414172,Belmont,2024-01-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
414172,Belmont,2024-01-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
414172,Belmont,2024-01-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.19
414172,Belmont,2024-01-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.27
414172,Belmont,2024-01-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,6.28
414172,Belmont,2024-01-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,20.3
414172,Belmont,2024-01-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
414172,Belmont,2024-01-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
414172,Belmont,2024-01-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
414172,Belmont,2024-01-13T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
414172,Belmont,2024-01-13T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
414172,Belmont,2024-01-13T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
414172,Belmont,2024-01-13T05:40:00.000+00:00,feeder,,L3 Active Power,kW,8.16
414172,Belmont,2024-01-13T05:40:00.000+00:00,feeder,,L2 Active Power,kW,9.18
414172,Belmont,2024-01-13T05:40:00.000+00:00,feeder,,L1 Active Power,kW,8.18
414172,Belmont,2024-01-13T05:40:00.000+00:00,feeder,,N Current (RMS),A,14.6
414172,Belmont,2024-01-13T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.9
414172,Belmont,2024-01-13T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.1
414172,Belmont,2024-01-13T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.4
414172,Belmont,2024-01-13T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
414172,Belmont,2024-01-13T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
414172,Belmont,2024-01-13T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.91
414172,Belmont,2024-01-13T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.12
414172,Belmont,2024-01-13T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.62
414172,Belmont,2024-01-13T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.18
414172,Belmont,2024-01-13T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.0
414172,Belmont,2024-01-13T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.1
414172,Belmont,2024-01-13T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.6
414172,Belmont,2024-01-13T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.5
414172,Belmont,2024-01-13T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-13T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-13T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414172,Belmont,2024-01-13T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-13T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-13T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-13T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-13T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-13T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-13T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-13T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-13T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-13T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-13T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-13T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-13T05:40:00.000+00:00,transformer,,Temperature,C,12.5
414172,Belmont,2024-01-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
414172,Belmont,2024-01-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
414172,Belmont,2024-01-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
414172,Belmont,2024-01-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
414172,Belmont,2024-01-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
414172,Belmont,2024-01-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
414172,Belmont,2024-01-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
414172,Belmont,2024-01-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
414172,Belmont,2024-01-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
414172,Belmont,2024-01-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.28
414172,Belmont,2024-01-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.82
414172,Belmont,2024-01-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,7.01
414172,Belmont,2024-01-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,16.9
414172,Belmont,2024-01-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
414172,Belmont,2024-01-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
414172,Belmont,2024-01-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
414172,Belmont,2024-01-13T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
414172,Belmont,2024-01-13T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
414172,Belmont,2024-01-13T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
414172,Belmont,2024-01-13T05:30:00.000+00:00,feeder,,L3 Active Power,kW,8.0
414172,Belmont,2024-01-13T05:30:00.000+00:00,feeder,,L2 Active Power,kW,10.0
414172,Belmont,2024-01-13T05:30:00.000+00:00,feeder,,L1 Active Power,kW,8.61
414172,Belmont,2024-01-13T05:30:00.000+00:00,feeder,,N Current (RMS),A,17.7
414172,Belmont,2024-01-13T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.2
414172,Belmont,2024-01-13T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.5
414172,Belmont,2024-01-13T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.8
414172,Belmont,2024-01-13T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
414172,Belmont,2024-01-13T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.45
414172,Belmont,2024-01-13T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.79
414172,Belmont,2024-01-13T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.05
414172,Belmont,2024-01-13T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.73
414172,Belmont,2024-01-13T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.28
414172,Belmont,2024-01-13T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.3
414172,Belmont,2024-01-13T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.8
414172,Belmont,2024-01-13T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.7
414172,Belmont,2024-01-13T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.5
414172,Belmont,2024-01-13T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-13T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-13T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-13T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414172,Belmont,2024-01-13T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-13T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-13T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-13T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-13T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-13T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-13T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-13T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-13T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-13T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-13T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-13T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-13T05:30:00.000+00:00,transformer,,Temperature,C,12.5
414172,Belmont,2024-01-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
414172,Belmont,2024-01-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
414172,Belmont,2024-01-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
414172,Belmont,2024-01-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
414172,Belmont,2024-01-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
414172,Belmont,2024-01-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
414172,Belmont,2024-01-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
414172,Belmont,2024-01-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
414172,Belmont,2024-01-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
414172,Belmont,2024-01-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.04
414172,Belmont,2024-01-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.76
414172,Belmont,2024-01-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,7.34
414172,Belmont,2024-01-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,19.3
414172,Belmont,2024-01-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
414172,Belmont,2024-01-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
414172,Belmont,2024-01-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
414172,Belmont,2024-01-13T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
414172,Belmont,2024-01-13T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.93
414172,Belmont,2024-01-13T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
414172,Belmont,2024-01-13T05:20:00.000+00:00,feeder,,L3 Active Power,kW,9.31
414172,Belmont,2024-01-13T05:20:00.000+00:00,feeder,,L2 Active Power,kW,8.34
414172,Belmont,2024-01-13T05:20:00.000+00:00,feeder,,L1 Active Power,kW,9.61
414172,Belmont,2024-01-13T05:20:00.000+00:00,feeder,,N Current (RMS),A,15.7
414172,Belmont,2024-01-13T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.7
414172,Belmont,2024-01-13T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.1
414172,Belmont,2024-01-13T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.3
414172,Belmont,2024-01-13T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
414172,Belmont,2024-01-13T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
414172,Belmont,2024-01-13T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.74
414172,Belmont,2024-01-13T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.44
414172,Belmont,2024-01-13T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.68
414172,Belmont,2024-01-13T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.58
414172,Belmont,2024-01-13T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.3
414172,Belmont,2024-01-13T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.4
414172,Belmont,2024-01-13T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.5
414172,Belmont,2024-01-13T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.5
414172,Belmont,2024-01-13T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-13T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-13T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-13T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-13T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-13T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-13T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-13T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-13T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-13T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-13T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-13T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-13T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-13T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-13T05:20:00.000+00:00,transformer,,Temperature,C,12.5
414172,Belmont,2024-01-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
414172,Belmont,2024-01-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
414172,Belmont,2024-01-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
414172,Belmont,2024-01-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
414172,Belmont,2024-01-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
414172,Belmont,2024-01-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
414172,Belmont,2024-01-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
414172,Belmont,2024-01-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
414172,Belmont,2024-01-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
414172,Belmont,2024-01-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.74
414172,Belmont,2024-01-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.03
414172,Belmont,2024-01-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,8.04
414172,Belmont,2024-01-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,19.2
414172,Belmont,2024-01-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
414172,Belmont,2024-01-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
414172,Belmont,2024-01-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
414172,Belmont,2024-01-13T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
414172,Belmont,2024-01-13T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
414172,Belmont,2024-01-13T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
414172,Belmont,2024-01-13T05:10:00.000+00:00,feeder,,L3 Active Power,kW,9.57
414172,Belmont,2024-01-13T05:10:00.000+00:00,feeder,,L2 Active Power,kW,8.74
414172,Belmont,2024-01-13T05:10:00.000+00:00,feeder,,L1 Active Power,kW,8.09
414172,Belmont,2024-01-13T05:10:00.000+00:00,feeder,,N Current (RMS),A,12.7
414172,Belmont,2024-01-13T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.9
414172,Belmont,2024-01-13T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.7
414172,Belmont,2024-01-13T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.8
414172,Belmont,2024-01-13T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
414172,Belmont,2024-01-13T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
414172,Belmont,2024-01-13T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.97
414172,Belmont,2024-01-13T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.28
414172,Belmont,2024-01-13T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.77
414172,Belmont,2024-01-13T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.6
414172,Belmont,2024-01-13T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.9
414172,Belmont,2024-01-13T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.1
414172,Belmont,2024-01-13T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.7
414172,Belmont,2024-01-13T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.9
414172,Belmont,2024-01-13T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-13T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-13T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414172,Belmont,2024-01-13T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-13T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-13T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-13T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-13T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-13T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-13T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-13T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-13T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-13T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-13T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-13T05:10:00.000+00:00,transformer,,Temperature,C,12.5
414172,Belmont,2024-01-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
414172,Belmont,2024-01-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
414172,Belmont,2024-01-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
414172,Belmont,2024-01-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
414172,Belmont,2024-01-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
414172,Belmont,2024-01-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
414172,Belmont,2024-01-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
414172,Belmont,2024-01-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
414172,Belmont,2024-01-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
414172,Belmont,2024-01-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.84
414172,Belmont,2024-01-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.53
414172,Belmont,2024-01-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,6.5
414172,Belmont,2024-01-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,16.1
414172,Belmont,2024-01-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
414172,Belmont,2024-01-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
414172,Belmont,2024-01-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
414172,Belmont,2024-01-13T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
414172,Belmont,2024-01-13T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
414172,Belmont,2024-01-13T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
414172,Belmont,2024-01-13T05:00:00.000+00:00,feeder,,L3 Active Power,kW,8.03
414172,Belmont,2024-01-13T05:00:00.000+00:00,feeder,,L2 Active Power,kW,7.15
414172,Belmont,2024-01-13T05:00:00.000+00:00,feeder,,L1 Active Power,kW,10.08
414172,Belmont,2024-01-13T05:00:00.000+00:00,feeder,,N Current (RMS),A,17.7
414172,Belmont,2024-01-13T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.4
414172,Belmont,2024-01-13T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.3
414172,Belmont,2024-01-13T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.6
414172,Belmont,2024-01-13T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
414172,Belmont,2024-01-13T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
414172,Belmont,2024-01-13T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.87
414172,Belmont,2024-01-13T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.96
414172,Belmont,2024-01-13T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.85
414172,Belmont,2024-01-13T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.7
414172,Belmont,2024-01-13T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.3
414172,Belmont,2024-01-13T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.2
414172,Belmont,2024-01-13T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.9
414172,Belmont,2024-01-13T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.7
414172,Belmont,2024-01-13T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-13T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-13T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-13T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-13T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-13T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-13T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-13T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-13T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-13T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-13T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-13T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-13T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-13T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-13T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-13T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-13T05:00:00.000+00:00,transformer,,Temperature,C,12.5
414172,Belmont,2024-01-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
414172,Belmont,2024-01-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
414172,Belmont,2024-01-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
414172,Belmont,2024-01-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
414172,Belmont,2024-01-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
414172,Belmont,2024-01-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
414172,Belmont,2024-01-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
414172,Belmont,2024-01-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
414172,Belmont,2024-01-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
414172,Belmont,2024-01-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.98
414172,Belmont,2024-01-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.01
414172,Belmont,2024-01-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,8.4
414172,Belmont,2024-01-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,22.4
414172,Belmont,2024-01-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
414172,Belmont,2024-01-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
414172,Belmont,2024-01-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
414172,Belmont,2024-01-13T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
414172,Belmont,2024-01-13T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
414172,Belmont,2024-01-13T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
414172,Belmont,2024-01-13T04:50:00.000+00:00,feeder,,L3 Active Power,kW,9.84
414172,Belmont,2024-01-13T04:50:00.000+00:00,feeder,,L2 Active Power,kW,7.37
414172,Belmont,2024-01-13T04:50:00.000+00:00,feeder,,L1 Active Power,kW,8.27
414172,Belmont,2024-01-13T04:50:00.000+00:00,feeder,,N Current (RMS),A,12.7
414172,Belmont,2024-01-13T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.7
414172,Belmont,2024-01-13T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.7
414172,Belmont,2024-01-13T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
414172,Belmont,2024-01-13T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
414172,Belmont,2024-01-13T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
414172,Belmont,2024-01-13T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.96
414172,Belmont,2024-01-13T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.91
414172,Belmont,2024-01-13T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.78
414172,Belmont,2024-01-13T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.33
414172,Belmont,2024-01-13T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.0
414172,Belmont,2024-01-13T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.9
414172,Belmont,2024-01-13T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.9
414172,Belmont,2024-01-13T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.1
414172,Belmont,2024-01-13T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-13T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-13T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-13T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-13T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-13T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-13T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-13T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-13T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-13T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-13T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-13T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-13T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-13T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-13T04:50:00.000+00:00,transformer,,Temperature,C,12.5
414172,Belmont,2024-01-13T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
414172,Belmont,2024-01-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
414172,Belmont,2024-01-13T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
414172,Belmont,2024-01-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
414172,Belmont,2024-01-13T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
414172,Belmont,2024-01-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
414172,Belmont,2024-01-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
414172,Belmont,2024-01-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
414172,Belmont,2024-01-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
414172,Belmont,2024-01-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.75
414172,Belmont,2024-01-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.17
414172,Belmont,2024-01-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,6.96
414172,Belmont,2024-01-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,16.2
414172,Belmont,2024-01-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
414172,Belmont,2024-01-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
414172,Belmont,2024-01-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
414172,Belmont,2024-01-13T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
414172,Belmont,2024-01-13T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.2
414172,Belmont,2024-01-13T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
414172,Belmont,2024-01-13T04:40:00.000+00:00,feeder,,L3 Active Power,kW,12.73
414172,Belmont,2024-01-13T04:40:00.000+00:00,feeder,,L2 Active Power,kW,6.75
414172,Belmont,2024-01-13T04:40:00.000+00:00,feeder,,L1 Active Power,kW,8.09
414172,Belmont,2024-01-13T04:40:00.000+00:00,feeder,,N Current (RMS),A,17.2
414172,Belmont,2024-01-13T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,52.2
414172,Belmont,2024-01-13T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.6
414172,Belmont,2024-01-13T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.7
414172,Belmont,2024-01-13T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
414172,Belmont,2024-01-13T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
414172,Belmont,2024-01-13T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.02
414172,Belmont,2024-01-13T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.98
414172,Belmont,2024-01-13T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.76
414172,Belmont,2024-01-13T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.35
414172,Belmont,2024-01-13T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.6
414172,Belmont,2024-01-13T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.9
414172,Belmont,2024-01-13T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.9
414172,Belmont,2024-01-13T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.3
414172,Belmont,2024-01-13T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-13T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-13T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-13T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-13T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-13T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-13T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-13T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-13T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-13T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-13T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-13T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-13T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-13T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-13T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-13T04:40:00.000+00:00,transformer,,Temperature,C,12.5
414172,Belmont,2024-01-13T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
414172,Belmont,2024-01-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
414172,Belmont,2024-01-13T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
414172,Belmont,2024-01-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
414172,Belmont,2024-01-13T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
414172,Belmont,2024-01-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
414172,Belmont,2024-01-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
414172,Belmont,2024-01-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
414172,Belmont,2024-01-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
414172,Belmont,2024-01-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.72
414172,Belmont,2024-01-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.52
414172,Belmont,2024-01-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,6.75
414172,Belmont,2024-01-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,21.3
414172,Belmont,2024-01-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
414172,Belmont,2024-01-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
414172,Belmont,2024-01-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
414172,Belmont,2024-01-13T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
414172,Belmont,2024-01-13T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.15
414172,Belmont,2024-01-13T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
414172,Belmont,2024-01-13T04:30:00.000+00:00,feeder,,L3 Active Power,kW,14.74
414172,Belmont,2024-01-13T04:30:00.000+00:00,feeder,,L2 Active Power,kW,7.52
414172,Belmont,2024-01-13T04:30:00.000+00:00,feeder,,L1 Active Power,kW,7.61
414172,Belmont,2024-01-13T04:30:00.000+00:00,feeder,,N Current (RMS),A,24.9
414172,Belmont,2024-01-13T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,60.9
414172,Belmont,2024-01-13T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.3
414172,Belmont,2024-01-13T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
414172,Belmont,2024-01-13T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
414172,Belmont,2024-01-13T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
414172,Belmont,2024-01-13T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.96
414172,Belmont,2024-01-13T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.97
414172,Belmont,2024-01-13T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.72
414172,Belmont,2024-01-13T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.36
414172,Belmont,2024-01-13T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.6
414172,Belmont,2024-01-13T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.8
414172,Belmont,2024-01-13T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.8
414172,Belmont,2024-01-13T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.2
414172,Belmont,2024-01-13T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-13T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-13T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-13T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
414172,Belmont,2024-01-13T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-13T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-13T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-13T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-13T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-13T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-13T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-13T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-13T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-13T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-13T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-13T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-13T04:30:00.000+00:00,transformer,,Temperature,C,12.6
414172,Belmont,2024-01-13T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
414172,Belmont,2024-01-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
414172,Belmont,2024-01-13T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
414172,Belmont,2024-01-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
414172,Belmont,2024-01-13T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
414172,Belmont,2024-01-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
414172,Belmont,2024-01-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
414172,Belmont,2024-01-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
414172,Belmont,2024-01-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
414172,Belmont,2024-01-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,15.72
414172,Belmont,2024-01-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.24
414172,Belmont,2024-01-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,6.26
414172,Belmont,2024-01-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,27.8
414172,Belmont,2024-01-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
414172,Belmont,2024-01-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
414172,Belmont,2024-01-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
414172,Belmont,2024-01-13T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
414172,Belmont,2024-01-13T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.02
414172,Belmont,2024-01-13T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
414172,Belmont,2024-01-13T04:20:00.000+00:00,feeder,,L3 Active Power,kW,13.21
414172,Belmont,2024-01-13T04:20:00.000+00:00,feeder,,L2 Active Power,kW,7.02
414172,Belmont,2024-01-13T04:20:00.000+00:00,feeder,,L1 Active Power,kW,7.48
414172,Belmont,2024-01-13T04:20:00.000+00:00,feeder,,N Current (RMS),A,20.0
414172,Belmont,2024-01-13T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,53.9
414172,Belmont,2024-01-13T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.0
414172,Belmont,2024-01-13T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.5
414172,Belmont,2024-01-13T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
414172,Belmont,2024-01-13T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
414172,Belmont,2024-01-13T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.04
414172,Belmont,2024-01-13T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.48
414172,Belmont,2024-01-13T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.68
414172,Belmont,2024-01-13T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.23
414172,Belmont,2024-01-13T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.4
414172,Belmont,2024-01-13T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.3
414172,Belmont,2024-01-13T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.7
414172,Belmont,2024-01-13T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.9
414172,Belmont,2024-01-13T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-13T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-13T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-13T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-13T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-13T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-13T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-13T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-13T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-13T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-13T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-13T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-13T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-13T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-13T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-13T04:20:00.000+00:00,transformer,,Temperature,C,12.6
414172,Belmont,2024-01-13T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
414172,Belmont,2024-01-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
414172,Belmont,2024-01-13T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
414172,Belmont,2024-01-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
414172,Belmont,2024-01-13T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
414172,Belmont,2024-01-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
414172,Belmont,2024-01-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
414172,Belmont,2024-01-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
414172,Belmont,2024-01-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
414172,Belmont,2024-01-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,14.71
414172,Belmont,2024-01-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.7
414172,Belmont,2024-01-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.25
414172,Belmont,2024-01-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,25.8
414172,Belmont,2024-01-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
414172,Belmont,2024-01-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
414172,Belmont,2024-01-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
414172,Belmont,2024-01-13T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
414172,Belmont,2024-01-13T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.3
414172,Belmont,2024-01-13T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
414172,Belmont,2024-01-13T04:10:00.000+00:00,feeder,,L3 Active Power,kW,14.95
414172,Belmont,2024-01-13T04:10:00.000+00:00,feeder,,L2 Active Power,kW,7.18
414172,Belmont,2024-01-13T04:10:00.000+00:00,feeder,,L1 Active Power,kW,8.08
414172,Belmont,2024-01-13T04:10:00.000+00:00,feeder,,N Current (RMS),A,22.6
414172,Belmont,2024-01-13T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,60.8
414172,Belmont,2024-01-13T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.1
414172,Belmont,2024-01-13T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.5
414172,Belmont,2024-01-13T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
414172,Belmont,2024-01-13T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
414172,Belmont,2024-01-13T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.06
414172,Belmont,2024-01-13T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.53
414172,Belmont,2024-01-13T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.69
414172,Belmont,2024-01-13T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.14
414172,Belmont,2024-01-13T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.5
414172,Belmont,2024-01-13T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.5
414172,Belmont,2024-01-13T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.8
414172,Belmont,2024-01-13T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.7
414172,Belmont,2024-01-13T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-13T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-13T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-13T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-13T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-13T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-13T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-13T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-13T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-13T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-13T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-13T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-13T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-13T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
