Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414172,Belmont,2024-01-13T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-13T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-13T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-13T04:10:00.000+00:00,transformer,,Temperature,C,12.6
414172,Belmont,2024-01-13T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
414172,Belmont,2024-01-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
414172,Belmont,2024-01-13T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
414172,Belmont,2024-01-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
414172,Belmont,2024-01-13T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
414172,Belmont,2024-01-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
414172,Belmont,2024-01-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
414172,Belmont,2024-01-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
414172,Belmont,2024-01-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
414172,Belmont,2024-01-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,16.5
414172,Belmont,2024-01-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.87
414172,Belmont,2024-01-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,6.95
414172,Belmont,2024-01-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,28.8
414172,Belmont,2024-01-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
414172,Belmont,2024-01-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
414172,Belmont,2024-01-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
414172,Belmont,2024-01-13T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
414172,Belmont,2024-01-13T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.22
414172,Belmont,2024-01-13T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
414172,Belmont,2024-01-13T04:00:00.000+00:00,feeder,,L3 Active Power,kW,13.4
414172,Belmont,2024-01-13T04:00:00.000+00:00,feeder,,L2 Active Power,kW,6.6
414172,Belmont,2024-01-13T04:00:00.000+00:00,feeder,,L1 Active Power,kW,8.53
414172,Belmont,2024-01-13T04:00:00.000+00:00,feeder,,N Current (RMS),A,18.1
414172,Belmont,2024-01-13T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,54.8
414172,Belmont,2024-01-13T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.9
414172,Belmont,2024-01-13T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.2
414172,Belmont,2024-01-13T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
414172,Belmont,2024-01-13T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
414172,Belmont,2024-01-13T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.79
414172,Belmont,2024-01-13T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.38
414172,Belmont,2024-01-13T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.84
414172,Belmont,2024-01-13T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.36
414172,Belmont,2024-01-13T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.0
414172,Belmont,2024-01-13T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.6
414172,Belmont,2024-01-13T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.1
414172,Belmont,2024-01-13T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.8
414172,Belmont,2024-01-13T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-13T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-13T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-13T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-13T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-13T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-13T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-13T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-13T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-13T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-13T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-13T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-13T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-13T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-13T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-13T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-13T04:00:00.000+00:00,transformer,,Temperature,C,12.6
414172,Belmont,2024-01-13T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
414172,Belmont,2024-01-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
414172,Belmont,2024-01-13T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
414172,Belmont,2024-01-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
414172,Belmont,2024-01-13T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
414172,Belmont,2024-01-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
414172,Belmont,2024-01-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
414172,Belmont,2024-01-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
414172,Belmont,2024-01-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
414172,Belmont,2024-01-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.79
414172,Belmont,2024-01-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.44
414172,Belmont,2024-01-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,7.18
414172,Belmont,2024-01-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,22.8
414172,Belmont,2024-01-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
414172,Belmont,2024-01-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
414172,Belmont,2024-01-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
414172,Belmont,2024-01-13T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
414172,Belmont,2024-01-13T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
414172,Belmont,2024-01-13T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
414172,Belmont,2024-01-13T03:50:00.000+00:00,feeder,,L3 Active Power,kW,12.47
414172,Belmont,2024-01-13T03:50:00.000+00:00,feeder,,L2 Active Power,kW,9.06
414172,Belmont,2024-01-13T03:50:00.000+00:00,feeder,,L1 Active Power,kW,8.75
414172,Belmont,2024-01-13T03:50:00.000+00:00,feeder,,N Current (RMS),A,13.4
414172,Belmont,2024-01-13T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,51.1
414172,Belmont,2024-01-13T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.2
414172,Belmont,2024-01-13T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.0
414172,Belmont,2024-01-13T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
414172,Belmont,2024-01-13T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
414172,Belmont,2024-01-13T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.63
414172,Belmont,2024-01-13T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.6
414172,Belmont,2024-01-13T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.84
414172,Belmont,2024-01-13T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.68
414172,Belmont,2024-01-13T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.2
414172,Belmont,2024-01-13T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.9
414172,Belmont,2024-01-13T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.2
414172,Belmont,2024-01-13T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.6
414172,Belmont,2024-01-13T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-13T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-13T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-13T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-13T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-13T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-13T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-13T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-13T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-13T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-13T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-13T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-13T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-13T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-13T03:50:00.000+00:00,transformer,,Temperature,C,12.6
414172,Belmont,2024-01-13T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
414172,Belmont,2024-01-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
414172,Belmont,2024-01-13T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
414172,Belmont,2024-01-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
414172,Belmont,2024-01-13T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
414172,Belmont,2024-01-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
414172,Belmont,2024-01-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
414172,Belmont,2024-01-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
414172,Belmont,2024-01-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
414172,Belmont,2024-01-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,15.08
414172,Belmont,2024-01-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.91
414172,Belmont,2024-01-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,7.07
414172,Belmont,2024-01-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,19.6
414172,Belmont,2024-01-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
414172,Belmont,2024-01-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
414172,Belmont,2024-01-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
414172,Belmont,2024-01-13T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
414172,Belmont,2024-01-13T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
414172,Belmont,2024-01-13T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
414172,Belmont,2024-01-13T03:40:00.000+00:00,feeder,,L3 Active Power,kW,13.3
414172,Belmont,2024-01-13T03:40:00.000+00:00,feeder,,L2 Active Power,kW,9.54
414172,Belmont,2024-01-13T03:40:00.000+00:00,feeder,,L1 Active Power,kW,8.94
414172,Belmont,2024-01-13T03:40:00.000+00:00,feeder,,N Current (RMS),A,15.2
414172,Belmont,2024-01-13T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,54.8
414172,Belmont,2024-01-13T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,39.8
414172,Belmont,2024-01-13T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.7
414172,Belmont,2024-01-13T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
414172,Belmont,2024-01-13T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.48
414172,Belmont,2024-01-13T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.8
414172,Belmont,2024-01-13T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.49
414172,Belmont,2024-01-13T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.79
414172,Belmont,2024-01-13T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.56
414172,Belmont,2024-01-13T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.0
414172,Belmont,2024-01-13T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.2
414172,Belmont,2024-01-13T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.0
414172,Belmont,2024-01-13T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.6
414172,Belmont,2024-01-13T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-13T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-13T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-13T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-13T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-13T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-13T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-13T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-13T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-13T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-13T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-13T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-13T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-13T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-13T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-13T03:40:00.000+00:00,transformer,,Temperature,C,12.6
414172,Belmont,2024-01-13T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
414172,Belmont,2024-01-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
414172,Belmont,2024-01-13T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
414172,Belmont,2024-01-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
414172,Belmont,2024-01-13T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
414172,Belmont,2024-01-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
414172,Belmont,2024-01-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
414172,Belmont,2024-01-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
414172,Belmont,2024-01-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
414172,Belmont,2024-01-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,14.8
414172,Belmont,2024-01-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.34
414172,Belmont,2024-01-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.39
414172,Belmont,2024-01-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,20.1
414172,Belmont,2024-01-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
414172,Belmont,2024-01-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
414172,Belmont,2024-01-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
414172,Belmont,2024-01-13T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
414172,Belmont,2024-01-13T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
414172,Belmont,2024-01-13T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
414172,Belmont,2024-01-13T03:30:00.000+00:00,feeder,,L3 Active Power,kW,15.46
414172,Belmont,2024-01-13T03:30:00.000+00:00,feeder,,L2 Active Power,kW,9.97
414172,Belmont,2024-01-13T03:30:00.000+00:00,feeder,,L1 Active Power,kW,8.64
414172,Belmont,2024-01-13T03:30:00.000+00:00,feeder,,N Current (RMS),A,20.7
414172,Belmont,2024-01-13T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,63.4
414172,Belmont,2024-01-13T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.5
414172,Belmont,2024-01-13T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.6
414172,Belmont,2024-01-13T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
414172,Belmont,2024-01-13T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
414172,Belmont,2024-01-13T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.66
414172,Belmont,2024-01-13T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.65
414172,Belmont,2024-01-13T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.76
414172,Belmont,2024-01-13T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.54
414172,Belmont,2024-01-13T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.7
414172,Belmont,2024-01-13T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.2
414172,Belmont,2024-01-13T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.9
414172,Belmont,2024-01-13T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.2
414172,Belmont,2024-01-13T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-13T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-13T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-13T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-13T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-13T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-13T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-13T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-13T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-13T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-13T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-13T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-13T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-13T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-13T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-13T03:30:00.000+00:00,transformer,,Temperature,C,12.6
414172,Belmont,2024-01-13T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
414172,Belmont,2024-01-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
414172,Belmont,2024-01-13T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
414172,Belmont,2024-01-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
414172,Belmont,2024-01-13T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
414172,Belmont,2024-01-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
414172,Belmont,2024-01-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
414172,Belmont,2024-01-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
414172,Belmont,2024-01-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
414172,Belmont,2024-01-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,18.12
414172,Belmont,2024-01-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.74
414172,Belmont,2024-01-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,7.1
414172,Belmont,2024-01-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,27.7
414172,Belmont,2024-01-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
414172,Belmont,2024-01-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
414172,Belmont,2024-01-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
414172,Belmont,2024-01-13T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
414172,Belmont,2024-01-13T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
414172,Belmont,2024-01-13T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
414172,Belmont,2024-01-13T03:20:00.000+00:00,feeder,,L3 Active Power,kW,12.64
414172,Belmont,2024-01-13T03:20:00.000+00:00,feeder,,L2 Active Power,kW,9.55
414172,Belmont,2024-01-13T03:20:00.000+00:00,feeder,,L1 Active Power,kW,10.77
414172,Belmont,2024-01-13T03:20:00.000+00:00,feeder,,N Current (RMS),A,11.0
414172,Belmont,2024-01-13T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,51.8
414172,Belmont,2024-01-13T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.6
414172,Belmont,2024-01-13T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,44.2
414172,Belmont,2024-01-13T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
414172,Belmont,2024-01-13T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
414172,Belmont,2024-01-13T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.66
414172,Belmont,2024-01-13T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.67
414172,Belmont,2024-01-13T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.7
414172,Belmont,2024-01-13T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.49
414172,Belmont,2024-01-13T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.6
414172,Belmont,2024-01-13T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.1
414172,Belmont,2024-01-13T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.8
414172,Belmont,2024-01-13T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.0
414172,Belmont,2024-01-13T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-13T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-13T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-13T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-13T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-13T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-13T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-13T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-13T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-13T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-13T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-13T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-13T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-13T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-13T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-13T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-13T03:20:00.000+00:00,transformer,,Temperature,C,12.6
414172,Belmont,2024-01-13T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
414172,Belmont,2024-01-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
414172,Belmont,2024-01-13T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
414172,Belmont,2024-01-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
414172,Belmont,2024-01-13T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
414172,Belmont,2024-01-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
414172,Belmont,2024-01-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
414172,Belmont,2024-01-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
414172,Belmont,2024-01-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
414172,Belmont,2024-01-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.31
414172,Belmont,2024-01-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.26
414172,Belmont,2024-01-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,9.29
414172,Belmont,2024-01-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,16.3
414172,Belmont,2024-01-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
414172,Belmont,2024-01-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
414172,Belmont,2024-01-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
414172,Belmont,2024-01-13T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
414172,Belmont,2024-01-13T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
414172,Belmont,2024-01-13T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
414172,Belmont,2024-01-13T03:10:00.000+00:00,feeder,,L3 Active Power,kW,14.13
414172,Belmont,2024-01-13T03:10:00.000+00:00,feeder,,L2 Active Power,kW,9.15
414172,Belmont,2024-01-13T03:10:00.000+00:00,feeder,,L1 Active Power,kW,9.94
414172,Belmont,2024-01-13T03:10:00.000+00:00,feeder,,N Current (RMS),A,19.0
414172,Belmont,2024-01-13T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,58.2
414172,Belmont,2024-01-13T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.6
414172,Belmont,2024-01-13T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,41.2
414172,Belmont,2024-01-13T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
414172,Belmont,2024-01-13T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
414172,Belmont,2024-01-13T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.9
414172,Belmont,2024-01-13T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.83
414172,Belmont,2024-01-13T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.76
414172,Belmont,2024-01-13T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.39
414172,Belmont,2024-01-13T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.3
414172,Belmont,2024-01-13T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.9
414172,Belmont,2024-01-13T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.9
414172,Belmont,2024-01-13T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.2
414172,Belmont,2024-01-13T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-13T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-13T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-13T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-13T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-13T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-13T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-13T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-13T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-13T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-13T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-13T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-13T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-13T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-13T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-13T03:10:00.000+00:00,transformer,,Temperature,C,12.6
414172,Belmont,2024-01-13T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
414172,Belmont,2024-01-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
414172,Belmont,2024-01-13T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
414172,Belmont,2024-01-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
414172,Belmont,2024-01-13T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
414172,Belmont,2024-01-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
414172,Belmont,2024-01-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
414172,Belmont,2024-01-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
414172,Belmont,2024-01-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
414172,Belmont,2024-01-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,16.97
414172,Belmont,2024-01-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.91
414172,Belmont,2024-01-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,8.55
414172,Belmont,2024-01-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,27.4
414172,Belmont,2024-01-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
414172,Belmont,2024-01-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
414172,Belmont,2024-01-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
414172,Belmont,2024-01-13T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
414172,Belmont,2024-01-13T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
414172,Belmont,2024-01-13T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
414172,Belmont,2024-01-13T03:00:00.000+00:00,feeder,,L3 Active Power,kW,16.38
414172,Belmont,2024-01-13T03:00:00.000+00:00,feeder,,L2 Active Power,kW,7.37
414172,Belmont,2024-01-13T03:00:00.000+00:00,feeder,,L1 Active Power,kW,7.96
414172,Belmont,2024-01-13T03:00:00.000+00:00,feeder,,N Current (RMS),A,28.8
414172,Belmont,2024-01-13T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,67.1
414172,Belmont,2024-01-13T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
414172,Belmont,2024-01-13T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
414172,Belmont,2024-01-13T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
414172,Belmont,2024-01-13T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
414172,Belmont,2024-01-13T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.07
414172,Belmont,2024-01-13T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.88
414172,Belmont,2024-01-13T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.78
414172,Belmont,2024-01-13T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.16
414172,Belmont,2024-01-13T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.9
414172,Belmont,2024-01-13T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.7
414172,Belmont,2024-01-13T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.9
414172,Belmont,2024-01-13T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.0
414172,Belmont,2024-01-13T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-13T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-13T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
414172,Belmont,2024-01-13T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-13T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-13T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-13T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-13T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-13T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-13T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-13T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-13T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-13T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-13T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-13T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-13T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-13T03:00:00.000+00:00,transformer,,Temperature,C,12.6
414172,Belmont,2024-01-13T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
414172,Belmont,2024-01-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
414172,Belmont,2024-01-13T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
414172,Belmont,2024-01-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
414172,Belmont,2024-01-13T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
414172,Belmont,2024-01-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
414172,Belmont,2024-01-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
414172,Belmont,2024-01-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
414172,Belmont,2024-01-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
414172,Belmont,2024-01-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,18.28
414172,Belmont,2024-01-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.14
414172,Belmont,2024-01-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,6.8
414172,Belmont,2024-01-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,36.0
414172,Belmont,2024-01-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
414172,Belmont,2024-01-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
414172,Belmont,2024-01-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
414172,Belmont,2024-01-13T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
414172,Belmont,2024-01-13T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.16
414172,Belmont,2024-01-13T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
414172,Belmont,2024-01-13T02:50:00.000+00:00,feeder,,L3 Active Power,kW,16.17
414172,Belmont,2024-01-13T02:50:00.000+00:00,feeder,,L2 Active Power,kW,10.06
414172,Belmont,2024-01-13T02:50:00.000+00:00,feeder,,L1 Active Power,kW,8.43
414172,Belmont,2024-01-13T02:50:00.000+00:00,feeder,,N Current (RMS),A,23.8
414172,Belmont,2024-01-13T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,66.3
414172,Belmont,2024-01-13T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,42.5
414172,Belmont,2024-01-13T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.7
414172,Belmont,2024-01-13T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
414172,Belmont,2024-01-13T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
414172,Belmont,2024-01-13T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.03
414172,Belmont,2024-01-13T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
414172,Belmont,2024-01-13T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.78
414172,Belmont,2024-01-13T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.27
414172,Belmont,2024-01-13T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.0
414172,Belmont,2024-01-13T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.2
414172,Belmont,2024-01-13T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.9
414172,Belmont,2024-01-13T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.1
414172,Belmont,2024-01-13T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-13T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-13T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-13T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-13T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-13T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-13T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-13T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-13T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-13T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-13T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-13T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-13T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-13T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-13T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-13T02:50:00.000+00:00,transformer,,Temperature,C,12.6
414172,Belmont,2024-01-13T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
414172,Belmont,2024-01-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
414172,Belmont,2024-01-13T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
414172,Belmont,2024-01-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
414172,Belmont,2024-01-13T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
414172,Belmont,2024-01-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
414172,Belmont,2024-01-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
414172,Belmont,2024-01-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
414172,Belmont,2024-01-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
414172,Belmont,2024-01-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,18.18
414172,Belmont,2024-01-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,10.85
414172,Belmont,2024-01-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,7.16
414172,Belmont,2024-01-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,30.1
414172,Belmont,2024-01-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
414172,Belmont,2024-01-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
414172,Belmont,2024-01-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
414172,Belmont,2024-01-13T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.9
414172,Belmont,2024-01-13T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.92
414172,Belmont,2024-01-13T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
414172,Belmont,2024-01-13T02:40:00.000+00:00,feeder,,L3 Active Power,kW,16.03
414172,Belmont,2024-01-13T02:40:00.000+00:00,feeder,,L2 Active Power,kW,10.23
414172,Belmont,2024-01-13T02:40:00.000+00:00,feeder,,L1 Active Power,kW,10.23
414172,Belmont,2024-01-13T02:40:00.000+00:00,feeder,,N Current (RMS),A,20.3
414172,Belmont,2024-01-13T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,66.3
414172,Belmont,2024-01-13T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,42.8
414172,Belmont,2024-01-13T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.6
414172,Belmont,2024-01-13T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.64
414172,Belmont,2024-01-13T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
414172,Belmont,2024-01-13T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.11
414172,Belmont,2024-01-13T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.74
414172,Belmont,2024-01-13T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.79
414172,Belmont,2024-01-13T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.11
414172,Belmont,2024-01-13T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.4
414172,Belmont,2024-01-13T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.4
414172,Belmont,2024-01-13T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.8
414172,Belmont,2024-01-13T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.9
414172,Belmont,2024-01-13T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-13T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-13T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-13T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-13T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-13T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-13T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-13T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-13T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-13T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-13T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-13T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-13T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-13T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-13T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-13T02:40:00.000+00:00,transformer,,Temperature,C,12.6
414172,Belmont,2024-01-13T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
414172,Belmont,2024-01-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
414172,Belmont,2024-01-13T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
414172,Belmont,2024-01-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
414172,Belmont,2024-01-13T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
414172,Belmont,2024-01-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
414172,Belmont,2024-01-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
414172,Belmont,2024-01-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
414172,Belmont,2024-01-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
414172,Belmont,2024-01-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,17.78
414172,Belmont,2024-01-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,11.02
414172,Belmont,2024-01-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,9.12
414172,Belmont,2024-01-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,25.8
414172,Belmont,2024-01-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
414172,Belmont,2024-01-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
414172,Belmont,2024-01-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
414172,Belmont,2024-01-13T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
414172,Belmont,2024-01-13T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
414172,Belmont,2024-01-13T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
414172,Belmont,2024-01-13T02:30:00.000+00:00,feeder,,L3 Active Power,kW,16.92
414172,Belmont,2024-01-13T02:30:00.000+00:00,feeder,,L2 Active Power,kW,10.89
414172,Belmont,2024-01-13T02:30:00.000+00:00,feeder,,L1 Active Power,kW,9.72
414172,Belmont,2024-01-13T02:30:00.000+00:00,feeder,,N Current (RMS),A,23.5
414172,Belmont,2024-01-13T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,69.8
414172,Belmont,2024-01-13T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,45.5
414172,Belmont,2024-01-13T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.4
414172,Belmont,2024-01-13T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
414172,Belmont,2024-01-13T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.45
414172,Belmont,2024-01-13T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.96
414172,Belmont,2024-01-13T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.73
414172,Belmont,2024-01-13T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.76
414172,Belmont,2024-01-13T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.4
414172,Belmont,2024-01-13T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.6
414172,Belmont,2024-01-13T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.6
414172,Belmont,2024-01-13T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.8
414172,Belmont,2024-01-13T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.3
414172,Belmont,2024-01-13T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-13T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-13T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-13T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-13T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-13T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-13T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-13T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-13T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-13T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-13T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-13T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-13T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-13T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-13T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-13T02:30:00.000+00:00,transformer,,Temperature,C,12.6
414172,Belmont,2024-01-13T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
414172,Belmont,2024-01-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
414172,Belmont,2024-01-13T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
414172,Belmont,2024-01-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
414172,Belmont,2024-01-13T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
414172,Belmont,2024-01-13T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
414172,Belmont,2024-01-13T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
414172,Belmont,2024-01-13T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
414172,Belmont,2024-01-13T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
414172,Belmont,2024-01-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,19.66
414172,Belmont,2024-01-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.65
414172,Belmont,2024-01-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,8.32
414172,Belmont,2024-01-13T02:30:00.000+00:00,busbar,,N Current (RMS),A,31.6
414172,Belmont,2024-01-13T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
414172,Belmont,2024-01-13T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
414172,Belmont,2024-01-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
414172,Belmont,2024-01-13T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
414172,Belmont,2024-01-13T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.04
414172,Belmont,2024-01-13T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
414172,Belmont,2024-01-13T02:20:00.000+00:00,feeder,,L3 Active Power,kW,15.95
414172,Belmont,2024-01-13T02:20:00.000+00:00,feeder,,L2 Active Power,kW,10.27
414172,Belmont,2024-01-13T02:20:00.000+00:00,feeder,,L1 Active Power,kW,8.32
414172,Belmont,2024-01-13T02:20:00.000+00:00,feeder,,N Current (RMS),A,23.2
414172,Belmont,2024-01-13T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,65.6
414172,Belmont,2024-01-13T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,43.3
