Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414172,Belmont,2024-01-13T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.9
414172,Belmont,2024-01-13T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
414172,Belmont,2024-01-13T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
414172,Belmont,2024-01-13T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.94
414172,Belmont,2024-01-13T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.41
414172,Belmont,2024-01-13T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.74
414172,Belmont,2024-01-13T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.4
414172,Belmont,2024-01-13T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.9
414172,Belmont,2024-01-13T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.8
414172,Belmont,2024-01-13T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.8
414172,Belmont,2024-01-13T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.4
414172,Belmont,2024-01-13T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-13T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-13T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-13T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-13T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-13T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-13T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-13T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-13T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-13T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-13T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-13T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-13T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-13T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-13T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-13T02:20:00.000+00:00,transformer,,Temperature,C,12.7
414172,Belmont,2024-01-13T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
414172,Belmont,2024-01-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
414172,Belmont,2024-01-13T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
414172,Belmont,2024-01-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
414172,Belmont,2024-01-13T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
414172,Belmont,2024-01-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
414172,Belmont,2024-01-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
414172,Belmont,2024-01-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
414172,Belmont,2024-01-13T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
414172,Belmont,2024-01-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,18.37
414172,Belmont,2024-01-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.01
414172,Belmont,2024-01-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,6.91
414172,Belmont,2024-01-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,30.7
414172,Belmont,2024-01-13T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
414172,Belmont,2024-01-13T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
414172,Belmont,2024-01-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
414172,Belmont,2024-01-13T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
414172,Belmont,2024-01-13T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.05
414172,Belmont,2024-01-13T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
414172,Belmont,2024-01-13T02:10:00.000+00:00,feeder,,L3 Active Power,kW,15.74
414172,Belmont,2024-01-13T02:10:00.000+00:00,feeder,,L2 Active Power,kW,10.92
414172,Belmont,2024-01-13T02:10:00.000+00:00,feeder,,L1 Active Power,kW,10.7
414172,Belmont,2024-01-13T02:10:00.000+00:00,feeder,,N Current (RMS),A,15.5
414172,Belmont,2024-01-13T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,64.8
414172,Belmont,2024-01-13T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,45.8
414172,Belmont,2024-01-13T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,44.1
414172,Belmont,2024-01-13T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
414172,Belmont,2024-01-13T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
414172,Belmont,2024-01-13T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.97
414172,Belmont,2024-01-13T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.37
414172,Belmont,2024-01-13T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.79
414172,Belmont,2024-01-13T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.37
414172,Belmont,2024-01-13T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.9
414172,Belmont,2024-01-13T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.5
414172,Belmont,2024-01-13T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.0
414172,Belmont,2024-01-13T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.4
414172,Belmont,2024-01-13T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-13T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-13T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-13T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-13T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-13T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-13T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-13T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-13T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-13T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-13T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-13T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-13T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-13T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-13T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-13T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-13T02:10:00.000+00:00,transformer,,Temperature,C,12.7
414172,Belmont,2024-01-13T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
414172,Belmont,2024-01-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
414172,Belmont,2024-01-13T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
414172,Belmont,2024-01-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
414172,Belmont,2024-01-13T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
414172,Belmont,2024-01-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
414172,Belmont,2024-01-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
414172,Belmont,2024-01-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
414172,Belmont,2024-01-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
414172,Belmont,2024-01-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,18.11
414172,Belmont,2024-01-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.71
414172,Belmont,2024-01-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,9.33
414172,Belmont,2024-01-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,23.6
414172,Belmont,2024-01-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
414172,Belmont,2024-01-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
414172,Belmont,2024-01-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
414172,Belmont,2024-01-13T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
414172,Belmont,2024-01-13T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.11
414172,Belmont,2024-01-13T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
414172,Belmont,2024-01-13T02:00:00.000+00:00,feeder,,L3 Active Power,kW,13.39
414172,Belmont,2024-01-13T02:00:00.000+00:00,feeder,,L2 Active Power,kW,7.33
414172,Belmont,2024-01-13T02:00:00.000+00:00,feeder,,L1 Active Power,kW,8.34
414172,Belmont,2024-01-13T02:00:00.000+00:00,feeder,,N Current (RMS),A,18.5
414172,Belmont,2024-01-13T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,55.5
414172,Belmont,2024-01-13T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.5
414172,Belmont,2024-01-13T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.8
414172,Belmont,2024-01-13T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
414172,Belmont,2024-01-13T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
414172,Belmont,2024-01-13T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.93
414172,Belmont,2024-01-13T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.48
414172,Belmont,2024-01-13T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.8
414172,Belmont,2024-01-13T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.44
414172,Belmont,2024-01-13T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.8
414172,Belmont,2024-01-13T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.8
414172,Belmont,2024-01-13T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.1
414172,Belmont,2024-01-13T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.5
414172,Belmont,2024-01-13T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-13T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-13T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-13T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-13T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-13T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-13T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-13T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-13T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-13T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-13T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-13T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-13T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-13T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-13T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-13T02:00:00.000+00:00,transformer,,Temperature,C,12.8
414172,Belmont,2024-01-13T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
414172,Belmont,2024-01-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
414172,Belmont,2024-01-13T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
414172,Belmont,2024-01-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
414172,Belmont,2024-01-13T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
414172,Belmont,2024-01-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
414172,Belmont,2024-01-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
414172,Belmont,2024-01-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
414172,Belmont,2024-01-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,15.88
414172,Belmont,2024-01-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.13
414172,Belmont,2024-01-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,6.9
414172,Belmont,2024-01-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,27.0
414172,Belmont,2024-01-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
414172,Belmont,2024-01-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
414172,Belmont,2024-01-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
414172,Belmont,2024-01-13T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
414172,Belmont,2024-01-13T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.27
414172,Belmont,2024-01-13T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
414172,Belmont,2024-01-13T01:50:00.000+00:00,feeder,,L3 Active Power,kW,12.95
414172,Belmont,2024-01-13T01:50:00.000+00:00,feeder,,L2 Active Power,kW,8.79
414172,Belmont,2024-01-13T01:50:00.000+00:00,feeder,,L1 Active Power,kW,8.54
414172,Belmont,2024-01-13T01:50:00.000+00:00,feeder,,N Current (RMS),A,13.8
414172,Belmont,2024-01-13T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,53.6
414172,Belmont,2024-01-13T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.8
414172,Belmont,2024-01-13T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.5
414172,Belmont,2024-01-13T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
414172,Belmont,2024-01-13T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.55
414172,Belmont,2024-01-13T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.72
414172,Belmont,2024-01-13T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.77
414172,Belmont,2024-01-13T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.72
414172,Belmont,2024-01-13T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.67
414172,Belmont,2024-01-13T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.2
414172,Belmont,2024-01-13T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.8
414172,Belmont,2024-01-13T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.0
414172,Belmont,2024-01-13T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.9
414172,Belmont,2024-01-13T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-13T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-13T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-13T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-13T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-13T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-13T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-13T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-13T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-13T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-13T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-13T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-13T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-13T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-13T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-13T01:50:00.000+00:00,transformer,,Temperature,C,12.8
414172,Belmont,2024-01-13T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
414172,Belmont,2024-01-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
414172,Belmont,2024-01-13T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
414172,Belmont,2024-01-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
414172,Belmont,2024-01-13T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
414172,Belmont,2024-01-13T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
414172,Belmont,2024-01-13T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
414172,Belmont,2024-01-13T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
414172,Belmont,2024-01-13T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,15.72
414172,Belmont,2024-01-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.51
414172,Belmont,2024-01-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,6.88
414172,Belmont,2024-01-13T01:50:00.000+00:00,busbar,,N Current (RMS),A,21.3
414172,Belmont,2024-01-13T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
414172,Belmont,2024-01-13T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
414172,Belmont,2024-01-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
414172,Belmont,2024-01-13T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
414172,Belmont,2024-01-13T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
414172,Belmont,2024-01-13T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
414172,Belmont,2024-01-13T01:40:00.000+00:00,feeder,,L3 Active Power,kW,13.23
414172,Belmont,2024-01-13T01:40:00.000+00:00,feeder,,L2 Active Power,kW,12.16
414172,Belmont,2024-01-13T01:40:00.000+00:00,feeder,,L1 Active Power,kW,8.31
414172,Belmont,2024-01-13T01:40:00.000+00:00,feeder,,N Current (RMS),A,18.1
414172,Belmont,2024-01-13T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,54.5
414172,Belmont,2024-01-13T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,51.0
414172,Belmont,2024-01-13T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.4
414172,Belmont,2024-01-13T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
414172,Belmont,2024-01-13T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.55
414172,Belmont,2024-01-13T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.75
414172,Belmont,2024-01-13T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.28
414172,Belmont,2024-01-13T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.73
414172,Belmont,2024-01-13T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.62
414172,Belmont,2024-01-13T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.9
414172,Belmont,2024-01-13T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.2
414172,Belmont,2024-01-13T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.0
414172,Belmont,2024-01-13T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.8
414172,Belmont,2024-01-13T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-13T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-13T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414172,Belmont,2024-01-13T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-13T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-13T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-13T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-13T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-13T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-13T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-13T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-13T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-13T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-13T01:40:00.000+00:00,transformer,,Temperature,C,12.8
414172,Belmont,2024-01-13T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
414172,Belmont,2024-01-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
414172,Belmont,2024-01-13T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
414172,Belmont,2024-01-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
414172,Belmont,2024-01-13T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
414172,Belmont,2024-01-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
414172,Belmont,2024-01-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
414172,Belmont,2024-01-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
414172,Belmont,2024-01-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,15.51
414172,Belmont,2024-01-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,12.91
414172,Belmont,2024-01-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,6.69
414172,Belmont,2024-01-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,20.9
414172,Belmont,2024-01-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
414172,Belmont,2024-01-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
414172,Belmont,2024-01-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
414172,Belmont,2024-01-13T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
414172,Belmont,2024-01-13T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
414172,Belmont,2024-01-13T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
414172,Belmont,2024-01-13T01:30:00.000+00:00,feeder,,L3 Active Power,kW,13.23
414172,Belmont,2024-01-13T01:30:00.000+00:00,feeder,,L2 Active Power,kW,12.31
414172,Belmont,2024-01-13T01:30:00.000+00:00,feeder,,L1 Active Power,kW,8.04
414172,Belmont,2024-01-13T01:30:00.000+00:00,feeder,,N Current (RMS),A,19.6
414172,Belmont,2024-01-13T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,54.5
414172,Belmont,2024-01-13T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,51.7
414172,Belmont,2024-01-13T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
414172,Belmont,2024-01-13T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
414172,Belmont,2024-01-13T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.51
414172,Belmont,2024-01-13T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.65
414172,Belmont,2024-01-13T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.1
414172,Belmont,2024-01-13T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.72
414172,Belmont,2024-01-13T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.78
414172,Belmont,2024-01-13T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.2
414172,Belmont,2024-01-13T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.2
414172,Belmont,2024-01-13T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.9
414172,Belmont,2024-01-13T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.3
414172,Belmont,2024-01-13T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-13T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-13T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-13T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
414172,Belmont,2024-01-13T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-13T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-13T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-13T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-13T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-13T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-13T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-13T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-13T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-13T01:30:00.000+00:00,transformer,,Temperature,C,12.8
414172,Belmont,2024-01-13T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
414172,Belmont,2024-01-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
414172,Belmont,2024-01-13T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
414172,Belmont,2024-01-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
414172,Belmont,2024-01-13T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
414172,Belmont,2024-01-13T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
414172,Belmont,2024-01-13T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
414172,Belmont,2024-01-13T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
414172,Belmont,2024-01-13T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
414172,Belmont,2024-01-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,16.34
414172,Belmont,2024-01-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.05
414172,Belmont,2024-01-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,6.24
414172,Belmont,2024-01-13T01:30:00.000+00:00,busbar,,N Current (RMS),A,23.5
414172,Belmont,2024-01-13T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
414172,Belmont,2024-01-13T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
414172,Belmont,2024-01-13T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
414172,Belmont,2024-01-13T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
414172,Belmont,2024-01-13T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.01
414172,Belmont,2024-01-13T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
414172,Belmont,2024-01-13T01:20:00.000+00:00,feeder,,L3 Active Power,kW,13.15
414172,Belmont,2024-01-13T01:20:00.000+00:00,feeder,,L2 Active Power,kW,12.03
414172,Belmont,2024-01-13T01:20:00.000+00:00,feeder,,L1 Active Power,kW,8.85
414172,Belmont,2024-01-13T01:20:00.000+00:00,feeder,,N Current (RMS),A,16.7
414172,Belmont,2024-01-13T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,54.4
414172,Belmont,2024-01-13T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,50.1
414172,Belmont,2024-01-13T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.9
414172,Belmont,2024-01-13T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
414172,Belmont,2024-01-13T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.48
414172,Belmont,2024-01-13T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.89
414172,Belmont,2024-01-13T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.37
414172,Belmont,2024-01-13T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.85
414172,Belmont,2024-01-13T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.68
414172,Belmont,2024-01-13T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.5
414172,Belmont,2024-01-13T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.2
414172,Belmont,2024-01-13T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.3
414172,Belmont,2024-01-13T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.3
414172,Belmont,2024-01-13T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-13T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-13T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-13T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-13T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-13T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-13T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-13T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-13T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-13T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-13T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-13T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-13T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-13T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-13T01:20:00.000+00:00,transformer,,Temperature,C,12.8
414172,Belmont,2024-01-13T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
414172,Belmont,2024-01-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
414172,Belmont,2024-01-13T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
414172,Belmont,2024-01-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
414172,Belmont,2024-01-13T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
414172,Belmont,2024-01-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
414172,Belmont,2024-01-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
414172,Belmont,2024-01-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
414172,Belmont,2024-01-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
414172,Belmont,2024-01-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,16.53
414172,Belmont,2024-01-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,12.89
414172,Belmont,2024-01-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,7.16
414172,Belmont,2024-01-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,22.8
414172,Belmont,2024-01-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
414172,Belmont,2024-01-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
414172,Belmont,2024-01-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
414172,Belmont,2024-01-13T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
414172,Belmont,2024-01-13T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.46
414172,Belmont,2024-01-13T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
414172,Belmont,2024-01-13T01:10:00.000+00:00,feeder,,L3 Active Power,kW,12.86
414172,Belmont,2024-01-13T01:10:00.000+00:00,feeder,,L2 Active Power,kW,10.26
414172,Belmont,2024-01-13T01:10:00.000+00:00,feeder,,L1 Active Power,kW,10.17
414172,Belmont,2024-01-13T01:10:00.000+00:00,feeder,,N Current (RMS),A,14.6
414172,Belmont,2024-01-13T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,53.2
414172,Belmont,2024-01-13T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,44.1
414172,Belmont,2024-01-13T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.1
414172,Belmont,2024-01-13T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.67
414172,Belmont,2024-01-13T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
414172,Belmont,2024-01-13T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.84
414172,Belmont,2024-01-13T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.57
414172,Belmont,2024-01-13T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.26
414172,Belmont,2024-01-13T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.89
414172,Belmont,2024-01-13T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.7
414172,Belmont,2024-01-13T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.4
414172,Belmont,2024-01-13T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.7
414172,Belmont,2024-01-13T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.3
414172,Belmont,2024-01-13T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-13T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-13T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-13T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-13T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-13T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-13T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-13T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-13T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-13T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-13T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-13T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-13T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-13T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-13T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-13T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-13T01:10:00.000+00:00,transformer,,Temperature,C,12.8
414172,Belmont,2024-01-13T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
414172,Belmont,2024-01-13T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
414172,Belmont,2024-01-13T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
414172,Belmont,2024-01-13T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
414172,Belmont,2024-01-13T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
414172,Belmont,2024-01-13T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
414172,Belmont,2024-01-13T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
414172,Belmont,2024-01-13T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
414172,Belmont,2024-01-13T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
414172,Belmont,2024-01-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,15.43
414172,Belmont,2024-01-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,11.54
414172,Belmont,2024-01-13T01:10:00.000+00:00,busbar,,L1 Active Power,kW,8.28
414172,Belmont,2024-01-13T01:10:00.000+00:00,busbar,,N Current (RMS),A,20.7
414172,Belmont,2024-01-13T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
414172,Belmont,2024-01-13T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
414172,Belmont,2024-01-13T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
414172,Belmont,2024-01-13T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
414172,Belmont,2024-01-13T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.11
414172,Belmont,2024-01-13T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
414172,Belmont,2024-01-13T01:00:00.000+00:00,feeder,,L3 Active Power,kW,13.14
414172,Belmont,2024-01-13T01:00:00.000+00:00,feeder,,L2 Active Power,kW,6.94
414172,Belmont,2024-01-13T01:00:00.000+00:00,feeder,,L1 Active Power,kW,10.87
414172,Belmont,2024-01-13T01:00:00.000+00:00,feeder,,N Current (RMS),A,19.7
414172,Belmont,2024-01-13T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,54.6
414172,Belmont,2024-01-13T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.4
414172,Belmont,2024-01-13T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,44.8
414172,Belmont,2024-01-13T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
414172,Belmont,2024-01-13T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.48
414172,Belmont,2024-01-13T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.95
414172,Belmont,2024-01-13T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.2
414172,Belmont,2024-01-13T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.79
414172,Belmont,2024-01-13T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.84
414172,Belmont,2024-01-13T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.4
414172,Belmont,2024-01-13T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.4
414172,Belmont,2024-01-13T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.1
414172,Belmont,2024-01-13T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.4
414172,Belmont,2024-01-13T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-13T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-13T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-13T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-13T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-13T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-13T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-13T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-13T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-13T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-13T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-13T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-13T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-13T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-13T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-13T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-13T01:00:00.000+00:00,transformer,,Temperature,C,12.8
414172,Belmont,2024-01-13T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
414172,Belmont,2024-01-13T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
414172,Belmont,2024-01-13T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
414172,Belmont,2024-01-13T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
414172,Belmont,2024-01-13T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
414172,Belmont,2024-01-13T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
414172,Belmont,2024-01-13T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
414172,Belmont,2024-01-13T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
414172,Belmont,2024-01-13T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
414172,Belmont,2024-01-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,16.34
414172,Belmont,2024-01-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,7.72
414172,Belmont,2024-01-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,9.04
414172,Belmont,2024-01-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,30.5
414172,Belmont,2024-01-13T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
414172,Belmont,2024-01-13T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
414172,Belmont,2024-01-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
414172,Belmont,2024-01-13T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
414172,Belmont,2024-01-13T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
414172,Belmont,2024-01-13T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
414172,Belmont,2024-01-13T00:50:00.000+00:00,feeder,,L3 Active Power,kW,13.07
414172,Belmont,2024-01-13T00:50:00.000+00:00,feeder,,L2 Active Power,kW,7.66
414172,Belmont,2024-01-13T00:50:00.000+00:00,feeder,,L1 Active Power,kW,7.98
414172,Belmont,2024-01-13T00:50:00.000+00:00,feeder,,N Current (RMS),A,20.6
414172,Belmont,2024-01-13T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,54.1
414172,Belmont,2024-01-13T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.7
414172,Belmont,2024-01-13T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.9
414172,Belmont,2024-01-13T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
414172,Belmont,2024-01-13T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
414172,Belmont,2024-01-13T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.03
414172,Belmont,2024-01-13T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.13
414172,Belmont,2024-01-13T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.9
414172,Belmont,2024-01-13T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.85
414172,Belmont,2024-01-13T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.4
414172,Belmont,2024-01-13T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.2
414172,Belmont,2024-01-13T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.2
414172,Belmont,2024-01-13T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.2
414172,Belmont,2024-01-13T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-13T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-13T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-13T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-13T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-13T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-13T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-13T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-13T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-13T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-13T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-13T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-13T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-13T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-13T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-13T00:50:00.000+00:00,transformer,,Temperature,C,12.9
414172,Belmont,2024-01-13T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
414172,Belmont,2024-01-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
414172,Belmont,2024-01-13T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
414172,Belmont,2024-01-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
414172,Belmont,2024-01-13T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
414172,Belmont,2024-01-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
414172,Belmont,2024-01-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
414172,Belmont,2024-01-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
414172,Belmont,2024-01-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
414172,Belmont,2024-01-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,16.21
414172,Belmont,2024-01-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,8.55
414172,Belmont,2024-01-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,6.13
414172,Belmont,2024-01-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,31.0
414172,Belmont,2024-01-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
414172,Belmont,2024-01-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
414172,Belmont,2024-01-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
414172,Belmont,2024-01-13T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
414172,Belmont,2024-01-13T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
414172,Belmont,2024-01-13T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
414172,Belmont,2024-01-13T00:40:00.000+00:00,feeder,,L3 Active Power,kW,14.53
414172,Belmont,2024-01-13T00:40:00.000+00:00,feeder,,L2 Active Power,kW,7.49
414172,Belmont,2024-01-13T00:40:00.000+00:00,feeder,,L1 Active Power,kW,5.5
414172,Belmont,2024-01-13T00:40:00.000+00:00,feeder,,N Current (RMS),A,29.3
414172,Belmont,2024-01-13T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,60.4
414172,Belmont,2024-01-13T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.4
414172,Belmont,2024-01-13T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
414172,Belmont,2024-01-13T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
414172,Belmont,2024-01-13T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
414172,Belmont,2024-01-13T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.05
414172,Belmont,2024-01-13T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.99
414172,Belmont,2024-01-13T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.12
414172,Belmont,2024-01-13T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.02
414172,Belmont,2024-01-13T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.4
414172,Belmont,2024-01-13T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.9
414172,Belmont,2024-01-13T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.6
414172,Belmont,2024-01-13T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.8
414172,Belmont,2024-01-13T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-13T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-13T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-13T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-13T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
414172,Belmont,2024-01-13T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-13T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-13T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-13T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-13T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-13T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
414172,Belmont,2024-01-13T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-13T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-13T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-13T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
