Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414172,Belmont,2024-01-13T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-13T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-13T00:40:00.000+00:00,transformer,,Temperature,C,12.9
414172,Belmont,2024-01-13T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
414172,Belmont,2024-01-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
414172,Belmont,2024-01-13T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
414172,Belmont,2024-01-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
414172,Belmont,2024-01-13T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
414172,Belmont,2024-01-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
414172,Belmont,2024-01-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
414172,Belmont,2024-01-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
414172,Belmont,2024-01-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
414172,Belmont,2024-01-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,17.54
414172,Belmont,2024-01-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.62
414172,Belmont,2024-01-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,3.46
414172,Belmont,2024-01-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,38.0
414172,Belmont,2024-01-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
414172,Belmont,2024-01-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
414172,Belmont,2024-01-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
414172,Belmont,2024-01-13T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
414172,Belmont,2024-01-13T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
414172,Belmont,2024-01-13T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
414172,Belmont,2024-01-13T00:30:00.000+00:00,feeder,,L3 Active Power,kW,13.28
414172,Belmont,2024-01-13T00:30:00.000+00:00,feeder,,L2 Active Power,kW,7.17
414172,Belmont,2024-01-13T00:30:00.000+00:00,feeder,,L1 Active Power,kW,5.87
414172,Belmont,2024-01-13T00:30:00.000+00:00,feeder,,N Current (RMS),A,24.3
414172,Belmont,2024-01-13T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,55.3
414172,Belmont,2024-01-13T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.1
414172,Belmont,2024-01-13T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
414172,Belmont,2024-01-13T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
414172,Belmont,2024-01-13T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
414172,Belmont,2024-01-13T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.11
414172,Belmont,2024-01-13T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.61
414172,Belmont,2024-01-13T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.93
414172,Belmont,2024-01-13T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.32
414172,Belmont,2024-01-13T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.2
414172,Belmont,2024-01-13T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.1
414172,Belmont,2024-01-13T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.4
414172,Belmont,2024-01-13T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.0
414172,Belmont,2024-01-13T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-13T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-13T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-13T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-13T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
414172,Belmont,2024-01-13T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-13T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-13T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-13T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-13T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-13T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-13T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-13T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-13T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-13T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-13T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-13T00:30:00.000+00:00,transformer,,Temperature,C,12.9
414172,Belmont,2024-01-13T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
414172,Belmont,2024-01-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
414172,Belmont,2024-01-13T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
414172,Belmont,2024-01-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
414172,Belmont,2024-01-13T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
414172,Belmont,2024-01-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
414172,Belmont,2024-01-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
414172,Belmont,2024-01-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
414172,Belmont,2024-01-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,16.9
414172,Belmont,2024-01-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.09
414172,Belmont,2024-01-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,3.53
414172,Belmont,2024-01-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,35.6
414172,Belmont,2024-01-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
414172,Belmont,2024-01-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
414172,Belmont,2024-01-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.9
414172,Belmont,2024-01-13T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
414172,Belmont,2024-01-13T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
414172,Belmont,2024-01-13T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
414172,Belmont,2024-01-13T00:20:00.000+00:00,feeder,,L3 Active Power,kW,13.43
414172,Belmont,2024-01-13T00:20:00.000+00:00,feeder,,L2 Active Power,kW,6.97
414172,Belmont,2024-01-13T00:20:00.000+00:00,feeder,,L1 Active Power,kW,6.32
414172,Belmont,2024-01-13T00:20:00.000+00:00,feeder,,N Current (RMS),A,24.9
414172,Belmont,2024-01-13T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,55.9
414172,Belmont,2024-01-13T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.8
414172,Belmont,2024-01-13T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
414172,Belmont,2024-01-13T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
414172,Belmont,2024-01-13T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
414172,Belmont,2024-01-13T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.11
414172,Belmont,2024-01-13T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.74
414172,Belmont,2024-01-13T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.88
414172,Belmont,2024-01-13T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.32
414172,Belmont,2024-01-13T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.1
414172,Belmont,2024-01-13T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.6
414172,Belmont,2024-01-13T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.3
414172,Belmont,2024-01-13T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.1
414172,Belmont,2024-01-13T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-13T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
414172,Belmont,2024-01-13T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-13T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-13T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
414172,Belmont,2024-01-13T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-13T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-13T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-13T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-13T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-13T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-13T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-13T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-13T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-13T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-13T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-13T00:20:00.000+00:00,transformer,,Temperature,C,12.9
414172,Belmont,2024-01-13T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
414172,Belmont,2024-01-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
414172,Belmont,2024-01-13T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
414172,Belmont,2024-01-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
414172,Belmont,2024-01-13T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
414172,Belmont,2024-01-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
414172,Belmont,2024-01-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
414172,Belmont,2024-01-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
414172,Belmont,2024-01-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
414172,Belmont,2024-01-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,17.18
414172,Belmont,2024-01-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,7.85
414172,Belmont,2024-01-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,3.98
414172,Belmont,2024-01-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,37.3
414172,Belmont,2024-01-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
414172,Belmont,2024-01-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
414172,Belmont,2024-01-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.3
414172,Belmont,2024-01-13T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
414172,Belmont,2024-01-13T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
414172,Belmont,2024-01-13T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
414172,Belmont,2024-01-13T00:10:00.000+00:00,feeder,,L3 Active Power,kW,13.46
414172,Belmont,2024-01-13T00:10:00.000+00:00,feeder,,L2 Active Power,kW,8.2
414172,Belmont,2024-01-13T00:10:00.000+00:00,feeder,,L1 Active Power,kW,8.54
414172,Belmont,2024-01-13T00:10:00.000+00:00,feeder,,N Current (RMS),A,20.1
414172,Belmont,2024-01-13T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,55.9
414172,Belmont,2024-01-13T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.0
414172,Belmont,2024-01-13T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.0
414172,Belmont,2024-01-13T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
414172,Belmont,2024-01-13T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
414172,Belmont,2024-01-13T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.1
414172,Belmont,2024-01-13T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.33
414172,Belmont,2024-01-13T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.77
414172,Belmont,2024-01-13T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.11
414172,Belmont,2024-01-13T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.9
414172,Belmont,2024-01-13T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.9
414172,Belmont,2024-01-13T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.0
414172,Belmont,2024-01-13T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.4
414172,Belmont,2024-01-13T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-13T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-13T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-13T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-13T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-13T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-13T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-13T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-13T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-13T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-13T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-13T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-13T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-13T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-13T00:10:00.000+00:00,transformer,,Temperature,C,12.9
414172,Belmont,2024-01-13T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
414172,Belmont,2024-01-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
414172,Belmont,2024-01-13T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
414172,Belmont,2024-01-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
414172,Belmont,2024-01-13T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
414172,Belmont,2024-01-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
414172,Belmont,2024-01-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
414172,Belmont,2024-01-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
414172,Belmont,2024-01-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
414172,Belmont,2024-01-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,16.8
414172,Belmont,2024-01-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,8.96
414172,Belmont,2024-01-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,6.42
414172,Belmont,2024-01-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,32.3
414172,Belmont,2024-01-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
414172,Belmont,2024-01-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
414172,Belmont,2024-01-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
414172,Belmont,2024-01-13T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
414172,Belmont,2024-01-13T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
414172,Belmont,2024-01-13T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
414172,Belmont,2024-01-13T00:00:00.000+00:00,feeder,,L3 Active Power,kW,10.03
414172,Belmont,2024-01-13T00:00:00.000+00:00,feeder,,L2 Active Power,kW,6.76
414172,Belmont,2024-01-13T00:00:00.000+00:00,feeder,,L1 Active Power,kW,5.57
414172,Belmont,2024-01-13T00:00:00.000+00:00,feeder,,N Current (RMS),A,19.9
414172,Belmont,2024-01-13T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,43.7
414172,Belmont,2024-01-13T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.5
414172,Belmont,2024-01-13T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
414172,Belmont,2024-01-13T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
414172,Belmont,2024-01-13T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
414172,Belmont,2024-01-13T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.18
414172,Belmont,2024-01-13T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.08
414172,Belmont,2024-01-13T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.78
414172,Belmont,2024-01-13T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.12
414172,Belmont,2024-01-13T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.5
414172,Belmont,2024-01-13T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.0
414172,Belmont,2024-01-13T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.0
414172,Belmont,2024-01-13T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.5
414172,Belmont,2024-01-13T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-13T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-13T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-13T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-13T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-13T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-13T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-13T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-13T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-13T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-13T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-13T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-13T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-13T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-13T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-13T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-13T00:00:00.000+00:00,transformer,,Temperature,C,13.0
414172,Belmont,2024-01-13T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
414172,Belmont,2024-01-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
414172,Belmont,2024-01-13T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
414172,Belmont,2024-01-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
414172,Belmont,2024-01-13T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
414172,Belmont,2024-01-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
414172,Belmont,2024-01-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
414172,Belmont,2024-01-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
414172,Belmont,2024-01-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
414172,Belmont,2024-01-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,12.12
414172,Belmont,2024-01-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,7.54
414172,Belmont,2024-01-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,3.44
414172,Belmont,2024-01-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,26.6
414172,Belmont,2024-01-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
414172,Belmont,2024-01-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
414172,Belmont,2024-01-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
414172,Belmont,2024-01-15T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
414172,Belmont,2024-01-15T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.03
414172,Belmont,2024-01-15T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
414172,Belmont,2024-01-15T23:50:00.000+00:00,feeder,,L3 Active Power,kW,3.78
414172,Belmont,2024-01-15T23:50:00.000+00:00,feeder,,L2 Active Power,kW,7.56
414172,Belmont,2024-01-15T23:50:00.000+00:00,feeder,,L1 Active Power,kW,4.8
414172,Belmont,2024-01-15T23:50:00.000+00:00,feeder,,N Current (RMS),A,21.7
414172,Belmont,2024-01-15T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
414172,Belmont,2024-01-15T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.8
414172,Belmont,2024-01-15T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
414172,Belmont,2024-01-15T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
414172,Belmont,2024-01-15T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
414172,Belmont,2024-01-15T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.96
414172,Belmont,2024-01-15T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.61
414172,Belmont,2024-01-15T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.75
414172,Belmont,2024-01-15T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.03
414172,Belmont,2024-01-15T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.6
414172,Belmont,2024-01-15T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.0
414172,Belmont,2024-01-15T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.1
414172,Belmont,2024-01-15T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.7
414172,Belmont,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
414172,Belmont,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-15T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-15T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-15T23:50:00.000+00:00,transformer,,Temperature,C,11.9
414172,Belmont,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
414172,Belmont,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
414172,Belmont,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
414172,Belmont,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
414172,Belmont,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
414172,Belmont,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
414172,Belmont,2024-01-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
414172,Belmont,2024-01-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
414172,Belmont,2024-01-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
414172,Belmont,2024-01-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,5.38
414172,Belmont,2024-01-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,8.34
414172,Belmont,2024-01-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,2.77
414172,Belmont,2024-01-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,23.4
414172,Belmont,2024-01-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
414172,Belmont,2024-01-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
414172,Belmont,2024-01-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.8
414172,Belmont,2024-01-15T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
414172,Belmont,2024-01-15T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
414172,Belmont,2024-01-15T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
414172,Belmont,2024-01-15T23:40:00.000+00:00,feeder,,L3 Active Power,kW,3.53
414172,Belmont,2024-01-15T23:40:00.000+00:00,feeder,,L2 Active Power,kW,6.16
414172,Belmont,2024-01-15T23:40:00.000+00:00,feeder,,L1 Active Power,kW,5.3
414172,Belmont,2024-01-15T23:40:00.000+00:00,feeder,,N Current (RMS),A,18.3
414172,Belmont,2024-01-15T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
414172,Belmont,2024-01-15T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.9
414172,Belmont,2024-01-15T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
414172,Belmont,2024-01-15T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
414172,Belmont,2024-01-15T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
414172,Belmont,2024-01-15T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.09
414172,Belmont,2024-01-15T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.03
414172,Belmont,2024-01-15T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.81
414172,Belmont,2024-01-15T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.0
414172,Belmont,2024-01-15T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.1
414172,Belmont,2024-01-15T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.0
414172,Belmont,2024-01-15T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.1
414172,Belmont,2024-01-15T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.8
414172,Belmont,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414172,Belmont,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-15T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-15T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-15T23:40:00.000+00:00,transformer,,Temperature,C,11.9
414172,Belmont,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
414172,Belmont,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
414172,Belmont,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
414172,Belmont,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
414172,Belmont,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
414172,Belmont,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
414172,Belmont,2024-01-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
414172,Belmont,2024-01-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
414172,Belmont,2024-01-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
414172,Belmont,2024-01-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,5.55
414172,Belmont,2024-01-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,6.99
414172,Belmont,2024-01-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,3.3
414172,Belmont,2024-01-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,20.7
414172,Belmont,2024-01-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
414172,Belmont,2024-01-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
414172,Belmont,2024-01-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
414172,Belmont,2024-01-15T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
414172,Belmont,2024-01-15T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
414172,Belmont,2024-01-15T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
414172,Belmont,2024-01-15T23:30:00.000+00:00,feeder,,L3 Active Power,kW,3.69
414172,Belmont,2024-01-15T23:30:00.000+00:00,feeder,,L2 Active Power,kW,6.26
414172,Belmont,2024-01-15T23:30:00.000+00:00,feeder,,L1 Active Power,kW,5.26
414172,Belmont,2024-01-15T23:30:00.000+00:00,feeder,,N Current (RMS),A,17.7
414172,Belmont,2024-01-15T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
414172,Belmont,2024-01-15T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.6
414172,Belmont,2024-01-15T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
414172,Belmont,2024-01-15T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
414172,Belmont,2024-01-15T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
414172,Belmont,2024-01-15T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.01
414172,Belmont,2024-01-15T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.09
414172,Belmont,2024-01-15T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.89
414172,Belmont,2024-01-15T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.42
414172,Belmont,2024-01-15T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.0
414172,Belmont,2024-01-15T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.2
414172,Belmont,2024-01-15T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.4
414172,Belmont,2024-01-15T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.4
414172,Belmont,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414172,Belmont,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-15T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-15T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-15T23:30:00.000+00:00,transformer,,Temperature,C,11.9
414172,Belmont,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
414172,Belmont,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
414172,Belmont,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
414172,Belmont,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
414172,Belmont,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
414172,Belmont,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
414172,Belmont,2024-01-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
414172,Belmont,2024-01-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
414172,Belmont,2024-01-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
414172,Belmont,2024-01-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,5.78
414172,Belmont,2024-01-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,7.17
414172,Belmont,2024-01-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,2.85
414172,Belmont,2024-01-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,22.0
414172,Belmont,2024-01-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
414172,Belmont,2024-01-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
414172,Belmont,2024-01-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
414172,Belmont,2024-01-15T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
414172,Belmont,2024-01-15T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
414172,Belmont,2024-01-15T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
414172,Belmont,2024-01-15T23:20:00.000+00:00,feeder,,L3 Active Power,kW,6.82
414172,Belmont,2024-01-15T23:20:00.000+00:00,feeder,,L2 Active Power,kW,7.71
414172,Belmont,2024-01-15T23:20:00.000+00:00,feeder,,L1 Active Power,kW,5.66
414172,Belmont,2024-01-15T23:20:00.000+00:00,feeder,,N Current (RMS),A,16.6
414172,Belmont,2024-01-15T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.1
414172,Belmont,2024-01-15T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.0
414172,Belmont,2024-01-15T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
414172,Belmont,2024-01-15T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
414172,Belmont,2024-01-15T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
414172,Belmont,2024-01-15T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.97
414172,Belmont,2024-01-15T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.82
414172,Belmont,2024-01-15T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.88
414172,Belmont,2024-01-15T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.49
414172,Belmont,2024-01-15T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.8
414172,Belmont,2024-01-15T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.7
414172,Belmont,2024-01-15T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.4
414172,Belmont,2024-01-15T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.5
414172,Belmont,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414172,Belmont,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-15T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-15T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-15T23:20:00.000+00:00,transformer,,Temperature,C,12.0
414172,Belmont,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
414172,Belmont,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
414172,Belmont,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
414172,Belmont,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
414172,Belmont,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
414172,Belmont,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
414172,Belmont,2024-01-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
414172,Belmont,2024-01-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
414172,Belmont,2024-01-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
414172,Belmont,2024-01-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,9.63
414172,Belmont,2024-01-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.61
414172,Belmont,2024-01-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,3.17
414172,Belmont,2024-01-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,20.8
414172,Belmont,2024-01-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
414172,Belmont,2024-01-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
414172,Belmont,2024-01-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
414172,Belmont,2024-01-15T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
414172,Belmont,2024-01-15T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
414172,Belmont,2024-01-15T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
414172,Belmont,2024-01-15T23:10:00.000+00:00,feeder,,L3 Active Power,kW,6.59
414172,Belmont,2024-01-15T23:10:00.000+00:00,feeder,,L2 Active Power,kW,9.99
414172,Belmont,2024-01-15T23:10:00.000+00:00,feeder,,L1 Active Power,kW,5.93
414172,Belmont,2024-01-15T23:10:00.000+00:00,feeder,,N Current (RMS),A,22.5
414172,Belmont,2024-01-15T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
414172,Belmont,2024-01-15T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,41.6
414172,Belmont,2024-01-15T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
414172,Belmont,2024-01-15T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
414172,Belmont,2024-01-15T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.61
414172,Belmont,2024-01-15T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.99
414172,Belmont,2024-01-15T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.16
414172,Belmont,2024-01-15T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.77
414172,Belmont,2024-01-15T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.63
414172,Belmont,2024-01-15T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.4
414172,Belmont,2024-01-15T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.7
414172,Belmont,2024-01-15T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.2
414172,Belmont,2024-01-15T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.2
414172,Belmont,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414172,Belmont,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-15T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-15T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-15T23:10:00.000+00:00,transformer,,Temperature,C,12.0
414172,Belmont,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
414172,Belmont,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
414172,Belmont,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
414172,Belmont,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
414172,Belmont,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
414172,Belmont,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
414172,Belmont,2024-01-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
414172,Belmont,2024-01-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
414172,Belmont,2024-01-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
414172,Belmont,2024-01-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,8.75
414172,Belmont,2024-01-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,10.79
414172,Belmont,2024-01-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,3.29
414172,Belmont,2024-01-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,23.6
414172,Belmont,2024-01-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
414172,Belmont,2024-01-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
414172,Belmont,2024-01-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
414172,Belmont,2024-01-15T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
414172,Belmont,2024-01-15T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.86
414172,Belmont,2024-01-15T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
414172,Belmont,2024-01-15T23:00:00.000+00:00,feeder,,L3 Active Power,kW,5.47
414172,Belmont,2024-01-15T23:00:00.000+00:00,feeder,,L2 Active Power,kW,10.12
414172,Belmont,2024-01-15T23:00:00.000+00:00,feeder,,L1 Active Power,kW,7.29
414172,Belmont,2024-01-15T23:00:00.000+00:00,feeder,,N Current (RMS),A,25.2
414172,Belmont,2024-01-15T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
414172,Belmont,2024-01-15T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,42.2
414172,Belmont,2024-01-15T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.1
414172,Belmont,2024-01-15T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
414172,Belmont,2024-01-15T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.58
414172,Belmont,2024-01-15T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.86
414172,Belmont,2024-01-15T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.41
414172,Belmont,2024-01-15T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.95
414172,Belmont,2024-01-15T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.84
414172,Belmont,2024-01-15T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.5
414172,Belmont,2024-01-15T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.6
414172,Belmont,2024-01-15T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.7
414172,Belmont,2024-01-15T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.6
414172,Belmont,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414172,Belmont,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-15T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-15T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-15T23:00:00.000+00:00,transformer,,Temperature,C,12.1
414172,Belmont,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
414172,Belmont,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
414172,Belmont,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
414172,Belmont,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
414172,Belmont,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
414172,Belmont,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
414172,Belmont,2024-01-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
414172,Belmont,2024-01-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
414172,Belmont,2024-01-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
414172,Belmont,2024-01-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,7.87
414172,Belmont,2024-01-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,11.11
414172,Belmont,2024-01-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,4.45
414172,Belmont,2024-01-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,27.0
414172,Belmont,2024-01-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
414172,Belmont,2024-01-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
414172,Belmont,2024-01-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
414172,Belmont,2024-01-15T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
414172,Belmont,2024-01-15T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.09
414172,Belmont,2024-01-15T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
414172,Belmont,2024-01-15T22:50:00.000+00:00,feeder,,L3 Active Power,kW,6.43
414172,Belmont,2024-01-15T22:50:00.000+00:00,feeder,,L2 Active Power,kW,11.91
414172,Belmont,2024-01-15T22:50:00.000+00:00,feeder,,L1 Active Power,kW,7.31
414172,Belmont,2024-01-15T22:50:00.000+00:00,feeder,,N Current (RMS),A,30.3
414172,Belmont,2024-01-15T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
414172,Belmont,2024-01-15T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,50.5
414172,Belmont,2024-01-15T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
414172,Belmont,2024-01-15T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
