Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414172,Belmont,2024-01-15T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.61
414172,Belmont,2024-01-15T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.8
414172,Belmont,2024-01-15T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.07
414172,Belmont,2024-01-15T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.3
414172,Belmont,2024-01-15T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.37
414172,Belmont,2024-01-15T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.1
414172,Belmont,2024-01-15T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.1
414172,Belmont,2024-01-15T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.3
414172,Belmont,2024-01-15T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.1
414172,Belmont,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
414172,Belmont,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
414172,Belmont,2024-01-15T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
414172,Belmont,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-15T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-15T22:50:00.000+00:00,transformer,,Temperature,C,12.1
414172,Belmont,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
414172,Belmont,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
414172,Belmont,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
414172,Belmont,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
414172,Belmont,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
414172,Belmont,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
414172,Belmont,2024-01-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
414172,Belmont,2024-01-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
414172,Belmont,2024-01-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
414172,Belmont,2024-01-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,9.49
414172,Belmont,2024-01-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,13.25
414172,Belmont,2024-01-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,3.92
414172,Belmont,2024-01-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,31.5
414172,Belmont,2024-01-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
414172,Belmont,2024-01-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
414172,Belmont,2024-01-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
414172,Belmont,2024-01-15T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
414172,Belmont,2024-01-15T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.39
414172,Belmont,2024-01-15T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
414172,Belmont,2024-01-15T22:40:00.000+00:00,feeder,,L3 Active Power,kW,5.68
414172,Belmont,2024-01-15T22:40:00.000+00:00,feeder,,L2 Active Power,kW,10.52
414172,Belmont,2024-01-15T22:40:00.000+00:00,feeder,,L1 Active Power,kW,8.45
414172,Belmont,2024-01-15T22:40:00.000+00:00,feeder,,N Current (RMS),A,28.5
414172,Belmont,2024-01-15T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
414172,Belmont,2024-01-15T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,44.6
414172,Belmont,2024-01-15T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.7
414172,Belmont,2024-01-15T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
414172,Belmont,2024-01-15T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.61
414172,Belmont,2024-01-15T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.93
414172,Belmont,2024-01-15T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.35
414172,Belmont,2024-01-15T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.1
414172,Belmont,2024-01-15T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.19
414172,Belmont,2024-01-15T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.7
414172,Belmont,2024-01-15T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.1
414172,Belmont,2024-01-15T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.5
414172,Belmont,2024-01-15T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.3
414172,Belmont,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
414172,Belmont,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
414172,Belmont,2024-01-15T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
414172,Belmont,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-15T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-15T22:40:00.000+00:00,transformer,,Temperature,C,12.2
414172,Belmont,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
414172,Belmont,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
414172,Belmont,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
414172,Belmont,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
414172,Belmont,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
414172,Belmont,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
414172,Belmont,2024-01-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
414172,Belmont,2024-01-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
414172,Belmont,2024-01-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
414172,Belmont,2024-01-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,9.01
414172,Belmont,2024-01-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,12.65
414172,Belmont,2024-01-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,5.25
414172,Belmont,2024-01-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,30.9
414172,Belmont,2024-01-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
414172,Belmont,2024-01-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
414172,Belmont,2024-01-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
414172,Belmont,2024-01-15T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.73
414172,Belmont,2024-01-15T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.28
414172,Belmont,2024-01-15T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
414172,Belmont,2024-01-15T22:30:00.000+00:00,feeder,,L3 Active Power,kW,6.65
414172,Belmont,2024-01-15T22:30:00.000+00:00,feeder,,L2 Active Power,kW,8.01
414172,Belmont,2024-01-15T22:30:00.000+00:00,feeder,,L1 Active Power,kW,9.75
414172,Belmont,2024-01-15T22:30:00.000+00:00,feeder,,N Current (RMS),A,23.6
414172,Belmont,2024-01-15T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.5
414172,Belmont,2024-01-15T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.4
414172,Belmont,2024-01-15T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.6
414172,Belmont,2024-01-15T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
414172,Belmont,2024-01-15T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
414172,Belmont,2024-01-15T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.94
414172,Belmont,2024-01-15T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.97
414172,Belmont,2024-01-15T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
414172,Belmont,2024-01-15T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.56
414172,Belmont,2024-01-15T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.9
414172,Belmont,2024-01-15T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.6
414172,Belmont,2024-01-15T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.4
414172,Belmont,2024-01-15T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.9
414172,Belmont,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
414172,Belmont,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
414172,Belmont,2024-01-15T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-15T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-15T22:30:00.000+00:00,transformer,,Temperature,C,12.3
414172,Belmont,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
414172,Belmont,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
414172,Belmont,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
414172,Belmont,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
414172,Belmont,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
414172,Belmont,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
414172,Belmont,2024-01-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
414172,Belmont,2024-01-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
414172,Belmont,2024-01-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
414172,Belmont,2024-01-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,10.61
414172,Belmont,2024-01-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,11.04
414172,Belmont,2024-01-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,6.18
414172,Belmont,2024-01-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,29.7
414172,Belmont,2024-01-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
414172,Belmont,2024-01-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
414172,Belmont,2024-01-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
414172,Belmont,2024-01-15T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
414172,Belmont,2024-01-15T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
414172,Belmont,2024-01-15T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
414172,Belmont,2024-01-15T22:20:00.000+00:00,feeder,,L3 Active Power,kW,7.5
414172,Belmont,2024-01-15T22:20:00.000+00:00,feeder,,L2 Active Power,kW,8.33
414172,Belmont,2024-01-15T22:20:00.000+00:00,feeder,,L1 Active Power,kW,8.43
414172,Belmont,2024-01-15T22:20:00.000+00:00,feeder,,N Current (RMS),A,21.6
414172,Belmont,2024-01-15T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.2
414172,Belmont,2024-01-15T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.4
414172,Belmont,2024-01-15T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.3
414172,Belmont,2024-01-15T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
414172,Belmont,2024-01-15T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.51
414172,Belmont,2024-01-15T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.85
414172,Belmont,2024-01-15T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.96
414172,Belmont,2024-01-15T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.93
414172,Belmont,2024-01-15T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.41
414172,Belmont,2024-01-15T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.3
414172,Belmont,2024-01-15T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.7
414172,Belmont,2024-01-15T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.3
414172,Belmont,2024-01-15T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.0
414172,Belmont,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414172,Belmont,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
414172,Belmont,2024-01-15T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-15T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-15T22:20:00.000+00:00,transformer,,Temperature,C,12.3
414172,Belmont,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
414172,Belmont,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
414172,Belmont,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
414172,Belmont,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
414172,Belmont,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
414172,Belmont,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
414172,Belmont,2024-01-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
414172,Belmont,2024-01-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
414172,Belmont,2024-01-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
414172,Belmont,2024-01-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,11.46
414172,Belmont,2024-01-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,10.28
414172,Belmont,2024-01-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,5.01
414172,Belmont,2024-01-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,28.8
414172,Belmont,2024-01-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
414172,Belmont,2024-01-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
414172,Belmont,2024-01-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
414172,Belmont,2024-01-15T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
414172,Belmont,2024-01-15T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
414172,Belmont,2024-01-15T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
414172,Belmont,2024-01-15T22:10:00.000+00:00,feeder,,L3 Active Power,kW,9.29
414172,Belmont,2024-01-15T22:10:00.000+00:00,feeder,,L2 Active Power,kW,8.94
414172,Belmont,2024-01-15T22:10:00.000+00:00,feeder,,L1 Active Power,kW,11.05
414172,Belmont,2024-01-15T22:10:00.000+00:00,feeder,,N Current (RMS),A,22.6
414172,Belmont,2024-01-15T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.4
414172,Belmont,2024-01-15T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.6
414172,Belmont,2024-01-15T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,45.8
414172,Belmont,2024-01-15T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
414172,Belmont,2024-01-15T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
414172,Belmont,2024-01-15T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.83
414172,Belmont,2024-01-15T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.28
414172,Belmont,2024-01-15T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.49
414172,Belmont,2024-01-15T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.38
414172,Belmont,2024-01-15T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.4
414172,Belmont,2024-01-15T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.9
414172,Belmont,2024-01-15T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.5
414172,Belmont,2024-01-15T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.5
414172,Belmont,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414172,Belmont,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
414172,Belmont,2024-01-15T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-15T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-15T22:10:00.000+00:00,transformer,,Temperature,C,12.3
414172,Belmont,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
414172,Belmont,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
414172,Belmont,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
414172,Belmont,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
414172,Belmont,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
414172,Belmont,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
414172,Belmont,2024-01-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
414172,Belmont,2024-01-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
414172,Belmont,2024-01-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
414172,Belmont,2024-01-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,13.56
414172,Belmont,2024-01-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,11.46
414172,Belmont,2024-01-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,6.66
414172,Belmont,2024-01-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,31.9
414172,Belmont,2024-01-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
414172,Belmont,2024-01-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
414172,Belmont,2024-01-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
414172,Belmont,2024-01-15T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
414172,Belmont,2024-01-15T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
414172,Belmont,2024-01-15T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
414172,Belmont,2024-01-15T22:00:00.000+00:00,feeder,,L3 Active Power,kW,12.04
414172,Belmont,2024-01-15T22:00:00.000+00:00,feeder,,L2 Active Power,kW,8.08
414172,Belmont,2024-01-15T22:00:00.000+00:00,feeder,,L1 Active Power,kW,11.66
414172,Belmont,2024-01-15T22:00:00.000+00:00,feeder,,N Current (RMS),A,25.8
414172,Belmont,2024-01-15T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,50.8
414172,Belmont,2024-01-15T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.4
414172,Belmont,2024-01-15T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,48.2
414172,Belmont,2024-01-15T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.61
414172,Belmont,2024-01-15T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.58
414172,Belmont,2024-01-15T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.96
414172,Belmont,2024-01-15T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.73
414172,Belmont,2024-01-15T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.86
414172,Belmont,2024-01-15T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.06
414172,Belmont,2024-01-15T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.4
414172,Belmont,2024-01-15T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.7
414172,Belmont,2024-01-15T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.1
414172,Belmont,2024-01-15T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.8
414172,Belmont,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
414172,Belmont,2024-01-15T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-15T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-15T22:00:00.000+00:00,transformer,,Temperature,C,12.4
414172,Belmont,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
414172,Belmont,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
414172,Belmont,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
414172,Belmont,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
414172,Belmont,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
414172,Belmont,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
414172,Belmont,2024-01-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
414172,Belmont,2024-01-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
414172,Belmont,2024-01-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
414172,Belmont,2024-01-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,16.76
414172,Belmont,2024-01-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,9.95
414172,Belmont,2024-01-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,8.59
414172,Belmont,2024-01-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,38.1
414172,Belmont,2024-01-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
414172,Belmont,2024-01-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
414172,Belmont,2024-01-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
414172,Belmont,2024-01-15T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
414172,Belmont,2024-01-15T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.07
414172,Belmont,2024-01-15T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
414172,Belmont,2024-01-15T21:50:00.000+00:00,feeder,,L3 Active Power,kW,11.07
414172,Belmont,2024-01-15T21:50:00.000+00:00,feeder,,L2 Active Power,kW,12.78
414172,Belmont,2024-01-15T21:50:00.000+00:00,feeder,,L1 Active Power,kW,9.49
414172,Belmont,2024-01-15T21:50:00.000+00:00,feeder,,N Current (RMS),A,25.6
414172,Belmont,2024-01-15T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,46.9
414172,Belmont,2024-01-15T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,54.0
414172,Belmont,2024-01-15T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.6
414172,Belmont,2024-01-15T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
414172,Belmont,2024-01-15T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
414172,Belmont,2024-01-15T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.07
414172,Belmont,2024-01-15T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.6
414172,Belmont,2024-01-15T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.31
414172,Belmont,2024-01-15T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.17
414172,Belmont,2024-01-15T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.1
414172,Belmont,2024-01-15T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.3
414172,Belmont,2024-01-15T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.1
414172,Belmont,2024-01-15T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.9
414172,Belmont,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414172,Belmont,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
414172,Belmont,2024-01-15T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-15T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-15T21:50:00.000+00:00,transformer,,Temperature,C,12.4
414172,Belmont,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
414172,Belmont,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
414172,Belmont,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
414172,Belmont,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
414172,Belmont,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
414172,Belmont,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
414172,Belmont,2024-01-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
414172,Belmont,2024-01-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
414172,Belmont,2024-01-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
414172,Belmont,2024-01-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,15.66
414172,Belmont,2024-01-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,14.12
414172,Belmont,2024-01-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,6.3
414172,Belmont,2024-01-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,32.2
414172,Belmont,2024-01-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
414172,Belmont,2024-01-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
414172,Belmont,2024-01-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
414172,Belmont,2024-01-15T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
414172,Belmont,2024-01-15T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.95
414172,Belmont,2024-01-15T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
414172,Belmont,2024-01-15T21:40:00.000+00:00,feeder,,L3 Active Power,kW,12.36
414172,Belmont,2024-01-15T21:40:00.000+00:00,feeder,,L2 Active Power,kW,10.02
414172,Belmont,2024-01-15T21:40:00.000+00:00,feeder,,L1 Active Power,kW,10.19
414172,Belmont,2024-01-15T21:40:00.000+00:00,feeder,,N Current (RMS),A,23.9
414172,Belmont,2024-01-15T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,52.6
414172,Belmont,2024-01-15T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,42.4
414172,Belmont,2024-01-15T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.4
414172,Belmont,2024-01-15T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
414172,Belmont,2024-01-15T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
414172,Belmont,2024-01-15T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.01
414172,Belmont,2024-01-15T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.32
414172,Belmont,2024-01-15T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.35
414172,Belmont,2024-01-15T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.4
414172,Belmont,2024-01-15T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.7
414172,Belmont,2024-01-15T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.1
414172,Belmont,2024-01-15T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.2
414172,Belmont,2024-01-15T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.0
414172,Belmont,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
414172,Belmont,2024-01-15T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-15T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-15T21:40:00.000+00:00,transformer,,Temperature,C,12.4
414172,Belmont,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
414172,Belmont,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
414172,Belmont,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
414172,Belmont,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
414172,Belmont,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
414172,Belmont,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
414172,Belmont,2024-01-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
414172,Belmont,2024-01-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
414172,Belmont,2024-01-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
414172,Belmont,2024-01-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,17.68
414172,Belmont,2024-01-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,11.37
414172,Belmont,2024-01-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,6.78
414172,Belmont,2024-01-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,37.8
414172,Belmont,2024-01-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
414172,Belmont,2024-01-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
414172,Belmont,2024-01-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
414172,Belmont,2024-01-15T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
414172,Belmont,2024-01-15T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.89
414172,Belmont,2024-01-15T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
414172,Belmont,2024-01-15T21:30:00.000+00:00,feeder,,L3 Active Power,kW,11.08
414172,Belmont,2024-01-15T21:30:00.000+00:00,feeder,,L2 Active Power,kW,9.82
414172,Belmont,2024-01-15T21:30:00.000+00:00,feeder,,L1 Active Power,kW,11.24
414172,Belmont,2024-01-15T21:30:00.000+00:00,feeder,,N Current (RMS),A,23.6
414172,Belmont,2024-01-15T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,46.9
414172,Belmont,2024-01-15T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.7
414172,Belmont,2024-01-15T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,47.0
414172,Belmont,2024-01-15T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
414172,Belmont,2024-01-15T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.64
414172,Belmont,2024-01-15T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.0
414172,Belmont,2024-01-15T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.34
414172,Belmont,2024-01-15T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.9
414172,Belmont,2024-01-15T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.59
414172,Belmont,2024-01-15T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.1
414172,Belmont,2024-01-15T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.4
414172,Belmont,2024-01-15T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.8
414172,Belmont,2024-01-15T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.9
414172,Belmont,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
414172,Belmont,2024-01-15T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-15T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-15T21:30:00.000+00:00,transformer,,Temperature,C,12.5
414172,Belmont,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
414172,Belmont,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
414172,Belmont,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
414172,Belmont,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
414172,Belmont,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
414172,Belmont,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
414172,Belmont,2024-01-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
414172,Belmont,2024-01-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
414172,Belmont,2024-01-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
414172,Belmont,2024-01-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,17.42
414172,Belmont,2024-01-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,11.73
414172,Belmont,2024-01-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,7.63
414172,Belmont,2024-01-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,39.0
414172,Belmont,2024-01-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
414172,Belmont,2024-01-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
414172,Belmont,2024-01-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
414172,Belmont,2024-01-15T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
414172,Belmont,2024-01-15T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
414172,Belmont,2024-01-15T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
414172,Belmont,2024-01-15T21:20:00.000+00:00,feeder,,L3 Active Power,kW,11.37
414172,Belmont,2024-01-15T21:20:00.000+00:00,feeder,,L2 Active Power,kW,11.75
414172,Belmont,2024-01-15T21:20:00.000+00:00,feeder,,L1 Active Power,kW,11.62
414172,Belmont,2024-01-15T21:20:00.000+00:00,feeder,,N Current (RMS),A,24.2
414172,Belmont,2024-01-15T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,48.1
414172,Belmont,2024-01-15T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,48.8
414172,Belmont,2024-01-15T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,48.6
414172,Belmont,2024-01-15T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
414172,Belmont,2024-01-15T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
414172,Belmont,2024-01-15T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.01
414172,Belmont,2024-01-15T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.33
414172,Belmont,2024-01-15T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.24
414172,Belmont,2024-01-15T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-6.01
414172,Belmont,2024-01-15T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,43.0
414172,Belmont,2024-01-15T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.9
414172,Belmont,2024-01-15T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.1
414172,Belmont,2024-01-15T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.5
414172,Belmont,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
414172,Belmont,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
414172,Belmont,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
414172,Belmont,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.04
414172,Belmont,2024-01-15T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
414172,Belmont,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
414172,Belmont,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-15T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-15T21:20:00.000+00:00,transformer,,Temperature,C,12.5
414172,Belmont,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
414172,Belmont,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
414172,Belmont,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
414172,Belmont,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
414172,Belmont,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
414172,Belmont,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
414172,Belmont,2024-01-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
414172,Belmont,2024-01-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
414172,Belmont,2024-01-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,21.71
414172,Belmont,2024-01-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,12.96
414172,Belmont,2024-01-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,5.59
414172,Belmont,2024-01-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
414172,Belmont,2024-01-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
414172,Belmont,2024-01-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
414172,Belmont,2024-01-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
414172,Belmont,2024-01-15T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.94
414172,Belmont,2024-01-15T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.83
414172,Belmont,2024-01-15T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
414172,Belmont,2024-01-15T21:10:00.000+00:00,feeder,,L3 Active Power,kW,14.43
414172,Belmont,2024-01-15T21:10:00.000+00:00,feeder,,L2 Active Power,kW,12.76
414172,Belmont,2024-01-15T21:10:00.000+00:00,feeder,,L1 Active Power,kW,11.63
414172,Belmont,2024-01-15T21:10:00.000+00:00,feeder,,N Current (RMS),A,25.4
414172,Belmont,2024-01-15T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,60.9
414172,Belmont,2024-01-15T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,53.0
414172,Belmont,2024-01-15T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.4
414172,Belmont,2024-01-15T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
414172,Belmont,2024-01-15T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
414172,Belmont,2024-01-15T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.23
414172,Belmont,2024-01-15T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.38
414172,Belmont,2024-01-15T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.08
414172,Belmont,2024-01-15T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.12
414172,Belmont,2024-01-15T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.7
414172,Belmont,2024-01-15T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.3
414172,Belmont,2024-01-15T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.1
414172,Belmont,2024-01-15T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.4
414172,Belmont,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
414172,Belmont,2024-01-15T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-15T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
