Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414172,Belmont,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-15T21:10:00.000+00:00,transformer,,Temperature,C,12.5
414172,Belmont,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
414172,Belmont,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
414172,Belmont,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
414172,Belmont,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
414172,Belmont,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
414172,Belmont,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
414172,Belmont,2024-01-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
414172,Belmont,2024-01-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
414172,Belmont,2024-01-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
414172,Belmont,2024-01-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,19.82
414172,Belmont,2024-01-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,14.86
414172,Belmont,2024-01-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,7.5
414172,Belmont,2024-01-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,37.9
414172,Belmont,2024-01-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
414172,Belmont,2024-01-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
414172,Belmont,2024-01-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
414172,Belmont,2024-01-15T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
414172,Belmont,2024-01-15T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
414172,Belmont,2024-01-15T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
414172,Belmont,2024-01-15T21:00:00.000+00:00,feeder,,L3 Active Power,kW,15.53
414172,Belmont,2024-01-15T21:00:00.000+00:00,feeder,,L2 Active Power,kW,23.02
414172,Belmont,2024-01-15T21:00:00.000+00:00,feeder,,L1 Active Power,kW,23.71
414172,Belmont,2024-01-15T21:00:00.000+00:00,feeder,,N Current (RMS),A,56.2
414172,Belmont,2024-01-15T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,65.5
414172,Belmont,2024-01-15T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,95.6
414172,Belmont,2024-01-15T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,102.2
414172,Belmont,2024-01-15T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
414172,Belmont,2024-01-15T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
414172,Belmont,2024-01-15T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.16
414172,Belmont,2024-01-15T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.96
414172,Belmont,2024-01-15T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.63
414172,Belmont,2024-01-15T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.32
414172,Belmont,2024-01-15T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.6
414172,Belmont,2024-01-15T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.6
414172,Belmont,2024-01-15T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.5
414172,Belmont,2024-01-15T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.2
414172,Belmont,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
414172,Belmont,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
414172,Belmont,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414172,Belmont,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-15T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
414172,Belmont,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-15T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-15T21:00:00.000+00:00,transformer,,Temperature,C,12.5
414172,Belmont,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
414172,Belmont,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
414172,Belmont,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
414172,Belmont,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
414172,Belmont,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
414172,Belmont,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
414172,Belmont,2024-01-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
414172,Belmont,2024-01-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
414172,Belmont,2024-01-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
414172,Belmont,2024-01-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,20.45
414172,Belmont,2024-01-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,24.67
414172,Belmont,2024-01-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,19.39
414172,Belmont,2024-01-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,58.6
414172,Belmont,2024-01-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
414172,Belmont,2024-01-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
414172,Belmont,2024-01-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
414172,Belmont,2024-01-15T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.17
414172,Belmont,2024-01-15T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.13
414172,Belmont,2024-01-15T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
414172,Belmont,2024-01-15T20:50:00.000+00:00,feeder,,L3 Active Power,kW,16.84
414172,Belmont,2024-01-15T20:50:00.000+00:00,feeder,,L2 Active Power,kW,26.58
414172,Belmont,2024-01-15T20:50:00.000+00:00,feeder,,L1 Active Power,kW,15.31
414172,Belmont,2024-01-15T20:50:00.000+00:00,feeder,,N Current (RMS),A,52.8
414172,Belmont,2024-01-15T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,69.9
414172,Belmont,2024-01-15T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,107.7
414172,Belmont,2024-01-15T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,66.5
414172,Belmont,2024-01-15T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
414172,Belmont,2024-01-15T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
414172,Belmont,2024-01-15T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.01
414172,Belmont,2024-01-15T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.88
414172,Belmont,2024-01-15T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.49
414172,Belmont,2024-01-15T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.9
414172,Belmont,2024-01-15T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.5
414172,Belmont,2024-01-15T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.2
414172,Belmont,2024-01-15T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.2
414172,Belmont,2024-01-15T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.2
414172,Belmont,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
414172,Belmont,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.04
414172,Belmont,2024-01-15T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
414172,Belmont,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-15T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-15T20:50:00.000+00:00,transformer,,Temperature,C,12.5
414172,Belmont,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
414172,Belmont,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
414172,Belmont,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
414172,Belmont,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
414172,Belmont,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
414172,Belmont,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
414172,Belmont,2024-01-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
414172,Belmont,2024-01-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
414172,Belmont,2024-01-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
414172,Belmont,2024-01-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,21.71
414172,Belmont,2024-01-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,28.12
414172,Belmont,2024-01-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,11.36
414172,Belmont,2024-01-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,50.4
414172,Belmont,2024-01-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
414172,Belmont,2024-01-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
414172,Belmont,2024-01-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
414172,Belmont,2024-01-15T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.86
414172,Belmont,2024-01-15T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.39
414172,Belmont,2024-01-15T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
414172,Belmont,2024-01-15T20:40:00.000+00:00,feeder,,L3 Active Power,kW,18.71
414172,Belmont,2024-01-15T20:40:00.000+00:00,feeder,,L2 Active Power,kW,21.1
414172,Belmont,2024-01-15T20:40:00.000+00:00,feeder,,L1 Active Power,kW,13.48
414172,Belmont,2024-01-15T20:40:00.000+00:00,feeder,,N Current (RMS),A,39.5
414172,Belmont,2024-01-15T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,77.4
414172,Belmont,2024-01-15T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,88.1
414172,Belmont,2024-01-15T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,55.8
414172,Belmont,2024-01-15T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.83
414172,Belmont,2024-01-15T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.9
414172,Belmont,2024-01-15T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.99
414172,Belmont,2024-01-15T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.79
414172,Belmont,2024-01-15T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.91
414172,Belmont,2024-01-15T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.53
414172,Belmont,2024-01-15T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.3
414172,Belmont,2024-01-15T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.5
414172,Belmont,2024-01-15T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.8
414172,Belmont,2024-01-15T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.1
414172,Belmont,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
414172,Belmont,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.04
414172,Belmont,2024-01-15T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
414172,Belmont,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-15T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-15T20:40:00.000+00:00,transformer,,Temperature,C,12.6
414172,Belmont,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
414172,Belmont,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
414172,Belmont,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
414172,Belmont,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
414172,Belmont,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
414172,Belmont,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
414172,Belmont,2024-01-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
414172,Belmont,2024-01-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
414172,Belmont,2024-01-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
414172,Belmont,2024-01-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,24.51
414172,Belmont,2024-01-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,23.05
414172,Belmont,2024-01-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,8.91
414172,Belmont,2024-01-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,44.2
414172,Belmont,2024-01-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
414172,Belmont,2024-01-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
414172,Belmont,2024-01-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
414172,Belmont,2024-01-15T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
414172,Belmont,2024-01-15T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.07
414172,Belmont,2024-01-15T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
414172,Belmont,2024-01-15T20:30:00.000+00:00,feeder,,L3 Active Power,kW,21.13
414172,Belmont,2024-01-15T20:30:00.000+00:00,feeder,,L2 Active Power,kW,15.2
414172,Belmont,2024-01-15T20:30:00.000+00:00,feeder,,L1 Active Power,kW,13.44
414172,Belmont,2024-01-15T20:30:00.000+00:00,feeder,,N Current (RMS),A,33.5
414172,Belmont,2024-01-15T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,87.4
414172,Belmont,2024-01-15T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,63.2
414172,Belmont,2024-01-15T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,55.9
414172,Belmont,2024-01-15T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
414172,Belmont,2024-01-15T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.93
414172,Belmont,2024-01-15T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.02
414172,Belmont,2024-01-15T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.32
414172,Belmont,2024-01-15T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.15
414172,Belmont,2024-01-15T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.28
414172,Belmont,2024-01-15T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.9
414172,Belmont,2024-01-15T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.4
414172,Belmont,2024-01-15T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.8
414172,Belmont,2024-01-15T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.6
414172,Belmont,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
414172,Belmont,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.04
414172,Belmont,2024-01-15T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
414172,Belmont,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
414172,Belmont,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-15T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-15T20:30:00.000+00:00,transformer,,Temperature,C,12.6
414172,Belmont,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
414172,Belmont,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
414172,Belmont,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
414172,Belmont,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
414172,Belmont,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
414172,Belmont,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
414172,Belmont,2024-01-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
414172,Belmont,2024-01-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
414172,Belmont,2024-01-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
414172,Belmont,2024-01-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,29.47
414172,Belmont,2024-01-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,17.35
414172,Belmont,2024-01-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,9.12
414172,Belmont,2024-01-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,55.0
414172,Belmont,2024-01-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
414172,Belmont,2024-01-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
414172,Belmont,2024-01-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
414172,Belmont,2024-01-15T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
414172,Belmont,2024-01-15T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.02
414172,Belmont,2024-01-15T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
414172,Belmont,2024-01-15T20:20:00.000+00:00,feeder,,L3 Active Power,kW,18.2
414172,Belmont,2024-01-15T20:20:00.000+00:00,feeder,,L2 Active Power,kW,15.25
414172,Belmont,2024-01-15T20:20:00.000+00:00,feeder,,L1 Active Power,kW,12.98
414172,Belmont,2024-01-15T20:20:00.000+00:00,feeder,,N Current (RMS),A,30.8
414172,Belmont,2024-01-15T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,75.8
414172,Belmont,2024-01-15T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,63.6
414172,Belmont,2024-01-15T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,53.8
414172,Belmont,2024-01-15T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
414172,Belmont,2024-01-15T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.92
414172,Belmont,2024-01-15T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.77
414172,Belmont,2024-01-15T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.01
414172,Belmont,2024-01-15T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.26
414172,Belmont,2024-01-15T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-5.25
414172,Belmont,2024-01-15T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,24.5
414172,Belmont,2024-01-15T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.3
414172,Belmont,2024-01-15T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.4
414172,Belmont,2024-01-15T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.5
414172,Belmont,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
414172,Belmont,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.04
414172,Belmont,2024-01-15T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
414172,Belmont,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
414172,Belmont,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-15T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-15T20:20:00.000+00:00,transformer,,Temperature,C,12.6
414172,Belmont,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
414172,Belmont,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
414172,Belmont,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
414172,Belmont,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
414172,Belmont,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
414172,Belmont,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
414172,Belmont,2024-01-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
414172,Belmont,2024-01-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
414172,Belmont,2024-01-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
414172,Belmont,2024-01-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,26.22
414172,Belmont,2024-01-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,17.51
414172,Belmont,2024-01-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,7.69
414172,Belmont,2024-01-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,46.3
414172,Belmont,2024-01-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
414172,Belmont,2024-01-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
414172,Belmont,2024-01-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
414172,Belmont,2024-01-15T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
414172,Belmont,2024-01-15T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.01
414172,Belmont,2024-01-15T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
414172,Belmont,2024-01-15T20:10:00.000+00:00,feeder,,L3 Active Power,kW,19.5
414172,Belmont,2024-01-15T20:10:00.000+00:00,feeder,,L2 Active Power,kW,15.05
414172,Belmont,2024-01-15T20:10:00.000+00:00,feeder,,L1 Active Power,kW,11.74
414172,Belmont,2024-01-15T20:10:00.000+00:00,feeder,,N Current (RMS),A,34.7
414172,Belmont,2024-01-15T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,80.6
414172,Belmont,2024-01-15T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,62.4
414172,Belmont,2024-01-15T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.3
414172,Belmont,2024-01-15T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
414172,Belmont,2024-01-15T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.9
414172,Belmont,2024-01-15T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.85
414172,Belmont,2024-01-15T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.49
414172,Belmont,2024-01-15T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.19
414172,Belmont,2024-01-15T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-6.77
414172,Belmont,2024-01-15T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.8
414172,Belmont,2024-01-15T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.8
414172,Belmont,2024-01-15T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.3
414172,Belmont,2024-01-15T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.1
414172,Belmont,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414172,Belmont,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.05
414172,Belmont,2024-01-15T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-15T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-15T20:10:00.000+00:00,transformer,,Temperature,C,12.6
414172,Belmont,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
414172,Belmont,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
414172,Belmont,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
414172,Belmont,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
414172,Belmont,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
414172,Belmont,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
414172,Belmont,2024-01-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
414172,Belmont,2024-01-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
414172,Belmont,2024-01-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
414172,Belmont,2024-01-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
414172,Belmont,2024-01-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,19.26
414172,Belmont,2024-01-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,4.92
414172,Belmont,2024-01-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,42.1
414172,Belmont,2024-01-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
414172,Belmont,2024-01-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
414172,Belmont,2024-01-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
414172,Belmont,2024-01-15T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
414172,Belmont,2024-01-15T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
414172,Belmont,2024-01-15T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
414172,Belmont,2024-01-15T20:00:00.000+00:00,feeder,,L3 Active Power,kW,19.47
414172,Belmont,2024-01-15T20:00:00.000+00:00,feeder,,L2 Active Power,kW,15.87
414172,Belmont,2024-01-15T20:00:00.000+00:00,feeder,,L1 Active Power,kW,12.78
414172,Belmont,2024-01-15T20:00:00.000+00:00,feeder,,N Current (RMS),A,33.6
414172,Belmont,2024-01-15T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,80.3
414172,Belmont,2024-01-15T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,66.0
414172,Belmont,2024-01-15T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,52.8
414172,Belmont,2024-01-15T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
414172,Belmont,2024-01-15T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.88
414172,Belmont,2024-01-15T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.66
414172,Belmont,2024-01-15T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.26
414172,Belmont,2024-01-15T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.76
414172,Belmont,2024-01-15T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-6.48
414172,Belmont,2024-01-15T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,25.5
414172,Belmont,2024-01-15T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.9
414172,Belmont,2024-01-15T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.5
414172,Belmont,2024-01-15T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.4
414172,Belmont,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
414172,Belmont,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.04
414172,Belmont,2024-01-15T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
414172,Belmont,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
414172,Belmont,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-15T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-15T20:00:00.000+00:00,transformer,,Temperature,C,12.6
414172,Belmont,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
414172,Belmont,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
414172,Belmont,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
414172,Belmont,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
414172,Belmont,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
414172,Belmont,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
414172,Belmont,2024-01-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
414172,Belmont,2024-01-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
414172,Belmont,2024-01-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
414172,Belmont,2024-01-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,27.75
414172,Belmont,2024-01-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,18.63
414172,Belmont,2024-01-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,6.26
414172,Belmont,2024-01-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
414172,Belmont,2024-01-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
414172,Belmont,2024-01-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
414172,Belmont,2024-01-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
414172,Belmont,2024-01-15T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
414172,Belmont,2024-01-15T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.13
414172,Belmont,2024-01-15T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.38
414172,Belmont,2024-01-15T19:50:00.000+00:00,feeder,,L3 Active Power,kW,24.0
414172,Belmont,2024-01-15T19:50:00.000+00:00,feeder,,L2 Active Power,kW,14.77
414172,Belmont,2024-01-15T19:50:00.000+00:00,feeder,,L1 Active Power,kW,15.5
414172,Belmont,2024-01-15T19:50:00.000+00:00,feeder,,N Current (RMS),A,41.3
414172,Belmont,2024-01-15T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,99.8
414172,Belmont,2024-01-15T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,61.5
414172,Belmont,2024-01-15T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,64.3
414172,Belmont,2024-01-15T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
414172,Belmont,2024-01-15T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.96
414172,Belmont,2024-01-15T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.56
414172,Belmont,2024-01-15T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.34
414172,Belmont,2024-01-15T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.47
414172,Belmont,2024-01-15T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-7.75
414172,Belmont,2024-01-15T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,27.6
414172,Belmont,2024-01-15T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.4
414172,Belmont,2024-01-15T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.6
414172,Belmont,2024-01-15T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.8
414172,Belmont,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
414172,Belmont,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
414172,Belmont,2024-01-15T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
414172,Belmont,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-15T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-15T19:50:00.000+00:00,transformer,,Temperature,C,12.6
414172,Belmont,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
414172,Belmont,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
414172,Belmont,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
414172,Belmont,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
414172,Belmont,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
414172,Belmont,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
414172,Belmont,2024-01-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
414172,Belmont,2024-01-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
414172,Belmont,2024-01-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
414172,Belmont,2024-01-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,31.36
414172,Belmont,2024-01-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,17.21
414172,Belmont,2024-01-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,7.74
414172,Belmont,2024-01-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,58.1
414172,Belmont,2024-01-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
414172,Belmont,2024-01-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
414172,Belmont,2024-01-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
414172,Belmont,2024-01-15T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
414172,Belmont,2024-01-15T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.22
414172,Belmont,2024-01-15T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
414172,Belmont,2024-01-15T19:40:00.000+00:00,feeder,,L3 Active Power,kW,31.45
414172,Belmont,2024-01-15T19:40:00.000+00:00,feeder,,L2 Active Power,kW,14.38
414172,Belmont,2024-01-15T19:40:00.000+00:00,feeder,,L1 Active Power,kW,15.82
414172,Belmont,2024-01-15T19:40:00.000+00:00,feeder,,N Current (RMS),A,63.4
414172,Belmont,2024-01-15T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,131.2
414172,Belmont,2024-01-15T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,60.0
414172,Belmont,2024-01-15T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,65.4
414172,Belmont,2024-01-15T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
414172,Belmont,2024-01-15T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
414172,Belmont,2024-01-15T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.55
414172,Belmont,2024-01-15T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.87
414172,Belmont,2024-01-15T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.24
414172,Belmont,2024-01-15T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-7.81
414172,Belmont,2024-01-15T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,30.7
414172,Belmont,2024-01-15T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.0
414172,Belmont,2024-01-15T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.2
414172,Belmont,2024-01-15T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.4
414172,Belmont,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
414172,Belmont,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
414172,Belmont,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
414172,Belmont,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
414172,Belmont,2024-01-15T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
414172,Belmont,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.05
414172,Belmont,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-15T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-15T19:40:00.000+00:00,transformer,,Temperature,C,12.6
414172,Belmont,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
414172,Belmont,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
414172,Belmont,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
414172,Belmont,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
414172,Belmont,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
414172,Belmont,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
414172,Belmont,2024-01-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
414172,Belmont,2024-01-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
414172,Belmont,2024-01-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
414172,Belmont,2024-01-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,39.37
414172,Belmont,2024-01-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,16.57
414172,Belmont,2024-01-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,8.01
414172,Belmont,2024-01-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,85.1
414172,Belmont,2024-01-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
414172,Belmont,2024-01-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
414172,Belmont,2024-01-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
414172,Belmont,2024-01-15T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
414172,Belmont,2024-01-15T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.56
414172,Belmont,2024-01-15T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-15T19:30:00.000+00:00,feeder,,L3 Active Power,kW,29.68
414172,Belmont,2024-01-15T19:30:00.000+00:00,feeder,,L2 Active Power,kW,15.24
414172,Belmont,2024-01-15T19:30:00.000+00:00,feeder,,L1 Active Power,kW,15.73
414172,Belmont,2024-01-15T19:30:00.000+00:00,feeder,,N Current (RMS),A,51.4
414172,Belmont,2024-01-15T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,122.4
414172,Belmont,2024-01-15T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,63.8
414172,Belmont,2024-01-15T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,65.4
414172,Belmont,2024-01-15T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
414172,Belmont,2024-01-15T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
414172,Belmont,2024-01-15T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.72
414172,Belmont,2024-01-15T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.99
414172,Belmont,2024-01-15T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.17
414172,Belmont,2024-01-15T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-7.93
414172,Belmont,2024-01-15T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,29.6
414172,Belmont,2024-01-15T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.5
414172,Belmont,2024-01-15T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.0
414172,Belmont,2024-01-15T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.3
414172,Belmont,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
414172,Belmont,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
414172,Belmont,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
414172,Belmont,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
414172,Belmont,2024-01-15T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
414172,Belmont,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.04
414172,Belmont,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-15T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-15T19:30:00.000+00:00,transformer,,Temperature,C,12.6
414172,Belmont,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
414172,Belmont,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
414172,Belmont,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
414172,Belmont,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
414172,Belmont,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
414172,Belmont,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
414172,Belmont,2024-01-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
414172,Belmont,2024-01-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
414172,Belmont,2024-01-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
414172,Belmont,2024-01-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,37.71
414172,Belmont,2024-01-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,17.37
414172,Belmont,2024-01-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,7.79
414172,Belmont,2024-01-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,71.6
414172,Belmont,2024-01-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
414172,Belmont,2024-01-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
414172,Belmont,2024-01-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
414172,Belmont,2024-01-15T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
414172,Belmont,2024-01-15T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.55
414172,Belmont,2024-01-15T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
414172,Belmont,2024-01-15T19:20:00.000+00:00,feeder,,L3 Active Power,kW,37.23
414172,Belmont,2024-01-15T19:20:00.000+00:00,feeder,,L2 Active Power,kW,13.12
414172,Belmont,2024-01-15T19:20:00.000+00:00,feeder,,L1 Active Power,kW,14.27
414172,Belmont,2024-01-15T19:20:00.000+00:00,feeder,,N Current (RMS),A,84.5
414172,Belmont,2024-01-15T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,153.6
414172,Belmont,2024-01-15T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,55.5
414172,Belmont,2024-01-15T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,59.0
414172,Belmont,2024-01-15T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
