Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414172,Belmont,2024-01-15T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
414172,Belmont,2024-01-15T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.84
414172,Belmont,2024-01-15T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.76
414172,Belmont,2024-01-15T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.28
414172,Belmont,2024-01-15T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-7.43
414172,Belmont,2024-01-15T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,30.8
414172,Belmont,2024-01-15T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.8
414172,Belmont,2024-01-15T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.2
414172,Belmont,2024-01-15T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.4
414172,Belmont,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
414172,Belmont,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
414172,Belmont,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
414172,Belmont,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
414172,Belmont,2024-01-15T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.4
414172,Belmont,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
414172,Belmont,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
414172,Belmont,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
414172,Belmont,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.07
414172,Belmont,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
414172,Belmont,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-15T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.4
414172,Belmont,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-15T19:20:00.000+00:00,transformer,,Temperature,C,12.6
414172,Belmont,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
414172,Belmont,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
414172,Belmont,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
414172,Belmont,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
414172,Belmont,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
414172,Belmont,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
414172,Belmont,2024-01-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
414172,Belmont,2024-01-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
414172,Belmont,2024-01-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
414172,Belmont,2024-01-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,46.07
414172,Belmont,2024-01-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,15.31
414172,Belmont,2024-01-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,6.82
414172,Belmont,2024-01-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,106.9
414172,Belmont,2024-01-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.8
414172,Belmont,2024-01-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
414172,Belmont,2024-01-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
414172,Belmont,2024-01-15T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
414172,Belmont,2024-01-15T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.91
414172,Belmont,2024-01-15T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.82
414172,Belmont,2024-01-15T19:10:00.000+00:00,feeder,,L3 Active Power,kW,34.93
414172,Belmont,2024-01-15T19:10:00.000+00:00,feeder,,L2 Active Power,kW,15.65
414172,Belmont,2024-01-15T19:10:00.000+00:00,feeder,,L1 Active Power,kW,15.38
414172,Belmont,2024-01-15T19:10:00.000+00:00,feeder,,N Current (RMS),A,65.6
414172,Belmont,2024-01-15T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,143.3
414172,Belmont,2024-01-15T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,65.6
414172,Belmont,2024-01-15T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,63.2
414172,Belmont,2024-01-15T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
414172,Belmont,2024-01-15T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
414172,Belmont,2024-01-15T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.66
414172,Belmont,2024-01-15T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.21
414172,Belmont,2024-01-15T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.49
414172,Belmont,2024-01-15T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-7.89
414172,Belmont,2024-01-15T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,26.8
414172,Belmont,2024-01-15T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.4
414172,Belmont,2024-01-15T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.7
414172,Belmont,2024-01-15T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.2
414172,Belmont,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
414172,Belmont,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
414172,Belmont,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
414172,Belmont,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.06
414172,Belmont,2024-01-15T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
414172,Belmont,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.06
414172,Belmont,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-15T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-15T19:10:00.000+00:00,transformer,,Temperature,C,12.5
414172,Belmont,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
414172,Belmont,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
414172,Belmont,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
414172,Belmont,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
414172,Belmont,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
414172,Belmont,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
414172,Belmont,2024-01-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
414172,Belmont,2024-01-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
414172,Belmont,2024-01-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
414172,Belmont,2024-01-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,45.19
414172,Belmont,2024-01-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,20.1
414172,Belmont,2024-01-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,7.44
414172,Belmont,2024-01-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,86.4
414172,Belmont,2024-01-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.4
414172,Belmont,2024-01-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
414172,Belmont,2024-01-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
414172,Belmont,2024-01-15T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
414172,Belmont,2024-01-15T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.99
414172,Belmont,2024-01-15T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.58
414172,Belmont,2024-01-15T19:00:00.000+00:00,feeder,,L3 Active Power,kW,36.57
414172,Belmont,2024-01-15T19:00:00.000+00:00,feeder,,L2 Active Power,kW,18.09
414172,Belmont,2024-01-15T19:00:00.000+00:00,feeder,,L1 Active Power,kW,15.39
414172,Belmont,2024-01-15T19:00:00.000+00:00,feeder,,N Current (RMS),A,68.4
414172,Belmont,2024-01-15T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,149.5
414172,Belmont,2024-01-15T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,75.3
414172,Belmont,2024-01-15T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,63.3
414172,Belmont,2024-01-15T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
414172,Belmont,2024-01-15T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
414172,Belmont,2024-01-15T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.88
414172,Belmont,2024-01-15T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.75
414172,Belmont,2024-01-15T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.6
414172,Belmont,2024-01-15T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-5.26
414172,Belmont,2024-01-15T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,36.6
414172,Belmont,2024-01-15T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.4
414172,Belmont,2024-01-15T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.6
414172,Belmont,2024-01-15T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.5
414172,Belmont,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
414172,Belmont,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
414172,Belmont,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
414172,Belmont,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
414172,Belmont,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.07
414172,Belmont,2024-01-15T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.4
414172,Belmont,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
414172,Belmont,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.07
414172,Belmont,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-15T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.4
414172,Belmont,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-15T19:00:00.000+00:00,transformer,,Temperature,C,12.5
414172,Belmont,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
414172,Belmont,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
414172,Belmont,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
414172,Belmont,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
414172,Belmont,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
414172,Belmont,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
414172,Belmont,2024-01-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
414172,Belmont,2024-01-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
414172,Belmont,2024-01-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
414172,Belmont,2024-01-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,48.38
414172,Belmont,2024-01-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,22.65
414172,Belmont,2024-01-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,10.06
414172,Belmont,2024-01-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,100.6
414172,Belmont,2024-01-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.0
414172,Belmont,2024-01-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
414172,Belmont,2024-01-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
414172,Belmont,2024-01-15T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
414172,Belmont,2024-01-15T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.25
414172,Belmont,2024-01-15T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.23
414172,Belmont,2024-01-15T18:50:00.000+00:00,feeder,,L3 Active Power,kW,24.62
414172,Belmont,2024-01-15T18:50:00.000+00:00,feeder,,L2 Active Power,kW,22.62
414172,Belmont,2024-01-15T18:50:00.000+00:00,feeder,,L1 Active Power,kW,16.04
414172,Belmont,2024-01-15T18:50:00.000+00:00,feeder,,N Current (RMS),A,50.0
414172,Belmont,2024-01-15T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,103.2
414172,Belmont,2024-01-15T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,94.1
414172,Belmont,2024-01-15T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,66.2
414172,Belmont,2024-01-15T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
414172,Belmont,2024-01-15T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.61
414172,Belmont,2024-01-15T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.91
414172,Belmont,2024-01-15T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.01
414172,Belmont,2024-01-15T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.53
414172,Belmont,2024-01-15T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.74
414172,Belmont,2024-01-15T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.5
414172,Belmont,2024-01-15T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.2
414172,Belmont,2024-01-15T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.7
414172,Belmont,2024-01-15T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.1
414172,Belmont,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414172,Belmont,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.04
414172,Belmont,2024-01-15T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
414172,Belmont,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-15T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-15T18:50:00.000+00:00,transformer,,Temperature,C,12.5
414172,Belmont,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
414172,Belmont,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
414172,Belmont,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
414172,Belmont,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
414172,Belmont,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
414172,Belmont,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
414172,Belmont,2024-01-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
414172,Belmont,2024-01-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
414172,Belmont,2024-01-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
414172,Belmont,2024-01-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,31.64
414172,Belmont,2024-01-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,25.18
414172,Belmont,2024-01-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,11.26
414172,Belmont,2024-01-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,56.8
414172,Belmont,2024-01-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
414172,Belmont,2024-01-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
414172,Belmont,2024-01-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
414172,Belmont,2024-01-15T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
414172,Belmont,2024-01-15T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.23
414172,Belmont,2024-01-15T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.79
414172,Belmont,2024-01-15T18:40:00.000+00:00,feeder,,L3 Active Power,kW,17.18
414172,Belmont,2024-01-15T18:40:00.000+00:00,feeder,,L2 Active Power,kW,22.02
414172,Belmont,2024-01-15T18:40:00.000+00:00,feeder,,L1 Active Power,kW,21.36
414172,Belmont,2024-01-15T18:40:00.000+00:00,feeder,,N Current (RMS),A,46.6
414172,Belmont,2024-01-15T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,70.8
414172,Belmont,2024-01-15T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,90.6
414172,Belmont,2024-01-15T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,88.9
414172,Belmont,2024-01-15T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
414172,Belmont,2024-01-15T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.77
414172,Belmont,2024-01-15T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.97
414172,Belmont,2024-01-15T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.05
414172,Belmont,2024-01-15T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.94
414172,Belmont,2024-01-15T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.89
414172,Belmont,2024-01-15T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,28.2
414172,Belmont,2024-01-15T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.4
414172,Belmont,2024-01-15T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.0
414172,Belmont,2024-01-15T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.6
414172,Belmont,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
414172,Belmont,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
414172,Belmont,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.05
414172,Belmont,2024-01-15T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
414172,Belmont,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-15T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-15T18:40:00.000+00:00,transformer,,Temperature,C,12.6
414172,Belmont,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
414172,Belmont,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
414172,Belmont,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
414172,Belmont,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
414172,Belmont,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
414172,Belmont,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
414172,Belmont,2024-01-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
414172,Belmont,2024-01-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
414172,Belmont,2024-01-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
414172,Belmont,2024-01-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,27.21
414172,Belmont,2024-01-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,25.99
414172,Belmont,2024-01-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,16.43
414172,Belmont,2024-01-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,46.1
414172,Belmont,2024-01-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
414172,Belmont,2024-01-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
414172,Belmont,2024-01-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
414172,Belmont,2024-01-15T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
414172,Belmont,2024-01-15T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.39
414172,Belmont,2024-01-15T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.51
414172,Belmont,2024-01-15T18:30:00.000+00:00,feeder,,L3 Active Power,kW,19.04
414172,Belmont,2024-01-15T18:30:00.000+00:00,feeder,,L2 Active Power,kW,18.47
414172,Belmont,2024-01-15T18:30:00.000+00:00,feeder,,L1 Active Power,kW,23.72
414172,Belmont,2024-01-15T18:30:00.000+00:00,feeder,,N Current (RMS),A,42.7
414172,Belmont,2024-01-15T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,78.7
414172,Belmont,2024-01-15T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,76.4
414172,Belmont,2024-01-15T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,96.9
414172,Belmont,2024-01-15T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
414172,Belmont,2024-01-15T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.86
414172,Belmont,2024-01-15T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.88
414172,Belmont,2024-01-15T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.57
414172,Belmont,2024-01-15T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.5
414172,Belmont,2024-01-15T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-6.77
414172,Belmont,2024-01-15T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,27.1
414172,Belmont,2024-01-15T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.4
414172,Belmont,2024-01-15T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.8
414172,Belmont,2024-01-15T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.2
414172,Belmont,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
414172,Belmont,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414172,Belmont,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.04
414172,Belmont,2024-01-15T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
414172,Belmont,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-15T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-15T18:30:00.000+00:00,transformer,,Temperature,C,12.6
414172,Belmont,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
414172,Belmont,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
414172,Belmont,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
414172,Belmont,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
414172,Belmont,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
414172,Belmont,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
414172,Belmont,2024-01-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
414172,Belmont,2024-01-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
414172,Belmont,2024-01-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
414172,Belmont,2024-01-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,27.59
414172,Belmont,2024-01-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,23.99
414172,Belmont,2024-01-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,16.92
414172,Belmont,2024-01-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,56.3
414172,Belmont,2024-01-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
414172,Belmont,2024-01-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
414172,Belmont,2024-01-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
414172,Belmont,2024-01-15T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
414172,Belmont,2024-01-15T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.24
414172,Belmont,2024-01-15T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
414172,Belmont,2024-01-15T18:20:00.000+00:00,feeder,,L3 Active Power,kW,13.09
414172,Belmont,2024-01-15T18:20:00.000+00:00,feeder,,L2 Active Power,kW,14.85
414172,Belmont,2024-01-15T18:20:00.000+00:00,feeder,,L1 Active Power,kW,18.27
414172,Belmont,2024-01-15T18:20:00.000+00:00,feeder,,N Current (RMS),A,38.6
414172,Belmont,2024-01-15T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,55.2
414172,Belmont,2024-01-15T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,61.4
414172,Belmont,2024-01-15T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,75.1
414172,Belmont,2024-01-15T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
414172,Belmont,2024-01-15T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.11
414172,Belmont,2024-01-15T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.25
414172,Belmont,2024-01-15T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,22.62
414172,Belmont,2024-01-15T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.15
414172,Belmont,2024-01-15T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-7.64
414172,Belmont,2024-01-15T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,64.0
414172,Belmont,2024-01-15T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,94.8
414172,Belmont,2024-01-15T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.7
414172,Belmont,2024-01-15T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.0
414172,Belmont,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
414172,Belmont,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
414172,Belmont,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
414172,Belmont,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.13
414172,Belmont,2024-01-15T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
414172,Belmont,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.05
414172,Belmont,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-15T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-15T18:20:00.000+00:00,transformer,,Temperature,C,12.6
414172,Belmont,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
414172,Belmont,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
414172,Belmont,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
414172,Belmont,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
414172,Belmont,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
414172,Belmont,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
414172,Belmont,2024-01-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
414172,Belmont,2024-01-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
414172,Belmont,2024-01-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
414172,Belmont,2024-01-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,35.72
414172,Belmont,2024-01-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
414172,Belmont,2024-01-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,10.51
414172,Belmont,2024-01-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,59.3
414172,Belmont,2024-01-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
414172,Belmont,2024-01-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
414172,Belmont,2024-01-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
414172,Belmont,2024-01-15T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
414172,Belmont,2024-01-15T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.17
414172,Belmont,2024-01-15T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
414172,Belmont,2024-01-15T18:10:00.000+00:00,feeder,,L3 Active Power,kW,18.88
414172,Belmont,2024-01-15T18:10:00.000+00:00,feeder,,L2 Active Power,kW,15.49
414172,Belmont,2024-01-15T18:10:00.000+00:00,feeder,,L1 Active Power,kW,21.66
414172,Belmont,2024-01-15T18:10:00.000+00:00,feeder,,N Current (RMS),A,41.9
414172,Belmont,2024-01-15T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,80.6
414172,Belmont,2024-01-15T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,65.1
414172,Belmont,2024-01-15T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,89.8
414172,Belmont,2024-01-15T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
414172,Belmont,2024-01-15T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
414172,Belmont,2024-01-15T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.43
414172,Belmont,2024-01-15T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,17.04
414172,Belmont,2024-01-15T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.71
414172,Belmont,2024-01-15T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-11.04
414172,Belmont,2024-01-15T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,43.1
414172,Belmont,2024-01-15T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,74.0
414172,Belmont,2024-01-15T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.1
414172,Belmont,2024-01-15T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.7
414172,Belmont,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
414172,Belmont,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
414172,Belmont,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.12
414172,Belmont,2024-01-15T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
414172,Belmont,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.4
414172,Belmont,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
414172,Belmont,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
414172,Belmont,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-15T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-15T18:10:00.000+00:00,transformer,,Temperature,C,12.6
414172,Belmont,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
414172,Belmont,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
414172,Belmont,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
414172,Belmont,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
414172,Belmont,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
414172,Belmont,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
414172,Belmont,2024-01-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
414172,Belmont,2024-01-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
414172,Belmont,2024-01-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
414172,Belmont,2024-01-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,35.91
414172,Belmont,2024-01-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,27.24
414172,Belmont,2024-01-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,10.5
414172,Belmont,2024-01-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,59.3
414172,Belmont,2024-01-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
414172,Belmont,2024-01-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
414172,Belmont,2024-01-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
414172,Belmont,2024-01-15T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
414172,Belmont,2024-01-15T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.46
414172,Belmont,2024-01-15T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.63
414172,Belmont,2024-01-15T18:00:00.000+00:00,feeder,,L3 Active Power,kW,16.26
414172,Belmont,2024-01-15T18:00:00.000+00:00,feeder,,L2 Active Power,kW,16.99
414172,Belmont,2024-01-15T18:00:00.000+00:00,feeder,,L1 Active Power,kW,24.57
414172,Belmont,2024-01-15T18:00:00.000+00:00,feeder,,N Current (RMS),A,51.1
414172,Belmont,2024-01-15T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,67.8
414172,Belmont,2024-01-15T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,70.8
414172,Belmont,2024-01-15T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,101.3
414172,Belmont,2024-01-15T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
414172,Belmont,2024-01-15T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.17
414172,Belmont,2024-01-15T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.13
414172,Belmont,2024-01-15T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.85
414172,Belmont,2024-01-15T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.62
414172,Belmont,2024-01-15T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-16.42
414172,Belmont,2024-01-15T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,43.4
414172,Belmont,2024-01-15T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.8
414172,Belmont,2024-01-15T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.1
414172,Belmont,2024-01-15T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.8
414172,Belmont,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
414172,Belmont,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
414172,Belmont,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
414172,Belmont,2024-01-15T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
414172,Belmont,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.4
414172,Belmont,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
414172,Belmont,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
414172,Belmont,2024-01-15T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-15T18:00:00.000+00:00,transformer,,Temperature,C,12.6
414172,Belmont,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
414172,Belmont,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
414172,Belmont,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
414172,Belmont,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
414172,Belmont,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
414172,Belmont,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
414172,Belmont,2024-01-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
414172,Belmont,2024-01-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
414172,Belmont,2024-01-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
414172,Belmont,2024-01-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,26.06
414172,Belmont,2024-01-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,23.62
414172,Belmont,2024-01-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,8.17
414172,Belmont,2024-01-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,88.7
414172,Belmont,2024-01-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
414172,Belmont,2024-01-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
414172,Belmont,2024-01-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
414172,Belmont,2024-01-15T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
414172,Belmont,2024-01-15T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.95
414172,Belmont,2024-01-15T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.54
414172,Belmont,2024-01-15T17:50:00.000+00:00,feeder,,L3 Active Power,kW,19.14
414172,Belmont,2024-01-15T17:50:00.000+00:00,feeder,,L2 Active Power,kW,17.37
414172,Belmont,2024-01-15T17:50:00.000+00:00,feeder,,L1 Active Power,kW,20.47
414172,Belmont,2024-01-15T17:50:00.000+00:00,feeder,,N Current (RMS),A,38.2
414172,Belmont,2024-01-15T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,80.2
414172,Belmont,2024-01-15T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,73.1
414172,Belmont,2024-01-15T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,85.1
414172,Belmont,2024-01-15T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
414172,Belmont,2024-01-15T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.38
414172,Belmont,2024-01-15T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
414172,Belmont,2024-01-15T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.38
414172,Belmont,2024-01-15T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.3
414172,Belmont,2024-01-15T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-19.17
414172,Belmont,2024-01-15T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,55.4
414172,Belmont,2024-01-15T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.6
414172,Belmont,2024-01-15T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.7
414172,Belmont,2024-01-15T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,79.2
414172,Belmont,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
414172,Belmont,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.04
414172,Belmont,2024-01-15T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
414172,Belmont,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.4
414172,Belmont,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
414172,Belmont,2024-01-15T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-15T17:50:00.000+00:00,transformer,,Temperature,C,12.6
414172,Belmont,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
414172,Belmont,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
414172,Belmont,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
414172,Belmont,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
414172,Belmont,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
414172,Belmont,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
414172,Belmont,2024-01-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
414172,Belmont,2024-01-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
414172,Belmont,2024-01-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
414172,Belmont,2024-01-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,29.5
414172,Belmont,2024-01-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,23.67
414172,Belmont,2024-01-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,1.3
414172,Belmont,2024-01-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,82.9
414172,Belmont,2024-01-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
414172,Belmont,2024-01-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
414172,Belmont,2024-01-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
414172,Belmont,2024-01-15T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
414172,Belmont,2024-01-15T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.59
414172,Belmont,2024-01-15T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.5
414172,Belmont,2024-01-15T17:40:00.000+00:00,feeder,,L3 Active Power,kW,17.64
414172,Belmont,2024-01-15T17:40:00.000+00:00,feeder,,L2 Active Power,kW,16.95
414172,Belmont,2024-01-15T17:40:00.000+00:00,feeder,,L1 Active Power,kW,21.04
414172,Belmont,2024-01-15T17:40:00.000+00:00,feeder,,N Current (RMS),A,38.9
414172,Belmont,2024-01-15T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,74.3
414172,Belmont,2024-01-15T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,70.9
414172,Belmont,2024-01-15T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,87.1
414172,Belmont,2024-01-15T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
414172,Belmont,2024-01-15T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.3
414172,Belmont,2024-01-15T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
414172,Belmont,2024-01-15T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.52
414172,Belmont,2024-01-15T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.74
414172,Belmont,2024-01-15T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-16.94
414172,Belmont,2024-01-15T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,46.7
414172,Belmont,2024-01-15T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.3
414172,Belmont,2024-01-15T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.5
414172,Belmont,2024-01-15T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,69.9
414172,Belmont,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
414172,Belmont,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
414172,Belmont,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
414172,Belmont,2024-01-15T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
414172,Belmont,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.4
414172,Belmont,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
414172,Belmont,2024-01-15T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
