Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414172,Belmont,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-15T17:40:00.000+00:00,transformer,,Temperature,C,12.6
414172,Belmont,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
414172,Belmont,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
414172,Belmont,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
414172,Belmont,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
414172,Belmont,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
414172,Belmont,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
414172,Belmont,2024-01-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
414172,Belmont,2024-01-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
414172,Belmont,2024-01-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
414172,Belmont,2024-01-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,28.13
414172,Belmont,2024-01-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,22.69
414172,Belmont,2024-01-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,4.11
414172,Belmont,2024-01-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,77.0
414172,Belmont,2024-01-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
414172,Belmont,2024-01-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
414172,Belmont,2024-01-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
414172,Belmont,2024-01-15T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
414172,Belmont,2024-01-15T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.86
414172,Belmont,2024-01-15T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.59
414172,Belmont,2024-01-15T17:30:00.000+00:00,feeder,,L3 Active Power,kW,30.99
414172,Belmont,2024-01-15T17:30:00.000+00:00,feeder,,L2 Active Power,kW,16.54
414172,Belmont,2024-01-15T17:30:00.000+00:00,feeder,,L1 Active Power,kW,26.53
414172,Belmont,2024-01-15T17:30:00.000+00:00,feeder,,N Current (RMS),A,51.5
414172,Belmont,2024-01-15T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,129.1
414172,Belmont,2024-01-15T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,69.2
414172,Belmont,2024-01-15T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,109.2
414172,Belmont,2024-01-15T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
414172,Belmont,2024-01-15T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
414172,Belmont,2024-01-15T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
414172,Belmont,2024-01-15T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.95
414172,Belmont,2024-01-15T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.75
414172,Belmont,2024-01-15T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-15.96
414172,Belmont,2024-01-15T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,49.6
414172,Belmont,2024-01-15T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.2
414172,Belmont,2024-01-15T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.0
414172,Belmont,2024-01-15T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.2
414172,Belmont,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
414172,Belmont,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
414172,Belmont,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
414172,Belmont,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-15T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.4
414172,Belmont,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
414172,Belmont,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
414172,Belmont,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
414172,Belmont,2024-01-15T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-15T17:30:00.000+00:00,transformer,,Temperature,C,12.7
414172,Belmont,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
414172,Belmont,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
414172,Belmont,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
414172,Belmont,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
414172,Belmont,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
414172,Belmont,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
414172,Belmont,2024-01-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
414172,Belmont,2024-01-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
414172,Belmont,2024-01-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
414172,Belmont,2024-01-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,40.94
414172,Belmont,2024-01-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,20.22
414172,Belmont,2024-01-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,10.62
414172,Belmont,2024-01-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,91.2
414172,Belmont,2024-01-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.1
414172,Belmont,2024-01-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
414172,Belmont,2024-01-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
414172,Belmont,2024-01-15T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
414172,Belmont,2024-01-15T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.36
414172,Belmont,2024-01-15T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
414172,Belmont,2024-01-15T17:20:00.000+00:00,feeder,,L3 Active Power,kW,16.35
414172,Belmont,2024-01-15T17:20:00.000+00:00,feeder,,L2 Active Power,kW,16.17
414172,Belmont,2024-01-15T17:20:00.000+00:00,feeder,,L1 Active Power,kW,24.32
414172,Belmont,2024-01-15T17:20:00.000+00:00,feeder,,N Current (RMS),A,52.2
414172,Belmont,2024-01-15T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,69.6
414172,Belmont,2024-01-15T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,67.6
414172,Belmont,2024-01-15T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,100.1
414172,Belmont,2024-01-15T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
414172,Belmont,2024-01-15T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.98
414172,Belmont,2024-01-15T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-15T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.83
414172,Belmont,2024-01-15T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.63
414172,Belmont,2024-01-15T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-15.06
414172,Belmont,2024-01-15T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,44.4
414172,Belmont,2024-01-15T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.0
414172,Belmont,2024-01-15T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.8
414172,Belmont,2024-01-15T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.3
414172,Belmont,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
414172,Belmont,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
414172,Belmont,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-15T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
414172,Belmont,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.4
414172,Belmont,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
414172,Belmont,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
414172,Belmont,2024-01-15T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-15T17:20:00.000+00:00,transformer,,Temperature,C,12.8
414172,Belmont,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
414172,Belmont,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
414172,Belmont,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
414172,Belmont,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
414172,Belmont,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
414172,Belmont,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
414172,Belmont,2024-01-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
414172,Belmont,2024-01-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
414172,Belmont,2024-01-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
414172,Belmont,2024-01-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,26.14
414172,Belmont,2024-01-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,20.79
414172,Belmont,2024-01-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,9.29
414172,Belmont,2024-01-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,90.2
414172,Belmont,2024-01-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
414172,Belmont,2024-01-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
414172,Belmont,2024-01-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
414172,Belmont,2024-01-15T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
414172,Belmont,2024-01-15T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.47
414172,Belmont,2024-01-15T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.38
414172,Belmont,2024-01-15T17:10:00.000+00:00,feeder,,L3 Active Power,kW,15.29
414172,Belmont,2024-01-15T17:10:00.000+00:00,feeder,,L2 Active Power,kW,14.51
414172,Belmont,2024-01-15T17:10:00.000+00:00,feeder,,L1 Active Power,kW,24.21
414172,Belmont,2024-01-15T17:10:00.000+00:00,feeder,,N Current (RMS),A,57.1
414172,Belmont,2024-01-15T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,64.9
414172,Belmont,2024-01-15T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,61.0
414172,Belmont,2024-01-15T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,101.1
414172,Belmont,2024-01-15T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
414172,Belmont,2024-01-15T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.9
414172,Belmont,2024-01-15T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
414172,Belmont,2024-01-15T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.78
414172,Belmont,2024-01-15T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.24
414172,Belmont,2024-01-15T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-14.35
414172,Belmont,2024-01-15T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,42.5
414172,Belmont,2024-01-15T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.7
414172,Belmont,2024-01-15T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.1
414172,Belmont,2024-01-15T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.2
414172,Belmont,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
414172,Belmont,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
414172,Belmont,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-15T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
414172,Belmont,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.4
414172,Belmont,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
414172,Belmont,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.05
414172,Belmont,2024-01-15T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-15T17:10:00.000+00:00,transformer,,Temperature,C,12.8
414172,Belmont,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
414172,Belmont,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
414172,Belmont,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
414172,Belmont,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
414172,Belmont,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
414172,Belmont,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
414172,Belmont,2024-01-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
414172,Belmont,2024-01-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
414172,Belmont,2024-01-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
414172,Belmont,2024-01-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,23.02
414172,Belmont,2024-01-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,18.74
414172,Belmont,2024-01-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,9.91
414172,Belmont,2024-01-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,94.0
414172,Belmont,2024-01-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
414172,Belmont,2024-01-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
414172,Belmont,2024-01-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
414172,Belmont,2024-01-15T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
414172,Belmont,2024-01-15T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.25
414172,Belmont,2024-01-15T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.54
414172,Belmont,2024-01-15T17:00:00.000+00:00,feeder,,L3 Active Power,kW,13.02
414172,Belmont,2024-01-15T17:00:00.000+00:00,feeder,,L2 Active Power,kW,12.88
414172,Belmont,2024-01-15T17:00:00.000+00:00,feeder,,L1 Active Power,kW,25.86
414172,Belmont,2024-01-15T17:00:00.000+00:00,feeder,,N Current (RMS),A,66.6
414172,Belmont,2024-01-15T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,54.4
414172,Belmont,2024-01-15T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,53.7
414172,Belmont,2024-01-15T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,106.5
414172,Belmont,2024-01-15T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
414172,Belmont,2024-01-15T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.87
414172,Belmont,2024-01-15T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
414172,Belmont,2024-01-15T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.96
414172,Belmont,2024-01-15T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.73
414172,Belmont,2024-01-15T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-10.35
414172,Belmont,2024-01-15T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,28.3
414172,Belmont,2024-01-15T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.0
414172,Belmont,2024-01-15T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.6
414172,Belmont,2024-01-15T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.1
414172,Belmont,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
414172,Belmont,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
414172,Belmont,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
414172,Belmont,2024-01-15T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.4
414172,Belmont,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
414172,Belmont,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
414172,Belmont,2024-01-15T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-15T17:00:00.000+00:00,transformer,,Temperature,C,12.8
414172,Belmont,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
414172,Belmont,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
414172,Belmont,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
414172,Belmont,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
414172,Belmont,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
414172,Belmont,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
414172,Belmont,2024-01-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
414172,Belmont,2024-01-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
414172,Belmont,2024-01-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
414172,Belmont,2024-01-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,19.92
414172,Belmont,2024-01-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,16.61
414172,Belmont,2024-01-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,15.57
414172,Belmont,2024-01-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,91.7
414172,Belmont,2024-01-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
414172,Belmont,2024-01-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
414172,Belmont,2024-01-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
414172,Belmont,2024-01-15T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
414172,Belmont,2024-01-15T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.05
414172,Belmont,2024-01-15T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
414172,Belmont,2024-01-15T16:50:00.000+00:00,feeder,,L3 Active Power,kW,19.68
414172,Belmont,2024-01-15T16:50:00.000+00:00,feeder,,L2 Active Power,kW,11.89
414172,Belmont,2024-01-15T16:50:00.000+00:00,feeder,,L1 Active Power,kW,21.57
414172,Belmont,2024-01-15T16:50:00.000+00:00,feeder,,N Current (RMS),A,48.3
414172,Belmont,2024-01-15T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,80.8
414172,Belmont,2024-01-15T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,50.1
414172,Belmont,2024-01-15T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,88.8
414172,Belmont,2024-01-15T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
414172,Belmont,2024-01-15T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.85
414172,Belmont,2024-01-15T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
414172,Belmont,2024-01-15T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.33
414172,Belmont,2024-01-15T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.57
414172,Belmont,2024-01-15T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-8.94
414172,Belmont,2024-01-15T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.8
414172,Belmont,2024-01-15T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.3
414172,Belmont,2024-01-15T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.1
414172,Belmont,2024-01-15T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.0
414172,Belmont,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
414172,Belmont,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-15T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
414172,Belmont,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
414172,Belmont,2024-01-15T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-15T16:50:00.000+00:00,transformer,,Temperature,C,12.9
414172,Belmont,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
414172,Belmont,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
414172,Belmont,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
414172,Belmont,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
414172,Belmont,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
414172,Belmont,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
414172,Belmont,2024-01-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
414172,Belmont,2024-01-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
414172,Belmont,2024-01-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
414172,Belmont,2024-01-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
414172,Belmont,2024-01-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,16.45
414172,Belmont,2024-01-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,12.65
414172,Belmont,2024-01-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,64.7
414172,Belmont,2024-01-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
414172,Belmont,2024-01-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
414172,Belmont,2024-01-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
414172,Belmont,2024-01-15T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
414172,Belmont,2024-01-15T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.1
414172,Belmont,2024-01-15T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
414172,Belmont,2024-01-15T16:40:00.000+00:00,feeder,,L3 Active Power,kW,16.37
414172,Belmont,2024-01-15T16:40:00.000+00:00,feeder,,L2 Active Power,kW,7.44
414172,Belmont,2024-01-15T16:40:00.000+00:00,feeder,,L1 Active Power,kW,15.07
414172,Belmont,2024-01-15T16:40:00.000+00:00,feeder,,N Current (RMS),A,42.5
414172,Belmont,2024-01-15T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,68.6
414172,Belmont,2024-01-15T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.4
414172,Belmont,2024-01-15T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,65.7
414172,Belmont,2024-01-15T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
414172,Belmont,2024-01-15T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
414172,Belmont,2024-01-15T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.25
414172,Belmont,2024-01-15T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.73
414172,Belmont,2024-01-15T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.15
414172,Belmont,2024-01-15T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-7.49
414172,Belmont,2024-01-15T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.7
414172,Belmont,2024-01-15T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.8
414172,Belmont,2024-01-15T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.0
414172,Belmont,2024-01-15T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.7
414172,Belmont,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
414172,Belmont,2024-01-15T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414172,Belmont,2024-01-15T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-15T16:40:00.000+00:00,transformer,,Temperature,C,12.9
414172,Belmont,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
414172,Belmont,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
414172,Belmont,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
414172,Belmont,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
414172,Belmont,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
414172,Belmont,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
414172,Belmont,2024-01-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
414172,Belmont,2024-01-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
414172,Belmont,2024-01-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
414172,Belmont,2024-01-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,22.1
414172,Belmont,2024-01-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,12.6
414172,Belmont,2024-01-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,7.58
414172,Belmont,2024-01-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,53.8
414172,Belmont,2024-01-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
414172,Belmont,2024-01-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
414172,Belmont,2024-01-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
414172,Belmont,2024-01-15T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
414172,Belmont,2024-01-15T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.06
414172,Belmont,2024-01-15T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
414172,Belmont,2024-01-15T16:30:00.000+00:00,feeder,,L3 Active Power,kW,13.19
414172,Belmont,2024-01-15T16:30:00.000+00:00,feeder,,L2 Active Power,kW,9.74
414172,Belmont,2024-01-15T16:30:00.000+00:00,feeder,,L1 Active Power,kW,11.46
414172,Belmont,2024-01-15T16:30:00.000+00:00,feeder,,N Current (RMS),A,25.2
414172,Belmont,2024-01-15T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,55.5
414172,Belmont,2024-01-15T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.6
414172,Belmont,2024-01-15T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,49.2
414172,Belmont,2024-01-15T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
414172,Belmont,2024-01-15T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.02
414172,Belmont,2024-01-15T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.28
414172,Belmont,2024-01-15T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.24
414172,Belmont,2024-01-15T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.25
414172,Belmont,2024-01-15T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-7.81
414172,Belmont,2024-01-15T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.1
414172,Belmont,2024-01-15T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.8
414172,Belmont,2024-01-15T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.1
414172,Belmont,2024-01-15T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.5
414172,Belmont,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
414172,Belmont,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
414172,Belmont,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
414172,Belmont,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
414172,Belmont,2024-01-15T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414172,Belmont,2024-01-15T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-15T16:30:00.000+00:00,transformer,,Temperature,C,12.9
414172,Belmont,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
414172,Belmont,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
414172,Belmont,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
414172,Belmont,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
414172,Belmont,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
414172,Belmont,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
414172,Belmont,2024-01-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
414172,Belmont,2024-01-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
414172,Belmont,2024-01-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
414172,Belmont,2024-01-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,17.42
414172,Belmont,2024-01-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,15.03
414172,Belmont,2024-01-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,3.63
414172,Belmont,2024-01-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,37.7
414172,Belmont,2024-01-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
414172,Belmont,2024-01-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
414172,Belmont,2024-01-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
414172,Belmont,2024-01-15T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
414172,Belmont,2024-01-15T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
414172,Belmont,2024-01-15T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
414172,Belmont,2024-01-15T16:20:00.000+00:00,feeder,,L3 Active Power,kW,9.73
414172,Belmont,2024-01-15T16:20:00.000+00:00,feeder,,L2 Active Power,kW,12.45
414172,Belmont,2024-01-15T16:20:00.000+00:00,feeder,,L1 Active Power,kW,9.43
414172,Belmont,2024-01-15T16:20:00.000+00:00,feeder,,N Current (RMS),A,27.6
414172,Belmont,2024-01-15T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,42.4
414172,Belmont,2024-01-15T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,51.9
414172,Belmont,2024-01-15T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.2
414172,Belmont,2024-01-15T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
414172,Belmont,2024-01-15T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.9
414172,Belmont,2024-01-15T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.58
414172,Belmont,2024-01-15T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.04
414172,Belmont,2024-01-15T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.3
414172,Belmont,2024-01-15T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.23
414172,Belmont,2024-01-15T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.2
414172,Belmont,2024-01-15T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.9
414172,Belmont,2024-01-15T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.2
414172,Belmont,2024-01-15T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.5
414172,Belmont,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
414172,Belmont,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.07
414172,Belmont,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.05
414172,Belmont,2024-01-15T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.4
414172,Belmont,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
414172,Belmont,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
414172,Belmont,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-15T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-15T16:20:00.000+00:00,transformer,,Temperature,C,13.0
414172,Belmont,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
414172,Belmont,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
414172,Belmont,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
414172,Belmont,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
414172,Belmont,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
414172,Belmont,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
414172,Belmont,2024-01-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
414172,Belmont,2024-01-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
414172,Belmont,2024-01-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
414172,Belmont,2024-01-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,13.76
414172,Belmont,2024-01-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,18.83
414172,Belmont,2024-01-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,5.15
414172,Belmont,2024-01-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,38.2
414172,Belmont,2024-01-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
414172,Belmont,2024-01-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
414172,Belmont,2024-01-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
414172,Belmont,2024-01-15T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
414172,Belmont,2024-01-15T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
414172,Belmont,2024-01-15T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
414172,Belmont,2024-01-15T16:10:00.000+00:00,feeder,,L3 Active Power,kW,15.7
414172,Belmont,2024-01-15T16:10:00.000+00:00,feeder,,L2 Active Power,kW,14.36
414172,Belmont,2024-01-15T16:10:00.000+00:00,feeder,,L1 Active Power,kW,9.87
414172,Belmont,2024-01-15T16:10:00.000+00:00,feeder,,N Current (RMS),A,33.7
414172,Belmont,2024-01-15T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,68.1
414172,Belmont,2024-01-15T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,61.4
414172,Belmont,2024-01-15T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.5
414172,Belmont,2024-01-15T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
414172,Belmont,2024-01-15T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.81
414172,Belmont,2024-01-15T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.4
414172,Belmont,2024-01-15T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.09
414172,Belmont,2024-01-15T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.19
414172,Belmont,2024-01-15T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.99
414172,Belmont,2024-01-15T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.1
414172,Belmont,2024-01-15T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.2
414172,Belmont,2024-01-15T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.6
414172,Belmont,2024-01-15T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.2
414172,Belmont,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414172,Belmont,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
414172,Belmont,2024-01-15T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-15T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-15T16:10:00.000+00:00,transformer,,Temperature,C,13.0
414172,Belmont,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
414172,Belmont,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
414172,Belmont,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
414172,Belmont,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
414172,Belmont,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
414172,Belmont,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
414172,Belmont,2024-01-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
414172,Belmont,2024-01-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
414172,Belmont,2024-01-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
414172,Belmont,2024-01-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,19.79
414172,Belmont,2024-01-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,16.58
414172,Belmont,2024-01-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,5.85
414172,Belmont,2024-01-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,36.4
414172,Belmont,2024-01-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
414172,Belmont,2024-01-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
414172,Belmont,2024-01-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
414172,Belmont,2024-01-15T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.85
414172,Belmont,2024-01-15T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
414172,Belmont,2024-01-15T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
414172,Belmont,2024-01-15T16:00:00.000+00:00,feeder,,L3 Active Power,kW,12.83
414172,Belmont,2024-01-15T16:00:00.000+00:00,feeder,,L2 Active Power,kW,10.37
414172,Belmont,2024-01-15T16:00:00.000+00:00,feeder,,L1 Active Power,kW,7.9
414172,Belmont,2024-01-15T16:00:00.000+00:00,feeder,,N Current (RMS),A,32.1
414172,Belmont,2024-01-15T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,59.2
414172,Belmont,2024-01-15T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,43.4
414172,Belmont,2024-01-15T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.8
414172,Belmont,2024-01-15T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
414172,Belmont,2024-01-15T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
414172,Belmont,2024-01-15T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.42
414172,Belmont,2024-01-15T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.05
414172,Belmont,2024-01-15T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.48
414172,Belmont,2024-01-15T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.35
414172,Belmont,2024-01-15T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.2
414172,Belmont,2024-01-15T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.9
414172,Belmont,2024-01-15T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.0
414172,Belmont,2024-01-15T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.0
414172,Belmont,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
414172,Belmont,2024-01-15T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-15T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-15T16:00:00.000+00:00,transformer,,Temperature,C,13.0
414172,Belmont,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
414172,Belmont,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
414172,Belmont,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
414172,Belmont,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
414172,Belmont,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
414172,Belmont,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
414172,Belmont,2024-01-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
414172,Belmont,2024-01-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
414172,Belmont,2024-01-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
414172,Belmont,2024-01-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,17.88
414172,Belmont,2024-01-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,11.85
414172,Belmont,2024-01-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,3.53
414172,Belmont,2024-01-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,38.7
414172,Belmont,2024-01-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
414172,Belmont,2024-01-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
414172,Belmont,2024-01-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.7
414172,Belmont,2024-01-15T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.97
414172,Belmont,2024-01-15T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
414172,Belmont,2024-01-15T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
414172,Belmont,2024-01-15T15:50:00.000+00:00,feeder,,L3 Active Power,kW,8.88
414172,Belmont,2024-01-15T15:50:00.000+00:00,feeder,,L2 Active Power,kW,13.3
414172,Belmont,2024-01-15T15:50:00.000+00:00,feeder,,L1 Active Power,kW,10.36
414172,Belmont,2024-01-15T15:50:00.000+00:00,feeder,,N Current (RMS),A,28.5
414172,Belmont,2024-01-15T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.9
414172,Belmont,2024-01-15T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,55.4
414172,Belmont,2024-01-15T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,43.9
