Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414172,Belmont,2024-01-15T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
414172,Belmont,2024-01-15T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
414172,Belmont,2024-01-15T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.25
414172,Belmont,2024-01-15T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.16
414172,Belmont,2024-01-15T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.21
414172,Belmont,2024-01-15T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-5.6
414172,Belmont,2024-01-15T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.4
414172,Belmont,2024-01-15T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.4
414172,Belmont,2024-01-15T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.2
414172,Belmont,2024-01-15T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.2
414172,Belmont,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
414172,Belmont,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
414172,Belmont,2024-01-15T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
414172,Belmont,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-15T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-15T15:50:00.000+00:00,transformer,,Temperature,C,13.0
414172,Belmont,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
414172,Belmont,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
414172,Belmont,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
414172,Belmont,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
414172,Belmont,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
414172,Belmont,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
414172,Belmont,2024-01-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
414172,Belmont,2024-01-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
414172,Belmont,2024-01-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
414172,Belmont,2024-01-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,14.03
414172,Belmont,2024-01-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,16.56
414172,Belmont,2024-01-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,4.73
414172,Belmont,2024-01-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,32.0
414172,Belmont,2024-01-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
414172,Belmont,2024-01-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
414172,Belmont,2024-01-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
414172,Belmont,2024-01-15T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
414172,Belmont,2024-01-15T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
414172,Belmont,2024-01-15T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
414172,Belmont,2024-01-15T15:40:00.000+00:00,feeder,,L3 Active Power,kW,13.04
414172,Belmont,2024-01-15T15:40:00.000+00:00,feeder,,L2 Active Power,kW,10.41
414172,Belmont,2024-01-15T15:40:00.000+00:00,feeder,,L1 Active Power,kW,11.94
414172,Belmont,2024-01-15T15:40:00.000+00:00,feeder,,N Current (RMS),A,23.7
414172,Belmont,2024-01-15T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,55.8
414172,Belmont,2024-01-15T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,44.4
414172,Belmont,2024-01-15T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,49.8
414172,Belmont,2024-01-15T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
414172,Belmont,2024-01-15T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.79
414172,Belmont,2024-01-15T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.43
414172,Belmont,2024-01-15T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.41
414172,Belmont,2024-01-15T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.07
414172,Belmont,2024-01-15T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-6.51
414172,Belmont,2024-01-15T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.7
414172,Belmont,2024-01-15T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.8
414172,Belmont,2024-01-15T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.8
414172,Belmont,2024-01-15T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.4
414172,Belmont,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414172,Belmont,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
414172,Belmont,2024-01-15T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-15T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-15T15:40:00.000+00:00,transformer,,Temperature,C,13.1
414172,Belmont,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
414172,Belmont,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
414172,Belmont,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
414172,Belmont,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
414172,Belmont,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
414172,Belmont,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
414172,Belmont,2024-01-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
414172,Belmont,2024-01-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
414172,Belmont,2024-01-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,17.45
414172,Belmont,2024-01-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,13.51
414172,Belmont,2024-01-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,5.43
414172,Belmont,2024-01-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,33.2
414172,Belmont,2024-01-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
414172,Belmont,2024-01-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
414172,Belmont,2024-01-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
414172,Belmont,2024-01-15T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
414172,Belmont,2024-01-15T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
414172,Belmont,2024-01-15T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
414172,Belmont,2024-01-15T15:30:00.000+00:00,feeder,,L3 Active Power,kW,17.21
414172,Belmont,2024-01-15T15:30:00.000+00:00,feeder,,L2 Active Power,kW,7.4
414172,Belmont,2024-01-15T15:30:00.000+00:00,feeder,,L1 Active Power,kW,10.95
414172,Belmont,2024-01-15T15:30:00.000+00:00,feeder,,N Current (RMS),A,37.9
414172,Belmont,2024-01-15T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,72.2
414172,Belmont,2024-01-15T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.6
414172,Belmont,2024-01-15T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,46.2
414172,Belmont,2024-01-15T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
414172,Belmont,2024-01-15T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.85
414172,Belmont,2024-01-15T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.24
414172,Belmont,2024-01-15T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.01
414172,Belmont,2024-01-15T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.66
414172,Belmont,2024-01-15T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-5.35
414172,Belmont,2024-01-15T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.8
414172,Belmont,2024-01-15T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.0
414172,Belmont,2024-01-15T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.8
414172,Belmont,2024-01-15T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.6
414172,Belmont,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-15T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-15T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-15T15:30:00.000+00:00,transformer,,Temperature,C,13.1
414172,Belmont,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
414172,Belmont,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
414172,Belmont,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
414172,Belmont,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
414172,Belmont,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
414172,Belmont,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
414172,Belmont,2024-01-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
414172,Belmont,2024-01-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
414172,Belmont,2024-01-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
414172,Belmont,2024-01-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,21.23
414172,Belmont,2024-01-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,9.06
414172,Belmont,2024-01-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,5.61
414172,Belmont,2024-01-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,47.5
414172,Belmont,2024-01-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
414172,Belmont,2024-01-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
414172,Belmont,2024-01-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
414172,Belmont,2024-01-15T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
414172,Belmont,2024-01-15T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
414172,Belmont,2024-01-15T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
414172,Belmont,2024-01-15T15:20:00.000+00:00,feeder,,L3 Active Power,kW,15.35
414172,Belmont,2024-01-15T15:20:00.000+00:00,feeder,,L2 Active Power,kW,6.9
414172,Belmont,2024-01-15T15:20:00.000+00:00,feeder,,L1 Active Power,kW,10.19
414172,Belmont,2024-01-15T15:20:00.000+00:00,feeder,,N Current (RMS),A,38.4
414172,Belmont,2024-01-15T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,65.9
414172,Belmont,2024-01-15T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
414172,Belmont,2024-01-15T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.4
414172,Belmont,2024-01-15T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
414172,Belmont,2024-01-15T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
414172,Belmont,2024-01-15T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.49
414172,Belmont,2024-01-15T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.02
414172,Belmont,2024-01-15T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.76
414172,Belmont,2024-01-15T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.11
414172,Belmont,2024-01-15T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.4
414172,Belmont,2024-01-15T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.0
414172,Belmont,2024-01-15T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.0
414172,Belmont,2024-01-15T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.8
414172,Belmont,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-15T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-15T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-15T15:20:00.000+00:00,transformer,,Temperature,C,13.1
414172,Belmont,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
414172,Belmont,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
414172,Belmont,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
414172,Belmont,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
414172,Belmont,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
414172,Belmont,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
414172,Belmont,2024-01-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
414172,Belmont,2024-01-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
414172,Belmont,2024-01-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
414172,Belmont,2024-01-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,19.38
414172,Belmont,2024-01-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,8.66
414172,Belmont,2024-01-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,7.08
414172,Belmont,2024-01-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,48.1
414172,Belmont,2024-01-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
414172,Belmont,2024-01-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
414172,Belmont,2024-01-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
414172,Belmont,2024-01-15T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
414172,Belmont,2024-01-15T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
414172,Belmont,2024-01-15T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
414172,Belmont,2024-01-15T15:10:00.000+00:00,feeder,,L3 Active Power,kW,9.76
414172,Belmont,2024-01-15T15:10:00.000+00:00,feeder,,L2 Active Power,kW,8.31
414172,Belmont,2024-01-15T15:10:00.000+00:00,feeder,,L1 Active Power,kW,11.85
414172,Belmont,2024-01-15T15:10:00.000+00:00,feeder,,N Current (RMS),A,22.5
414172,Belmont,2024-01-15T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.1
414172,Belmont,2024-01-15T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.8
414172,Belmont,2024-01-15T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,49.2
414172,Belmont,2024-01-15T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.61
414172,Belmont,2024-01-15T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.88
414172,Belmont,2024-01-15T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.47
414172,Belmont,2024-01-15T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.86
414172,Belmont,2024-01-15T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.61
414172,Belmont,2024-01-15T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-5.31
414172,Belmont,2024-01-15T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.9
414172,Belmont,2024-01-15T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.3
414172,Belmont,2024-01-15T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.6
414172,Belmont,2024-01-15T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.2
414172,Belmont,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-15T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414172,Belmont,2024-01-15T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-15T15:10:00.000+00:00,transformer,,Temperature,C,13.1
414172,Belmont,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
414172,Belmont,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
414172,Belmont,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
414172,Belmont,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
414172,Belmont,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
414172,Belmont,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
414172,Belmont,2024-01-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
414172,Belmont,2024-01-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
414172,Belmont,2024-01-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
414172,Belmont,2024-01-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,13.6
414172,Belmont,2024-01-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,9.93
414172,Belmont,2024-01-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,6.55
414172,Belmont,2024-01-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,36.5
414172,Belmont,2024-01-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
414172,Belmont,2024-01-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
414172,Belmont,2024-01-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
414172,Belmont,2024-01-15T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
414172,Belmont,2024-01-15T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
414172,Belmont,2024-01-15T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
414172,Belmont,2024-01-15T15:00:00.000+00:00,feeder,,L3 Active Power,kW,10.69
414172,Belmont,2024-01-15T15:00:00.000+00:00,feeder,,L2 Active Power,kW,7.61
414172,Belmont,2024-01-15T15:00:00.000+00:00,feeder,,L1 Active Power,kW,12.63
414172,Belmont,2024-01-15T15:00:00.000+00:00,feeder,,N Current (RMS),A,27.4
414172,Belmont,2024-01-15T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,45.8
414172,Belmont,2024-01-15T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.9
414172,Belmont,2024-01-15T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,52.8
414172,Belmont,2024-01-15T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
414172,Belmont,2024-01-15T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.9
414172,Belmont,2024-01-15T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.64
414172,Belmont,2024-01-15T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.14
414172,Belmont,2024-01-15T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.59
414172,Belmont,2024-01-15T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-5.78
414172,Belmont,2024-01-15T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.9
414172,Belmont,2024-01-15T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.4
414172,Belmont,2024-01-15T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.6
414172,Belmont,2024-01-15T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.6
414172,Belmont,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-15T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414172,Belmont,2024-01-15T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-15T15:00:00.000+00:00,transformer,,Temperature,C,13.1
414172,Belmont,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
414172,Belmont,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
414172,Belmont,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
414172,Belmont,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
414172,Belmont,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
414172,Belmont,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
414172,Belmont,2024-01-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
414172,Belmont,2024-01-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
414172,Belmont,2024-01-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
414172,Belmont,2024-01-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,14.81
414172,Belmont,2024-01-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,9.19
414172,Belmont,2024-01-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,6.88
414172,Belmont,2024-01-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
414172,Belmont,2024-01-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
414172,Belmont,2024-01-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
414172,Belmont,2024-01-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
414172,Belmont,2024-01-15T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
414172,Belmont,2024-01-15T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
414172,Belmont,2024-01-15T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
414172,Belmont,2024-01-15T14:50:00.000+00:00,feeder,,L3 Active Power,kW,10.83
414172,Belmont,2024-01-15T14:50:00.000+00:00,feeder,,L2 Active Power,kW,8.9
414172,Belmont,2024-01-15T14:50:00.000+00:00,feeder,,L1 Active Power,kW,12.44
414172,Belmont,2024-01-15T14:50:00.000+00:00,feeder,,N Current (RMS),A,24.6
414172,Belmont,2024-01-15T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,46.1
414172,Belmont,2024-01-15T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.3
414172,Belmont,2024-01-15T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,52.2
414172,Belmont,2024-01-15T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
414172,Belmont,2024-01-15T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.86
414172,Belmont,2024-01-15T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.82
414172,Belmont,2024-01-15T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.29
414172,Belmont,2024-01-15T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.59
414172,Belmont,2024-01-15T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.23
414172,Belmont,2024-01-15T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.4
414172,Belmont,2024-01-15T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.0
414172,Belmont,2024-01-15T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.5
414172,Belmont,2024-01-15T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.1
414172,Belmont,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-15T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414172,Belmont,2024-01-15T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-15T14:50:00.000+00:00,transformer,,Temperature,C,13.1
414172,Belmont,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
414172,Belmont,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
414172,Belmont,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
414172,Belmont,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
414172,Belmont,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
414172,Belmont,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
414172,Belmont,2024-01-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
414172,Belmont,2024-01-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
414172,Belmont,2024-01-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
414172,Belmont,2024-01-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,15.11
414172,Belmont,2024-01-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,10.49
414172,Belmont,2024-01-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,8.23
414172,Belmont,2024-01-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,37.0
414172,Belmont,2024-01-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
414172,Belmont,2024-01-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
414172,Belmont,2024-01-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
414172,Belmont,2024-01-15T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
414172,Belmont,2024-01-15T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
414172,Belmont,2024-01-15T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
414172,Belmont,2024-01-15T14:40:00.000+00:00,feeder,,L3 Active Power,kW,11.54
414172,Belmont,2024-01-15T14:40:00.000+00:00,feeder,,L2 Active Power,kW,7.14
414172,Belmont,2024-01-15T14:40:00.000+00:00,feeder,,L1 Active Power,kW,14.1
414172,Belmont,2024-01-15T14:40:00.000+00:00,feeder,,N Current (RMS),A,32.1
414172,Belmont,2024-01-15T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,48.6
414172,Belmont,2024-01-15T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.3
414172,Belmont,2024-01-15T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,58.8
414172,Belmont,2024-01-15T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
414172,Belmont,2024-01-15T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
414172,Belmont,2024-01-15T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.85
414172,Belmont,2024-01-15T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.75
414172,Belmont,2024-01-15T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.09
414172,Belmont,2024-01-15T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.88
414172,Belmont,2024-01-15T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.3
414172,Belmont,2024-01-15T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.9
414172,Belmont,2024-01-15T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.8
414172,Belmont,2024-01-15T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
414172,Belmont,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-15T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-15T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-15T14:40:00.000+00:00,transformer,,Temperature,C,13.1
414172,Belmont,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
414172,Belmont,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
414172,Belmont,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
414172,Belmont,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
414172,Belmont,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
414172,Belmont,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
414172,Belmont,2024-01-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
414172,Belmont,2024-01-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
414172,Belmont,2024-01-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
414172,Belmont,2024-01-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,15.28
414172,Belmont,2024-01-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,9.23
414172,Belmont,2024-01-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,12.24
414172,Belmont,2024-01-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
414172,Belmont,2024-01-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
414172,Belmont,2024-01-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
414172,Belmont,2024-01-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
414172,Belmont,2024-01-15T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
414172,Belmont,2024-01-15T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
414172,Belmont,2024-01-15T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
414172,Belmont,2024-01-15T14:30:00.000+00:00,feeder,,L3 Active Power,kW,10.28
414172,Belmont,2024-01-15T14:30:00.000+00:00,feeder,,L2 Active Power,kW,10.37
414172,Belmont,2024-01-15T14:30:00.000+00:00,feeder,,L1 Active Power,kW,15.59
414172,Belmont,2024-01-15T14:30:00.000+00:00,feeder,,N Current (RMS),A,33.2
414172,Belmont,2024-01-15T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,44.9
414172,Belmont,2024-01-15T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,43.2
414172,Belmont,2024-01-15T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,64.6
414172,Belmont,2024-01-15T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
414172,Belmont,2024-01-15T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
414172,Belmont,2024-01-15T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.78
414172,Belmont,2024-01-15T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.74
414172,Belmont,2024-01-15T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.46
414172,Belmont,2024-01-15T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.73
414172,Belmont,2024-01-15T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.7
414172,Belmont,2024-01-15T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.0
414172,Belmont,2024-01-15T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.8
414172,Belmont,2024-01-15T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.4
414172,Belmont,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
414172,Belmont,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-15T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-15T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-15T14:30:00.000+00:00,transformer,,Temperature,C,13.1
414172,Belmont,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
414172,Belmont,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
414172,Belmont,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
414172,Belmont,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
414172,Belmont,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
414172,Belmont,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
414172,Belmont,2024-01-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
414172,Belmont,2024-01-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
414172,Belmont,2024-01-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
414172,Belmont,2024-01-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,13.99
414172,Belmont,2024-01-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,13.86
414172,Belmont,2024-01-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,12.86
414172,Belmont,2024-01-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,37.0
414172,Belmont,2024-01-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
414172,Belmont,2024-01-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
414172,Belmont,2024-01-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
414172,Belmont,2024-01-15T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
414172,Belmont,2024-01-15T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
414172,Belmont,2024-01-15T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
414172,Belmont,2024-01-15T14:20:00.000+00:00,feeder,,L3 Active Power,kW,6.24
414172,Belmont,2024-01-15T14:20:00.000+00:00,feeder,,L2 Active Power,kW,10.95
414172,Belmont,2024-01-15T14:20:00.000+00:00,feeder,,L1 Active Power,kW,12.53
414172,Belmont,2024-01-15T14:20:00.000+00:00,feeder,,N Current (RMS),A,34.7
414172,Belmont,2024-01-15T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
414172,Belmont,2024-01-15T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,45.8
414172,Belmont,2024-01-15T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,54.0
414172,Belmont,2024-01-15T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
414172,Belmont,2024-01-15T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.63
414172,Belmont,2024-01-15T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.76
414172,Belmont,2024-01-15T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.25
414172,Belmont,2024-01-15T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.33
414172,Belmont,2024-01-15T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.3
414172,Belmont,2024-01-15T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.8
414172,Belmont,2024-01-15T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.3
414172,Belmont,2024-01-15T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.2
414172,Belmont,2024-01-15T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.7
414172,Belmont,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414172,Belmont,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-15T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-15T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-15T14:20:00.000+00:00,transformer,,Temperature,C,13.1
414172,Belmont,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
414172,Belmont,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
414172,Belmont,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
414172,Belmont,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
414172,Belmont,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
414172,Belmont,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
414172,Belmont,2024-01-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
414172,Belmont,2024-01-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
414172,Belmont,2024-01-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
414172,Belmont,2024-01-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,10.46
414172,Belmont,2024-01-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,12.3
414172,Belmont,2024-01-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,9.24
414172,Belmont,2024-01-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,38.1
414172,Belmont,2024-01-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
414172,Belmont,2024-01-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
414172,Belmont,2024-01-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
414172,Belmont,2024-01-15T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.18
414172,Belmont,2024-01-15T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
414172,Belmont,2024-01-15T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
414172,Belmont,2024-01-15T14:10:00.000+00:00,feeder,,L3 Active Power,kW,7.07
414172,Belmont,2024-01-15T14:10:00.000+00:00,feeder,,L2 Active Power,kW,13.99
414172,Belmont,2024-01-15T14:10:00.000+00:00,feeder,,L1 Active Power,kW,8.92
414172,Belmont,2024-01-15T14:10:00.000+00:00,feeder,,N Current (RMS),A,34.1
414172,Belmont,2024-01-15T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.6
414172,Belmont,2024-01-15T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,58.0
414172,Belmont,2024-01-15T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.5
414172,Belmont,2024-01-15T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
414172,Belmont,2024-01-15T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
414172,Belmont,2024-01-15T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.86
414172,Belmont,2024-01-15T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.56
414172,Belmont,2024-01-15T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.27
414172,Belmont,2024-01-15T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.72
414172,Belmont,2024-01-15T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.1
414172,Belmont,2024-01-15T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.5
414172,Belmont,2024-01-15T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.0
414172,Belmont,2024-01-15T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.0
414172,Belmont,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
414172,Belmont,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.04
414172,Belmont,2024-01-15T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
414172,Belmont,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-15T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
