Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414172,Belmont,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-15T14:10:00.000+00:00,transformer,,Temperature,C,13.1
414172,Belmont,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
414172,Belmont,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
414172,Belmont,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
414172,Belmont,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
414172,Belmont,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
414172,Belmont,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
414172,Belmont,2024-01-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
414172,Belmont,2024-01-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
414172,Belmont,2024-01-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
414172,Belmont,2024-01-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,12.61
414172,Belmont,2024-01-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,16.3
414172,Belmont,2024-01-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,5.16
414172,Belmont,2024-01-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,32.8
414172,Belmont,2024-01-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
414172,Belmont,2024-01-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
414172,Belmont,2024-01-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
414172,Belmont,2024-01-15T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.92
414172,Belmont,2024-01-15T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
414172,Belmont,2024-01-15T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
414172,Belmont,2024-01-15T14:00:00.000+00:00,feeder,,L3 Active Power,kW,8.16
414172,Belmont,2024-01-15T14:00:00.000+00:00,feeder,,L2 Active Power,kW,13.18
414172,Belmont,2024-01-15T14:00:00.000+00:00,feeder,,L1 Active Power,kW,12.73
414172,Belmont,2024-01-15T14:00:00.000+00:00,feeder,,N Current (RMS),A,33.9
414172,Belmont,2024-01-15T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.7
414172,Belmont,2024-01-15T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,54.5
414172,Belmont,2024-01-15T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,53.9
414172,Belmont,2024-01-15T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
414172,Belmont,2024-01-15T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
414172,Belmont,2024-01-15T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.62
414172,Belmont,2024-01-15T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.61
414172,Belmont,2024-01-15T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.91
414172,Belmont,2024-01-15T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.73
414172,Belmont,2024-01-15T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.8
414172,Belmont,2024-01-15T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.8
414172,Belmont,2024-01-15T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.4
414172,Belmont,2024-01-15T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.0
414172,Belmont,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
414172,Belmont,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.04
414172,Belmont,2024-01-15T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
414172,Belmont,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-15T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-15T14:00:00.000+00:00,transformer,,Temperature,C,13.1
414172,Belmont,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
414172,Belmont,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
414172,Belmont,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
414172,Belmont,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
414172,Belmont,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
414172,Belmont,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
414172,Belmont,2024-01-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
414172,Belmont,2024-01-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
414172,Belmont,2024-01-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
414172,Belmont,2024-01-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,13.75
414172,Belmont,2024-01-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,17.13
414172,Belmont,2024-01-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,7.97
414172,Belmont,2024-01-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,34.6
414172,Belmont,2024-01-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
414172,Belmont,2024-01-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
414172,Belmont,2024-01-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
414172,Belmont,2024-01-15T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
414172,Belmont,2024-01-15T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
414172,Belmont,2024-01-15T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
414172,Belmont,2024-01-15T13:50:00.000+00:00,feeder,,L3 Active Power,kW,7.02
414172,Belmont,2024-01-15T13:50:00.000+00:00,feeder,,L2 Active Power,kW,11.22
414172,Belmont,2024-01-15T13:50:00.000+00:00,feeder,,L1 Active Power,kW,15.21
414172,Belmont,2024-01-15T13:50:00.000+00:00,feeder,,N Current (RMS),A,37.4
414172,Belmont,2024-01-15T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.5
414172,Belmont,2024-01-15T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,47.2
414172,Belmont,2024-01-15T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,63.2
414172,Belmont,2024-01-15T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
414172,Belmont,2024-01-15T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
414172,Belmont,2024-01-15T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.6
414172,Belmont,2024-01-15T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.34
414172,Belmont,2024-01-15T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.66
414172,Belmont,2024-01-15T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.37
414172,Belmont,2024-01-15T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,30.0
414172,Belmont,2024-01-15T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.5
414172,Belmont,2024-01-15T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.8
414172,Belmont,2024-01-15T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.3
414172,Belmont,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
414172,Belmont,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
414172,Belmont,2024-01-15T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-15T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-15T13:50:00.000+00:00,transformer,,Temperature,C,13.1
414172,Belmont,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
414172,Belmont,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
414172,Belmont,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
414172,Belmont,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
414172,Belmont,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
414172,Belmont,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
414172,Belmont,2024-01-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
414172,Belmont,2024-01-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
414172,Belmont,2024-01-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
414172,Belmont,2024-01-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,15.33
414172,Belmont,2024-01-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,12.89
414172,Belmont,2024-01-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,12.82
414172,Belmont,2024-01-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,35.1
414172,Belmont,2024-01-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
414172,Belmont,2024-01-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
414172,Belmont,2024-01-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
414172,Belmont,2024-01-15T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
414172,Belmont,2024-01-15T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
414172,Belmont,2024-01-15T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.35
414172,Belmont,2024-01-15T13:40:00.000+00:00,feeder,,L3 Active Power,kW,12.46
414172,Belmont,2024-01-15T13:40:00.000+00:00,feeder,,L2 Active Power,kW,23.49
414172,Belmont,2024-01-15T13:40:00.000+00:00,feeder,,L1 Active Power,kW,15.84
414172,Belmont,2024-01-15T13:40:00.000+00:00,feeder,,N Current (RMS),A,57.0
414172,Belmont,2024-01-15T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,53.4
414172,Belmont,2024-01-15T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,102.8
414172,Belmont,2024-01-15T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,65.4
414172,Belmont,2024-01-15T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
414172,Belmont,2024-01-15T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
414172,Belmont,2024-01-15T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.46
414172,Belmont,2024-01-15T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.48
414172,Belmont,2024-01-15T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.05
414172,Belmont,2024-01-15T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.76
414172,Belmont,2024-01-15T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,35.0
414172,Belmont,2024-01-15T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.4
414172,Belmont,2024-01-15T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.0
414172,Belmont,2024-01-15T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.9
414172,Belmont,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
414172,Belmont,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
414172,Belmont,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414172,Belmont,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.05
414172,Belmont,2024-01-15T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
414172,Belmont,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
414172,Belmont,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-15T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-15T13:40:00.000+00:00,transformer,,Temperature,C,13.0
414172,Belmont,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
414172,Belmont,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
414172,Belmont,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
414172,Belmont,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
414172,Belmont,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
414172,Belmont,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
414172,Belmont,2024-01-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
414172,Belmont,2024-01-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
414172,Belmont,2024-01-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
414172,Belmont,2024-01-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,21.92
414172,Belmont,2024-01-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,24.58
414172,Belmont,2024-01-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,14.02
414172,Belmont,2024-01-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,49.6
414172,Belmont,2024-01-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
414172,Belmont,2024-01-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
414172,Belmont,2024-01-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
414172,Belmont,2024-01-15T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
414172,Belmont,2024-01-15T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
414172,Belmont,2024-01-15T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
414172,Belmont,2024-01-15T13:30:00.000+00:00,feeder,,L3 Active Power,kW,14.19
414172,Belmont,2024-01-15T13:30:00.000+00:00,feeder,,L2 Active Power,kW,11.49
414172,Belmont,2024-01-15T13:30:00.000+00:00,feeder,,L1 Active Power,kW,16.62
414172,Belmont,2024-01-15T13:30:00.000+00:00,feeder,,N Current (RMS),A,32.0
414172,Belmont,2024-01-15T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,59.2
414172,Belmont,2024-01-15T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,48.6
414172,Belmont,2024-01-15T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,68.9
414172,Belmont,2024-01-15T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
414172,Belmont,2024-01-15T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
414172,Belmont,2024-01-15T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.76
414172,Belmont,2024-01-15T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.78
414172,Belmont,2024-01-15T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.2
414172,Belmont,2024-01-15T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.93
414172,Belmont,2024-01-15T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,35.5
414172,Belmont,2024-01-15T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.4
414172,Belmont,2024-01-15T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.5
414172,Belmont,2024-01-15T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.2
414172,Belmont,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
414172,Belmont,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
414172,Belmont,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
414172,Belmont,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
414172,Belmont,2024-01-15T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
414172,Belmont,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
414172,Belmont,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-15T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-15T13:30:00.000+00:00,transformer,,Temperature,C,13.0
414172,Belmont,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
414172,Belmont,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
414172,Belmont,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
414172,Belmont,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
414172,Belmont,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
414172,Belmont,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
414172,Belmont,2024-01-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
414172,Belmont,2024-01-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
414172,Belmont,2024-01-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
414172,Belmont,2024-01-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,23.96
414172,Belmont,2024-01-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,12.66
414172,Belmont,2024-01-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,12.68
414172,Belmont,2024-01-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,53.4
414172,Belmont,2024-01-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
414172,Belmont,2024-01-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
414172,Belmont,2024-01-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
414172,Belmont,2024-01-15T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
414172,Belmont,2024-01-15T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
414172,Belmont,2024-01-15T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
414172,Belmont,2024-01-15T13:20:00.000+00:00,feeder,,L3 Active Power,kW,10.28
414172,Belmont,2024-01-15T13:20:00.000+00:00,feeder,,L2 Active Power,kW,8.61
414172,Belmont,2024-01-15T13:20:00.000+00:00,feeder,,L1 Active Power,kW,16.31
414172,Belmont,2024-01-15T13:20:00.000+00:00,feeder,,N Current (RMS),A,35.1
414172,Belmont,2024-01-15T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,44.8
414172,Belmont,2024-01-15T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.6
414172,Belmont,2024-01-15T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,67.4
414172,Belmont,2024-01-15T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
414172,Belmont,2024-01-15T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-15T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.78
414172,Belmont,2024-01-15T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.5
414172,Belmont,2024-01-15T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.79
414172,Belmont,2024-01-15T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.4
414172,Belmont,2024-01-15T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.4
414172,Belmont,2024-01-15T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.2
414172,Belmont,2024-01-15T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.8
414172,Belmont,2024-01-15T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.9
414172,Belmont,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
414172,Belmont,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-15T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-15T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-15T13:20:00.000+00:00,transformer,,Temperature,C,13.0
414172,Belmont,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
414172,Belmont,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
414172,Belmont,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
414172,Belmont,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
414172,Belmont,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
414172,Belmont,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
414172,Belmont,2024-01-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
414172,Belmont,2024-01-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
414172,Belmont,2024-01-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
414172,Belmont,2024-01-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,16.76
414172,Belmont,2024-01-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,10.39
414172,Belmont,2024-01-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,14.91
414172,Belmont,2024-01-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,42.2
414172,Belmont,2024-01-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
414172,Belmont,2024-01-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
414172,Belmont,2024-01-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
414172,Belmont,2024-01-15T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
414172,Belmont,2024-01-15T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
414172,Belmont,2024-01-15T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
414172,Belmont,2024-01-15T13:10:00.000+00:00,feeder,,L3 Active Power,kW,7.88
414172,Belmont,2024-01-15T13:10:00.000+00:00,feeder,,L2 Active Power,kW,8.45
414172,Belmont,2024-01-15T13:10:00.000+00:00,feeder,,L1 Active Power,kW,15.21
414172,Belmont,2024-01-15T13:10:00.000+00:00,feeder,,N Current (RMS),A,34.1
414172,Belmont,2024-01-15T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.6
414172,Belmont,2024-01-15T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.1
414172,Belmont,2024-01-15T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,63.9
414172,Belmont,2024-01-15T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
414172,Belmont,2024-01-15T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
414172,Belmont,2024-01-15T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.56
414172,Belmont,2024-01-15T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.91
414172,Belmont,2024-01-15T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.03
414172,Belmont,2024-01-15T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.84
414172,Belmont,2024-01-15T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.0
414172,Belmont,2024-01-15T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.9
414172,Belmont,2024-01-15T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.1
414172,Belmont,2024-01-15T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.0
414172,Belmont,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
414172,Belmont,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-15T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414172,Belmont,2024-01-15T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-15T13:10:00.000+00:00,transformer,,Temperature,C,12.9
414172,Belmont,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
414172,Belmont,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
414172,Belmont,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
414172,Belmont,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
414172,Belmont,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
414172,Belmont,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
414172,Belmont,2024-01-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
414172,Belmont,2024-01-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
414172,Belmont,2024-01-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
414172,Belmont,2024-01-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,13.76
414172,Belmont,2024-01-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,9.48
414172,Belmont,2024-01-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,13.4
414172,Belmont,2024-01-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,40.2
414172,Belmont,2024-01-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
414172,Belmont,2024-01-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
414172,Belmont,2024-01-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
414172,Belmont,2024-01-15T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
414172,Belmont,2024-01-15T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
414172,Belmont,2024-01-15T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
414172,Belmont,2024-01-15T13:00:00.000+00:00,feeder,,L3 Active Power,kW,9.97
414172,Belmont,2024-01-15T13:00:00.000+00:00,feeder,,L2 Active Power,kW,7.02
414172,Belmont,2024-01-15T13:00:00.000+00:00,feeder,,L1 Active Power,kW,15.85
414172,Belmont,2024-01-15T13:00:00.000+00:00,feeder,,N Current (RMS),A,39.4
414172,Belmont,2024-01-15T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,43.0
414172,Belmont,2024-01-15T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.0
414172,Belmont,2024-01-15T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,65.9
414172,Belmont,2024-01-15T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.34
414172,Belmont,2024-01-15T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.48
414172,Belmont,2024-01-15T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.77
414172,Belmont,2024-01-15T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.66
414172,Belmont,2024-01-15T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.05
414172,Belmont,2024-01-15T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.69
414172,Belmont,2024-01-15T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.3
414172,Belmont,2024-01-15T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.0
414172,Belmont,2024-01-15T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.9
414172,Belmont,2024-01-15T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.2
414172,Belmont,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
414172,Belmont,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
414172,Belmont,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
414172,Belmont,2024-01-15T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414172,Belmont,2024-01-15T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-15T13:00:00.000+00:00,transformer,,Temperature,C,12.9
414172,Belmont,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
414172,Belmont,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
414172,Belmont,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
414172,Belmont,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
414172,Belmont,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
414172,Belmont,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
414172,Belmont,2024-01-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
414172,Belmont,2024-01-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
414172,Belmont,2024-01-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
414172,Belmont,2024-01-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,15.61
414172,Belmont,2024-01-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,8.05
414172,Belmont,2024-01-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,15.19
414172,Belmont,2024-01-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,46.3
414172,Belmont,2024-01-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
414172,Belmont,2024-01-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
414172,Belmont,2024-01-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
414172,Belmont,2024-01-15T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
414172,Belmont,2024-01-15T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
414172,Belmont,2024-01-15T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
414172,Belmont,2024-01-15T12:50:00.000+00:00,feeder,,L3 Active Power,kW,16.09
414172,Belmont,2024-01-15T12:50:00.000+00:00,feeder,,L2 Active Power,kW,6.44
414172,Belmont,2024-01-15T12:50:00.000+00:00,feeder,,L1 Active Power,kW,18.41
414172,Belmont,2024-01-15T12:50:00.000+00:00,feeder,,N Current (RMS),A,47.5
414172,Belmont,2024-01-15T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,66.8
414172,Belmont,2024-01-15T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.4
414172,Belmont,2024-01-15T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,75.9
414172,Belmont,2024-01-15T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.33
414172,Belmont,2024-01-15T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
414172,Belmont,2024-01-15T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.8
414172,Belmont,2024-01-15T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.97
414172,Belmont,2024-01-15T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.62
414172,Belmont,2024-01-15T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.75
414172,Belmont,2024-01-15T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,30.5
414172,Belmont,2024-01-15T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.2
414172,Belmont,2024-01-15T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.6
414172,Belmont,2024-01-15T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.3
414172,Belmont,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
414172,Belmont,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
414172,Belmont,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
414172,Belmont,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-15T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
414172,Belmont,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
414172,Belmont,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-15T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-15T12:50:00.000+00:00,transformer,,Temperature,C,12.9
414172,Belmont,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
414172,Belmont,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
414172,Belmont,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
414172,Belmont,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
414172,Belmont,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
414172,Belmont,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
414172,Belmont,2024-01-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
414172,Belmont,2024-01-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
414172,Belmont,2024-01-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
414172,Belmont,2024-01-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,24.04
414172,Belmont,2024-01-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,8.01
414172,Belmont,2024-01-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,17.68
414172,Belmont,2024-01-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,65.5
414172,Belmont,2024-01-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
414172,Belmont,2024-01-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
414172,Belmont,2024-01-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
414172,Belmont,2024-01-15T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
414172,Belmont,2024-01-15T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
414172,Belmont,2024-01-15T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
414172,Belmont,2024-01-15T12:40:00.000+00:00,feeder,,L3 Active Power,kW,12.23
414172,Belmont,2024-01-15T12:40:00.000+00:00,feeder,,L2 Active Power,kW,6.67
414172,Belmont,2024-01-15T12:40:00.000+00:00,feeder,,L1 Active Power,kW,16.7
414172,Belmont,2024-01-15T12:40:00.000+00:00,feeder,,N Current (RMS),A,41.6
414172,Belmont,2024-01-15T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,52.3
414172,Belmont,2024-01-15T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
414172,Belmont,2024-01-15T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,68.9
414172,Belmont,2024-01-15T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
414172,Belmont,2024-01-15T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
414172,Belmont,2024-01-15T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.85
414172,Belmont,2024-01-15T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.54
414172,Belmont,2024-01-15T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.29
414172,Belmont,2024-01-15T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.78
414172,Belmont,2024-01-15T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.6
414172,Belmont,2024-01-15T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.6
414172,Belmont,2024-01-15T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.1
414172,Belmont,2024-01-15T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.4
414172,Belmont,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
414172,Belmont,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-15T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-15T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-15T12:40:00.000+00:00,transformer,,Temperature,C,12.9
414172,Belmont,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
414172,Belmont,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
414172,Belmont,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
414172,Belmont,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
414172,Belmont,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
414172,Belmont,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
414172,Belmont,2024-01-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
414172,Belmont,2024-01-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
414172,Belmont,2024-01-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
414172,Belmont,2024-01-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,17.75
414172,Belmont,2024-01-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,9.96
414172,Belmont,2024-01-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,15.92
414172,Belmont,2024-01-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,46.7
414172,Belmont,2024-01-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
414172,Belmont,2024-01-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
414172,Belmont,2024-01-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
414172,Belmont,2024-01-15T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
414172,Belmont,2024-01-15T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
414172,Belmont,2024-01-15T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
414172,Belmont,2024-01-15T12:30:00.000+00:00,feeder,,L3 Active Power,kW,9.42
414172,Belmont,2024-01-15T12:30:00.000+00:00,feeder,,L2 Active Power,kW,10.83
414172,Belmont,2024-01-15T12:30:00.000+00:00,feeder,,L1 Active Power,kW,15.49
414172,Belmont,2024-01-15T12:30:00.000+00:00,feeder,,N Current (RMS),A,34.4
414172,Belmont,2024-01-15T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,42.1
414172,Belmont,2024-01-15T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,45.0
414172,Belmont,2024-01-15T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,64.0
414172,Belmont,2024-01-15T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
414172,Belmont,2024-01-15T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
414172,Belmont,2024-01-15T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.93
414172,Belmont,2024-01-15T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.63
414172,Belmont,2024-01-15T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.58
414172,Belmont,2024-01-15T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.66
414172,Belmont,2024-01-15T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.5
414172,Belmont,2024-01-15T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.8
414172,Belmont,2024-01-15T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.6
414172,Belmont,2024-01-15T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.6
414172,Belmont,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
414172,Belmont,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414172,Belmont,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-15T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-15T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-15T12:30:00.000+00:00,transformer,,Temperature,C,12.8
414172,Belmont,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
414172,Belmont,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
414172,Belmont,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
414172,Belmont,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
414172,Belmont,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
414172,Belmont,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
414172,Belmont,2024-01-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
414172,Belmont,2024-01-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
414172,Belmont,2024-01-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
414172,Belmont,2024-01-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,13.02
414172,Belmont,2024-01-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,12.43
414172,Belmont,2024-01-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,14.84
414172,Belmont,2024-01-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,33.1
414172,Belmont,2024-01-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
414172,Belmont,2024-01-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
414172,Belmont,2024-01-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
414172,Belmont,2024-01-15T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
414172,Belmont,2024-01-15T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
414172,Belmont,2024-01-15T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
414172,Belmont,2024-01-15T12:20:00.000+00:00,feeder,,L3 Active Power,kW,7.5
414172,Belmont,2024-01-15T12:20:00.000+00:00,feeder,,L2 Active Power,kW,12.02
414172,Belmont,2024-01-15T12:20:00.000+00:00,feeder,,L1 Active Power,kW,15.94
414172,Belmont,2024-01-15T12:20:00.000+00:00,feeder,,N Current (RMS),A,39.4
414172,Belmont,2024-01-15T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.7
414172,Belmont,2024-01-15T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,49.8
414172,Belmont,2024-01-15T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,66.6
