Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414172,Belmont,2024-01-15T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
414172,Belmont,2024-01-15T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
414172,Belmont,2024-01-15T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.88
414172,Belmont,2024-01-15T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.77
414172,Belmont,2024-01-15T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.85
414172,Belmont,2024-01-15T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.46
414172,Belmont,2024-01-15T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.5
414172,Belmont,2024-01-15T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.8
414172,Belmont,2024-01-15T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.2
414172,Belmont,2024-01-15T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.9
414172,Belmont,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
414172,Belmont,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
414172,Belmont,2024-01-15T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-15T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-15T12:20:00.000+00:00,transformer,,Temperature,C,12.8
414172,Belmont,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
414172,Belmont,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
414172,Belmont,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
414172,Belmont,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
414172,Belmont,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
414172,Belmont,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
414172,Belmont,2024-01-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
414172,Belmont,2024-01-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
414172,Belmont,2024-01-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
414172,Belmont,2024-01-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,11.23
414172,Belmont,2024-01-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,12.89
414172,Belmont,2024-01-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,14.5
414172,Belmont,2024-01-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,35.8
414172,Belmont,2024-01-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
414172,Belmont,2024-01-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
414172,Belmont,2024-01-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
414172,Belmont,2024-01-15T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
414172,Belmont,2024-01-15T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
414172,Belmont,2024-01-15T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
414172,Belmont,2024-01-15T12:10:00.000+00:00,feeder,,L3 Active Power,kW,9.87
414172,Belmont,2024-01-15T12:10:00.000+00:00,feeder,,L2 Active Power,kW,11.0
414172,Belmont,2024-01-15T12:10:00.000+00:00,feeder,,L1 Active Power,kW,14.08
414172,Belmont,2024-01-15T12:10:00.000+00:00,feeder,,N Current (RMS),A,29.4
414172,Belmont,2024-01-15T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.8
414172,Belmont,2024-01-15T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,46.8
414172,Belmont,2024-01-15T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,58.7
414172,Belmont,2024-01-15T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
414172,Belmont,2024-01-15T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
414172,Belmont,2024-01-15T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.62
414172,Belmont,2024-01-15T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.86
414172,Belmont,2024-01-15T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.65
414172,Belmont,2024-01-15T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.22
414172,Belmont,2024-01-15T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.2
414172,Belmont,2024-01-15T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.6
414172,Belmont,2024-01-15T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.1
414172,Belmont,2024-01-15T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.4
414172,Belmont,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
414172,Belmont,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-15T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-15T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-15T12:10:00.000+00:00,transformer,,Temperature,C,12.8
414172,Belmont,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
414172,Belmont,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
414172,Belmont,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
414172,Belmont,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
414172,Belmont,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
414172,Belmont,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
414172,Belmont,2024-01-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
414172,Belmont,2024-01-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
414172,Belmont,2024-01-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
414172,Belmont,2024-01-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,15.71
414172,Belmont,2024-01-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,11.65
414172,Belmont,2024-01-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,11.86
414172,Belmont,2024-01-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,38.1
414172,Belmont,2024-01-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
414172,Belmont,2024-01-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
414172,Belmont,2024-01-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
414172,Belmont,2024-01-15T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
414172,Belmont,2024-01-15T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
414172,Belmont,2024-01-15T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.54
414172,Belmont,2024-01-15T12:00:00.000+00:00,feeder,,L3 Active Power,kW,10.34
414172,Belmont,2024-01-15T12:00:00.000+00:00,feeder,,L2 Active Power,kW,10.28
414172,Belmont,2024-01-15T12:00:00.000+00:00,feeder,,L1 Active Power,kW,12.99
414172,Belmont,2024-01-15T12:00:00.000+00:00,feeder,,N Current (RMS),A,27.4
414172,Belmont,2024-01-15T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,43.8
414172,Belmont,2024-01-15T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,44.6
414172,Belmont,2024-01-15T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,54.4
414172,Belmont,2024-01-15T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
414172,Belmont,2024-01-15T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
414172,Belmont,2024-01-15T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.68
414172,Belmont,2024-01-15T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.85
414172,Belmont,2024-01-15T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.68
414172,Belmont,2024-01-15T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.41
414172,Belmont,2024-01-15T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,38.4
414172,Belmont,2024-01-15T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.8
414172,Belmont,2024-01-15T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.1
414172,Belmont,2024-01-15T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.2
414172,Belmont,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
414172,Belmont,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
414172,Belmont,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
414172,Belmont,2024-01-15T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
414172,Belmont,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-15T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-15T12:00:00.000+00:00,transformer,,Temperature,C,12.8
414172,Belmont,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
414172,Belmont,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
414172,Belmont,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
414172,Belmont,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
414172,Belmont,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
414172,Belmont,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
414172,Belmont,2024-01-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
414172,Belmont,2024-01-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
414172,Belmont,2024-01-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
414172,Belmont,2024-01-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,19.18
414172,Belmont,2024-01-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,10.95
414172,Belmont,2024-01-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,11.57
414172,Belmont,2024-01-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,43.0
414172,Belmont,2024-01-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
414172,Belmont,2024-01-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
414172,Belmont,2024-01-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
414172,Belmont,2024-01-15T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
414172,Belmont,2024-01-15T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
414172,Belmont,2024-01-15T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.83
414172,Belmont,2024-01-15T11:50:00.000+00:00,feeder,,L3 Active Power,kW,10.98
414172,Belmont,2024-01-15T11:50:00.000+00:00,feeder,,L2 Active Power,kW,22.64
414172,Belmont,2024-01-15T11:50:00.000+00:00,feeder,,L1 Active Power,kW,16.17
414172,Belmont,2024-01-15T11:50:00.000+00:00,feeder,,N Current (RMS),A,48.1
414172,Belmont,2024-01-15T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,48.1
414172,Belmont,2024-01-15T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,92.7
414172,Belmont,2024-01-15T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,67.4
414172,Belmont,2024-01-15T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
414172,Belmont,2024-01-15T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
414172,Belmont,2024-01-15T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.56
414172,Belmont,2024-01-15T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.62
414172,Belmont,2024-01-15T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.7
414172,Belmont,2024-01-15T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.51
414172,Belmont,2024-01-15T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.4
414172,Belmont,2024-01-15T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.4
414172,Belmont,2024-01-15T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.5
414172,Belmont,2024-01-15T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.1
414172,Belmont,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
414172,Belmont,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
414172,Belmont,2024-01-15T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
414172,Belmont,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-15T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-15T11:50:00.000+00:00,transformer,,Temperature,C,12.8
414172,Belmont,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
414172,Belmont,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
414172,Belmont,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
414172,Belmont,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
414172,Belmont,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
414172,Belmont,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
414172,Belmont,2024-01-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
414172,Belmont,2024-01-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
414172,Belmont,2024-01-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
414172,Belmont,2024-01-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,15.58
414172,Belmont,2024-01-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,23.39
414172,Belmont,2024-01-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,14.64
414172,Belmont,2024-01-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,39.1
414172,Belmont,2024-01-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
414172,Belmont,2024-01-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
414172,Belmont,2024-01-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
414172,Belmont,2024-01-15T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
414172,Belmont,2024-01-15T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
414172,Belmont,2024-01-15T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.09
414172,Belmont,2024-01-15T11:40:00.000+00:00,feeder,,L3 Active Power,kW,12.16
414172,Belmont,2024-01-15T11:40:00.000+00:00,feeder,,L2 Active Power,kW,19.7
414172,Belmont,2024-01-15T11:40:00.000+00:00,feeder,,L1 Active Power,kW,18.45
414172,Belmont,2024-01-15T11:40:00.000+00:00,feeder,,N Current (RMS),A,39.0
414172,Belmont,2024-01-15T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,52.8
414172,Belmont,2024-01-15T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,80.8
414172,Belmont,2024-01-15T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,76.8
414172,Belmont,2024-01-15T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
414172,Belmont,2024-01-15T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
414172,Belmont,2024-01-15T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.57
414172,Belmont,2024-01-15T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.61
414172,Belmont,2024-01-15T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.77
414172,Belmont,2024-01-15T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.87
414172,Belmont,2024-01-15T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.8
414172,Belmont,2024-01-15T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.4
414172,Belmont,2024-01-15T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.9
414172,Belmont,2024-01-15T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.3
414172,Belmont,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
414172,Belmont,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-15T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
414172,Belmont,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-15T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-15T11:40:00.000+00:00,transformer,,Temperature,C,12.7
414172,Belmont,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
414172,Belmont,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
414172,Belmont,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
414172,Belmont,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
414172,Belmont,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
414172,Belmont,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
414172,Belmont,2024-01-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
414172,Belmont,2024-01-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
414172,Belmont,2024-01-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.69
414172,Belmont,2024-01-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,15.74
414172,Belmont,2024-01-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,20.51
414172,Belmont,2024-01-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,17.58
414172,Belmont,2024-01-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,33.4
414172,Belmont,2024-01-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
414172,Belmont,2024-01-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
414172,Belmont,2024-01-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
414172,Belmont,2024-01-15T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
414172,Belmont,2024-01-15T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
414172,Belmont,2024-01-15T11:30:00.000+00:00,feeder,,L3 Active Power,kW,15.06
414172,Belmont,2024-01-15T11:30:00.000+00:00,feeder,,L2 Active Power,kW,14.68
414172,Belmont,2024-01-15T11:30:00.000+00:00,feeder,,L1 Active Power,kW,21.31
414172,Belmont,2024-01-15T11:30:00.000+00:00,feeder,,N Current (RMS),A,36.6
414172,Belmont,2024-01-15T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,62.8
414172,Belmont,2024-01-15T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,61.7
414172,Belmont,2024-01-15T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,88.5
414172,Belmont,2024-01-15T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
414172,Belmont,2024-01-15T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
414172,Belmont,2024-01-15T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.38
414172,Belmont,2024-01-15T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.52
414172,Belmont,2024-01-15T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.74
414172,Belmont,2024-01-15T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.31
414172,Belmont,2024-01-15T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.8
414172,Belmont,2024-01-15T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.9
414172,Belmont,2024-01-15T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.4
414172,Belmont,2024-01-15T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.7
414172,Belmont,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
414172,Belmont,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
414172,Belmont,2024-01-15T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-15T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-15T11:30:00.000+00:00,transformer,,Temperature,C,12.7
414172,Belmont,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
414172,Belmont,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
414172,Belmont,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
414172,Belmont,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
414172,Belmont,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
414172,Belmont,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
414172,Belmont,2024-01-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
414172,Belmont,2024-01-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
414172,Belmont,2024-01-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
414172,Belmont,2024-01-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,18.55
414172,Belmont,2024-01-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,15.42
414172,Belmont,2024-01-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,20.02
414172,Belmont,2024-01-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,38.7
414172,Belmont,2024-01-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
414172,Belmont,2024-01-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
414172,Belmont,2024-01-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
414172,Belmont,2024-01-15T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
414172,Belmont,2024-01-15T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
414172,Belmont,2024-01-15T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.3
414172,Belmont,2024-01-15T11:20:00.000+00:00,feeder,,L3 Active Power,kW,13.72
414172,Belmont,2024-01-15T11:20:00.000+00:00,feeder,,L2 Active Power,kW,13.94
414172,Belmont,2024-01-15T11:20:00.000+00:00,feeder,,L1 Active Power,kW,18.22
414172,Belmont,2024-01-15T11:20:00.000+00:00,feeder,,N Current (RMS),A,29.0
414172,Belmont,2024-01-15T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,58.0
414172,Belmont,2024-01-15T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,57.9
414172,Belmont,2024-01-15T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,75.7
414172,Belmont,2024-01-15T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
414172,Belmont,2024-01-15T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.22
414172,Belmont,2024-01-15T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.49
414172,Belmont,2024-01-15T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.87
414172,Belmont,2024-01-15T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.66
414172,Belmont,2024-01-15T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.34
414172,Belmont,2024-01-15T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.8
414172,Belmont,2024-01-15T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.2
414172,Belmont,2024-01-15T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.8
414172,Belmont,2024-01-15T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.0
414172,Belmont,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
414172,Belmont,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-15T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-15T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-15T11:20:00.000+00:00,transformer,,Temperature,C,12.6
414172,Belmont,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
414172,Belmont,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
414172,Belmont,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
414172,Belmont,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
414172,Belmont,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
414172,Belmont,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
414172,Belmont,2024-01-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
414172,Belmont,2024-01-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
414172,Belmont,2024-01-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
414172,Belmont,2024-01-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,17.56
414172,Belmont,2024-01-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,14.61
414172,Belmont,2024-01-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,16.89
414172,Belmont,2024-01-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,31.9
414172,Belmont,2024-01-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
414172,Belmont,2024-01-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
414172,Belmont,2024-01-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
414172,Belmont,2024-01-15T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
414172,Belmont,2024-01-15T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
414172,Belmont,2024-01-15T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
414172,Belmont,2024-01-15T11:10:00.000+00:00,feeder,,L3 Active Power,kW,14.23
414172,Belmont,2024-01-15T11:10:00.000+00:00,feeder,,L2 Active Power,kW,12.55
414172,Belmont,2024-01-15T11:10:00.000+00:00,feeder,,L1 Active Power,kW,15.97
414172,Belmont,2024-01-15T11:10:00.000+00:00,feeder,,N Current (RMS),A,29.5
414172,Belmont,2024-01-15T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,60.8
414172,Belmont,2024-01-15T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,52.8
414172,Belmont,2024-01-15T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,66.9
414172,Belmont,2024-01-15T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
414172,Belmont,2024-01-15T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.33
414172,Belmont,2024-01-15T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.45
414172,Belmont,2024-01-15T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.29
414172,Belmont,2024-01-15T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.61
414172,Belmont,2024-01-15T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.82
414172,Belmont,2024-01-15T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.0
414172,Belmont,2024-01-15T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.6
414172,Belmont,2024-01-15T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.6
414172,Belmont,2024-01-15T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.3
414172,Belmont,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-15T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-15T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-15T11:10:00.000+00:00,transformer,,Temperature,C,12.6
414172,Belmont,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
414172,Belmont,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
414172,Belmont,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
414172,Belmont,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
414172,Belmont,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
414172,Belmont,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
414172,Belmont,2024-01-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
414172,Belmont,2024-01-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
414172,Belmont,2024-01-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
414172,Belmont,2024-01-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,18.5
414172,Belmont,2024-01-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,13.16
414172,Belmont,2024-01-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,15.15
414172,Belmont,2024-01-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,33.9
414172,Belmont,2024-01-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
414172,Belmont,2024-01-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
414172,Belmont,2024-01-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
414172,Belmont,2024-01-15T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
414172,Belmont,2024-01-15T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
414172,Belmont,2024-01-15T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
414172,Belmont,2024-01-15T11:00:00.000+00:00,feeder,,L3 Active Power,kW,12.93
414172,Belmont,2024-01-15T11:00:00.000+00:00,feeder,,L2 Active Power,kW,10.73
414172,Belmont,2024-01-15T11:00:00.000+00:00,feeder,,L1 Active Power,kW,20.2
414172,Belmont,2024-01-15T11:00:00.000+00:00,feeder,,N Current (RMS),A,46.5
414172,Belmont,2024-01-15T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,59.0
414172,Belmont,2024-01-15T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,46.3
414172,Belmont,2024-01-15T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,84.8
414172,Belmont,2024-01-15T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
414172,Belmont,2024-01-15T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.35
414172,Belmont,2024-01-15T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.73
414172,Belmont,2024-01-15T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.79
414172,Belmont,2024-01-15T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.96
414172,Belmont,2024-01-15T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.44
414172,Belmont,2024-01-15T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.3
414172,Belmont,2024-01-15T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.3
414172,Belmont,2024-01-15T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.4
414172,Belmont,2024-01-15T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.0
414172,Belmont,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
414172,Belmont,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
414172,Belmont,2024-01-15T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414172,Belmont,2024-01-15T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-15T11:00:00.000+00:00,transformer,,Temperature,C,12.6
414172,Belmont,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
414172,Belmont,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
414172,Belmont,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
414172,Belmont,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
414172,Belmont,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
414172,Belmont,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
414172,Belmont,2024-01-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
414172,Belmont,2024-01-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
414172,Belmont,2024-01-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,16.69
414172,Belmont,2024-01-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,11.67
414172,Belmont,2024-01-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,17.79
414172,Belmont,2024-01-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,51.3
414172,Belmont,2024-01-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
414172,Belmont,2024-01-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
414172,Belmont,2024-01-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
414172,Belmont,2024-01-15T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
414172,Belmont,2024-01-15T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
414172,Belmont,2024-01-15T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
414172,Belmont,2024-01-15T10:50:00.000+00:00,feeder,,L3 Active Power,kW,15.58
414172,Belmont,2024-01-15T10:50:00.000+00:00,feeder,,L2 Active Power,kW,15.7
414172,Belmont,2024-01-15T10:50:00.000+00:00,feeder,,L1 Active Power,kW,16.34
414172,Belmont,2024-01-15T10:50:00.000+00:00,feeder,,N Current (RMS),A,35.4
414172,Belmont,2024-01-15T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,67.5
414172,Belmont,2024-01-15T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,65.1
414172,Belmont,2024-01-15T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,72.2
414172,Belmont,2024-01-15T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
414172,Belmont,2024-01-15T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.44
414172,Belmont,2024-01-15T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.88
414172,Belmont,2024-01-15T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.32
414172,Belmont,2024-01-15T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.87
414172,Belmont,2024-01-15T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.59
414172,Belmont,2024-01-15T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.3
414172,Belmont,2024-01-15T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.1
414172,Belmont,2024-01-15T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.1
414172,Belmont,2024-01-15T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.1
414172,Belmont,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
414172,Belmont,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
414172,Belmont,2024-01-15T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-15T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-15T10:50:00.000+00:00,transformer,,Temperature,C,12.6
414172,Belmont,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
414172,Belmont,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
414172,Belmont,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
414172,Belmont,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
414172,Belmont,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
414172,Belmont,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
414172,Belmont,2024-01-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
414172,Belmont,2024-01-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
414172,Belmont,2024-01-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
414172,Belmont,2024-01-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,18.88
414172,Belmont,2024-01-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,19.61
414172,Belmont,2024-01-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,12.73
414172,Belmont,2024-01-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,36.8
414172,Belmont,2024-01-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
414172,Belmont,2024-01-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
414172,Belmont,2024-01-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
414172,Belmont,2024-01-15T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
414172,Belmont,2024-01-15T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
414172,Belmont,2024-01-15T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
414172,Belmont,2024-01-15T10:40:00.000+00:00,feeder,,L3 Active Power,kW,16.88
414172,Belmont,2024-01-15T10:40:00.000+00:00,feeder,,L2 Active Power,kW,15.79
414172,Belmont,2024-01-15T10:40:00.000+00:00,feeder,,L1 Active Power,kW,14.78
414172,Belmont,2024-01-15T10:40:00.000+00:00,feeder,,N Current (RMS),A,34.7
414172,Belmont,2024-01-15T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,73.9
414172,Belmont,2024-01-15T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,65.4
414172,Belmont,2024-01-15T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,62.0
414172,Belmont,2024-01-15T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
414172,Belmont,2024-01-15T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.41
414172,Belmont,2024-01-15T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.9
414172,Belmont,2024-01-15T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.5
414172,Belmont,2024-01-15T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.9
414172,Belmont,2024-01-15T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.41
414172,Belmont,2024-01-15T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.8
414172,Belmont,2024-01-15T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.7
414172,Belmont,2024-01-15T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.2
414172,Belmont,2024-01-15T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.5
414172,Belmont,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
414172,Belmont,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
414172,Belmont,2024-01-15T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-15T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
