Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414172,Belmont,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-15T10:40:00.000+00:00,transformer,,Temperature,C,12.5
414172,Belmont,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
414172,Belmont,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
414172,Belmont,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
414172,Belmont,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
414172,Belmont,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
414172,Belmont,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
414172,Belmont,2024-01-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
414172,Belmont,2024-01-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
414172,Belmont,2024-01-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
414172,Belmont,2024-01-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,19.37
414172,Belmont,2024-01-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,19.74
414172,Belmont,2024-01-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,11.34
414172,Belmont,2024-01-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,35.7
414172,Belmont,2024-01-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
414172,Belmont,2024-01-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
414172,Belmont,2024-01-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
414172,Belmont,2024-01-15T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.8
414172,Belmont,2024-01-15T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
414172,Belmont,2024-01-15T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
414172,Belmont,2024-01-15T10:30:00.000+00:00,feeder,,L3 Active Power,kW,8.56
414172,Belmont,2024-01-15T10:30:00.000+00:00,feeder,,L2 Active Power,kW,21.66
414172,Belmont,2024-01-15T10:30:00.000+00:00,feeder,,L1 Active Power,kW,15.51
414172,Belmont,2024-01-15T10:30:00.000+00:00,feeder,,N Current (RMS),A,53.2
414172,Belmont,2024-01-15T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.1
414172,Belmont,2024-01-15T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,88.6
414172,Belmont,2024-01-15T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,64.6
414172,Belmont,2024-01-15T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
414172,Belmont,2024-01-15T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.22
414172,Belmont,2024-01-15T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.9
414172,Belmont,2024-01-15T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.63
414172,Belmont,2024-01-15T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.22
414172,Belmont,2024-01-15T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.33
414172,Belmont,2024-01-15T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.4
414172,Belmont,2024-01-15T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.1
414172,Belmont,2024-01-15T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.1
414172,Belmont,2024-01-15T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.3
414172,Belmont,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
414172,Belmont,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
414172,Belmont,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
414172,Belmont,2024-01-15T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
414172,Belmont,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-15T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-15T10:30:00.000+00:00,transformer,,Temperature,C,12.5
414172,Belmont,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
414172,Belmont,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
414172,Belmont,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
414172,Belmont,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
414172,Belmont,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
414172,Belmont,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
414172,Belmont,2024-01-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
414172,Belmont,2024-01-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
414172,Belmont,2024-01-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
414172,Belmont,2024-01-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,11.16
414172,Belmont,2024-01-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,23.95
414172,Belmont,2024-01-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,14.15
414172,Belmont,2024-01-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,50.3
414172,Belmont,2024-01-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
414172,Belmont,2024-01-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
414172,Belmont,2024-01-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
414172,Belmont,2024-01-15T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.7
414172,Belmont,2024-01-15T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
414172,Belmont,2024-01-15T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
414172,Belmont,2024-01-15T10:20:00.000+00:00,feeder,,L3 Active Power,kW,10.44
414172,Belmont,2024-01-15T10:20:00.000+00:00,feeder,,L2 Active Power,kW,17.9
414172,Belmont,2024-01-15T10:20:00.000+00:00,feeder,,L1 Active Power,kW,14.2
414172,Belmont,2024-01-15T10:20:00.000+00:00,feeder,,N Current (RMS),A,38.7
414172,Belmont,2024-01-15T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,44.0
414172,Belmont,2024-01-15T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,74.6
414172,Belmont,2024-01-15T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,59.0
414172,Belmont,2024-01-15T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
414172,Belmont,2024-01-15T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
414172,Belmont,2024-01-15T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.59
414172,Belmont,2024-01-15T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.5
414172,Belmont,2024-01-15T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.93
414172,Belmont,2024-01-15T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.02
414172,Belmont,2024-01-15T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.6
414172,Belmont,2024-01-15T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.1
414172,Belmont,2024-01-15T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.7
414172,Belmont,2024-01-15T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.0
414172,Belmont,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
414172,Belmont,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-15T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
414172,Belmont,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-15T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-15T10:20:00.000+00:00,transformer,,Temperature,C,12.5
414172,Belmont,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
414172,Belmont,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
414172,Belmont,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
414172,Belmont,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
414172,Belmont,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
414172,Belmont,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
414172,Belmont,2024-01-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
414172,Belmont,2024-01-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
414172,Belmont,2024-01-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
414172,Belmont,2024-01-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,14.92
414172,Belmont,2024-01-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,18.86
414172,Belmont,2024-01-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,12.17
414172,Belmont,2024-01-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,37.3
414172,Belmont,2024-01-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
414172,Belmont,2024-01-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
414172,Belmont,2024-01-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
414172,Belmont,2024-01-15T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
414172,Belmont,2024-01-15T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
414172,Belmont,2024-01-15T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
414172,Belmont,2024-01-15T10:10:00.000+00:00,feeder,,L3 Active Power,kW,8.47
414172,Belmont,2024-01-15T10:10:00.000+00:00,feeder,,L2 Active Power,kW,12.57
414172,Belmont,2024-01-15T10:10:00.000+00:00,feeder,,L1 Active Power,kW,16.17
414172,Belmont,2024-01-15T10:10:00.000+00:00,feeder,,N Current (RMS),A,37.6
414172,Belmont,2024-01-15T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.7
414172,Belmont,2024-01-15T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,52.0
414172,Belmont,2024-01-15T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,67.3
414172,Belmont,2024-01-15T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
414172,Belmont,2024-01-15T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
414172,Belmont,2024-01-15T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.73
414172,Belmont,2024-01-15T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.77
414172,Belmont,2024-01-15T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.44
414172,Belmont,2024-01-15T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.2
414172,Belmont,2024-01-15T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.0
414172,Belmont,2024-01-15T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.0
414172,Belmont,2024-01-15T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.3
414172,Belmont,2024-01-15T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.9
414172,Belmont,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
414172,Belmont,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414172,Belmont,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
414172,Belmont,2024-01-15T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414172,Belmont,2024-01-15T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-15T10:10:00.000+00:00,transformer,,Temperature,C,12.5
414172,Belmont,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
414172,Belmont,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
414172,Belmont,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
414172,Belmont,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
414172,Belmont,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
414172,Belmont,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
414172,Belmont,2024-01-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
414172,Belmont,2024-01-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
414172,Belmont,2024-01-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
414172,Belmont,2024-01-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,11.2
414172,Belmont,2024-01-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,14.03
414172,Belmont,2024-01-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
414172,Belmont,2024-01-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,40.5
414172,Belmont,2024-01-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
414172,Belmont,2024-01-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
414172,Belmont,2024-01-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
414172,Belmont,2024-01-15T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
414172,Belmont,2024-01-15T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
414172,Belmont,2024-01-15T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
414172,Belmont,2024-01-15T10:00:00.000+00:00,feeder,,L3 Active Power,kW,9.92
414172,Belmont,2024-01-15T10:00:00.000+00:00,feeder,,L2 Active Power,kW,7.05
414172,Belmont,2024-01-15T10:00:00.000+00:00,feeder,,L1 Active Power,kW,19.4
414172,Belmont,2024-01-15T10:00:00.000+00:00,feeder,,N Current (RMS),A,56.4
414172,Belmont,2024-01-15T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.8
414172,Belmont,2024-01-15T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.7
414172,Belmont,2024-01-15T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,83.2
414172,Belmont,2024-01-15T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
414172,Belmont,2024-01-15T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
414172,Belmont,2024-01-15T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.76
414172,Belmont,2024-01-15T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.56
414172,Belmont,2024-01-15T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.78
414172,Belmont,2024-01-15T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.16
414172,Belmont,2024-01-15T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.8
414172,Belmont,2024-01-15T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.8
414172,Belmont,2024-01-15T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.3
414172,Belmont,2024-01-15T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.0
414172,Belmont,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
414172,Belmont,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
414172,Belmont,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
414172,Belmont,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414172,Belmont,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
414172,Belmont,2024-01-15T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
414172,Belmont,2024-01-15T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-15T10:00:00.000+00:00,transformer,,Temperature,C,12.5
414172,Belmont,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
414172,Belmont,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
414172,Belmont,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
414172,Belmont,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
414172,Belmont,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
414172,Belmont,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
414172,Belmont,2024-01-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
414172,Belmont,2024-01-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
414172,Belmont,2024-01-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
414172,Belmont,2024-01-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,12.43
414172,Belmont,2024-01-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,10.84
414172,Belmont,2024-01-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,16.28
414172,Belmont,2024-01-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,58.5
414172,Belmont,2024-01-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
414172,Belmont,2024-01-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
414172,Belmont,2024-01-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
414172,Belmont,2024-01-15T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
414172,Belmont,2024-01-15T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
414172,Belmont,2024-01-15T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
414172,Belmont,2024-01-15T09:50:00.000+00:00,feeder,,L3 Active Power,kW,10.63
414172,Belmont,2024-01-15T09:50:00.000+00:00,feeder,,L2 Active Power,kW,6.88
414172,Belmont,2024-01-15T09:50:00.000+00:00,feeder,,L1 Active Power,kW,9.65
414172,Belmont,2024-01-15T09:50:00.000+00:00,feeder,,N Current (RMS),A,25.2
414172,Belmont,2024-01-15T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,45.0
414172,Belmont,2024-01-15T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.2
414172,Belmont,2024-01-15T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.0
414172,Belmont,2024-01-15T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
414172,Belmont,2024-01-15T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
414172,Belmont,2024-01-15T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.56
414172,Belmont,2024-01-15T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.73
414172,Belmont,2024-01-15T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.25
414172,Belmont,2024-01-15T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.42
414172,Belmont,2024-01-15T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.7
414172,Belmont,2024-01-15T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.6
414172,Belmont,2024-01-15T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.5
414172,Belmont,2024-01-15T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.3
414172,Belmont,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
414172,Belmont,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-15T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-15T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-15T09:50:00.000+00:00,transformer,,Temperature,C,12.5
414172,Belmont,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
414172,Belmont,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
414172,Belmont,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
414172,Belmont,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
414172,Belmont,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
414172,Belmont,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
414172,Belmont,2024-01-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
414172,Belmont,2024-01-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
414172,Belmont,2024-01-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
414172,Belmont,2024-01-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,13.35
414172,Belmont,2024-01-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,10.16
414172,Belmont,2024-01-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,5.23
414172,Belmont,2024-01-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,32.2
414172,Belmont,2024-01-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
414172,Belmont,2024-01-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
414172,Belmont,2024-01-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
414172,Belmont,2024-01-15T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
414172,Belmont,2024-01-15T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
414172,Belmont,2024-01-15T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
414172,Belmont,2024-01-15T09:40:00.000+00:00,feeder,,L3 Active Power,kW,16.71
414172,Belmont,2024-01-15T09:40:00.000+00:00,feeder,,L2 Active Power,kW,8.01
414172,Belmont,2024-01-15T09:40:00.000+00:00,feeder,,L1 Active Power,kW,13.28
414172,Belmont,2024-01-15T09:40:00.000+00:00,feeder,,N Current (RMS),A,34.8
414172,Belmont,2024-01-15T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,69.2
414172,Belmont,2024-01-15T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.4
414172,Belmont,2024-01-15T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,55.9
414172,Belmont,2024-01-15T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
414172,Belmont,2024-01-15T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.48
414172,Belmont,2024-01-15T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.49
414172,Belmont,2024-01-15T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.69
414172,Belmont,2024-01-15T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.69
414172,Belmont,2024-01-15T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.47
414172,Belmont,2024-01-15T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,28.1
414172,Belmont,2024-01-15T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.4
414172,Belmont,2024-01-15T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.0
414172,Belmont,2024-01-15T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.3
414172,Belmont,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
414172,Belmont,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
414172,Belmont,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.04
414172,Belmont,2024-01-15T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.4
414172,Belmont,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
414172,Belmont,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-15T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-15T09:40:00.000+00:00,transformer,,Temperature,C,12.5
414172,Belmont,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
414172,Belmont,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
414172,Belmont,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
414172,Belmont,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
414172,Belmont,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
414172,Belmont,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
414172,Belmont,2024-01-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
414172,Belmont,2024-01-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
414172,Belmont,2024-01-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
414172,Belmont,2024-01-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,19.39
414172,Belmont,2024-01-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,15.77
414172,Belmont,2024-01-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,9.77
414172,Belmont,2024-01-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,33.2
414172,Belmont,2024-01-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
414172,Belmont,2024-01-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
414172,Belmont,2024-01-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
414172,Belmont,2024-01-15T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
414172,Belmont,2024-01-15T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
414172,Belmont,2024-01-15T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
414172,Belmont,2024-01-15T09:30:00.000+00:00,feeder,,L3 Active Power,kW,13.97
414172,Belmont,2024-01-15T09:30:00.000+00:00,feeder,,L2 Active Power,kW,8.46
414172,Belmont,2024-01-15T09:30:00.000+00:00,feeder,,L1 Active Power,kW,12.54
414172,Belmont,2024-01-15T09:30:00.000+00:00,feeder,,N Current (RMS),A,31.9
414172,Belmont,2024-01-15T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,59.2
414172,Belmont,2024-01-15T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.6
414172,Belmont,2024-01-15T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,53.2
414172,Belmont,2024-01-15T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
414172,Belmont,2024-01-15T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
414172,Belmont,2024-01-15T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.55
414172,Belmont,2024-01-15T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.62
414172,Belmont,2024-01-15T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.97
414172,Belmont,2024-01-15T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.6
414172,Belmont,2024-01-15T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,34.5
414172,Belmont,2024-01-15T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.2
414172,Belmont,2024-01-15T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.2
414172,Belmont,2024-01-15T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.5
414172,Belmont,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
414172,Belmont,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.08
414172,Belmont,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.05
414172,Belmont,2024-01-15T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
414172,Belmont,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
414172,Belmont,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
414172,Belmont,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-15T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-15T09:30:00.000+00:00,transformer,,Temperature,C,12.5
414172,Belmont,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
414172,Belmont,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
414172,Belmont,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
414172,Belmont,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
414172,Belmont,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
414172,Belmont,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
414172,Belmont,2024-01-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
414172,Belmont,2024-01-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
414172,Belmont,2024-01-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
414172,Belmont,2024-01-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,16.57
414172,Belmont,2024-01-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,17.52
414172,Belmont,2024-01-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,8.88
414172,Belmont,2024-01-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,40.5
414172,Belmont,2024-01-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
414172,Belmont,2024-01-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
414172,Belmont,2024-01-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
414172,Belmont,2024-01-15T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
414172,Belmont,2024-01-15T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
414172,Belmont,2024-01-15T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
414172,Belmont,2024-01-15T09:20:00.000+00:00,feeder,,L3 Active Power,kW,10.16
414172,Belmont,2024-01-15T09:20:00.000+00:00,feeder,,L2 Active Power,kW,8.03
414172,Belmont,2024-01-15T09:20:00.000+00:00,feeder,,L1 Active Power,kW,12.81
414172,Belmont,2024-01-15T09:20:00.000+00:00,feeder,,N Current (RMS),A,28.7
414172,Belmont,2024-01-15T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,43.2
414172,Belmont,2024-01-15T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.3
414172,Belmont,2024-01-15T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,53.8
414172,Belmont,2024-01-15T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
414172,Belmont,2024-01-15T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
414172,Belmont,2024-01-15T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.75
414172,Belmont,2024-01-15T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.58
414172,Belmont,2024-01-15T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.41
414172,Belmont,2024-01-15T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.05
414172,Belmont,2024-01-15T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.8
414172,Belmont,2024-01-15T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.4
414172,Belmont,2024-01-15T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.4
414172,Belmont,2024-01-15T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.2
414172,Belmont,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
414172,Belmont,2024-01-15T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414172,Belmont,2024-01-15T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-15T09:20:00.000+00:00,transformer,,Temperature,C,12.5
414172,Belmont,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
414172,Belmont,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
414172,Belmont,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
414172,Belmont,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
414172,Belmont,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
414172,Belmont,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
414172,Belmont,2024-01-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
414172,Belmont,2024-01-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
414172,Belmont,2024-01-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
414172,Belmont,2024-01-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,12.72
414172,Belmont,2024-01-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,8.45
414172,Belmont,2024-01-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,10.79
414172,Belmont,2024-01-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,36.4
414172,Belmont,2024-01-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
414172,Belmont,2024-01-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
414172,Belmont,2024-01-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
414172,Belmont,2024-01-15T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
414172,Belmont,2024-01-15T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
414172,Belmont,2024-01-15T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
414172,Belmont,2024-01-15T09:10:00.000+00:00,feeder,,L3 Active Power,kW,8.43
414172,Belmont,2024-01-15T09:10:00.000+00:00,feeder,,L2 Active Power,kW,15.5
414172,Belmont,2024-01-15T09:10:00.000+00:00,feeder,,L1 Active Power,kW,13.14
414172,Belmont,2024-01-15T09:10:00.000+00:00,feeder,,N Current (RMS),A,36.2
414172,Belmont,2024-01-15T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.9
414172,Belmont,2024-01-15T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,65.0
414172,Belmont,2024-01-15T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,55.7
414172,Belmont,2024-01-15T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
414172,Belmont,2024-01-15T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.83
414172,Belmont,2024-01-15T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.57
414172,Belmont,2024-01-15T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.71
414172,Belmont,2024-01-15T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.65
414172,Belmont,2024-01-15T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.28
414172,Belmont,2024-01-15T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.2
414172,Belmont,2024-01-15T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.6
414172,Belmont,2024-01-15T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.4
414172,Belmont,2024-01-15T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.1
414172,Belmont,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
414172,Belmont,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-15T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
414172,Belmont,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-15T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-15T09:10:00.000+00:00,transformer,,Temperature,C,12.5
414172,Belmont,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
414172,Belmont,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
414172,Belmont,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
414172,Belmont,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
414172,Belmont,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
414172,Belmont,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
414172,Belmont,2024-01-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
414172,Belmont,2024-01-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
414172,Belmont,2024-01-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
414172,Belmont,2024-01-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,11.11
414172,Belmont,2024-01-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,16.18
414172,Belmont,2024-01-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,10.87
414172,Belmont,2024-01-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
414172,Belmont,2024-01-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
414172,Belmont,2024-01-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
414172,Belmont,2024-01-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
414172,Belmont,2024-01-15T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
414172,Belmont,2024-01-15T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
414172,Belmont,2024-01-15T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
414172,Belmont,2024-01-15T09:00:00.000+00:00,feeder,,L3 Active Power,kW,10.18
414172,Belmont,2024-01-15T09:00:00.000+00:00,feeder,,L2 Active Power,kW,10.55
414172,Belmont,2024-01-15T09:00:00.000+00:00,feeder,,L1 Active Power,kW,14.45
414172,Belmont,2024-01-15T09:00:00.000+00:00,feeder,,N Current (RMS),A,30.1
414172,Belmont,2024-01-15T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,46.2
414172,Belmont,2024-01-15T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,43.6
414172,Belmont,2024-01-15T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,60.5
414172,Belmont,2024-01-15T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
414172,Belmont,2024-01-15T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
414172,Belmont,2024-01-15T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.67
414172,Belmont,2024-01-15T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
414172,Belmont,2024-01-15T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.55
414172,Belmont,2024-01-15T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.16
414172,Belmont,2024-01-15T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.2
414172,Belmont,2024-01-15T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.5
414172,Belmont,2024-01-15T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.2
414172,Belmont,2024-01-15T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.6
414172,Belmont,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
414172,Belmont,2024-01-15T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414172,Belmont,2024-01-15T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-15T09:00:00.000+00:00,transformer,,Temperature,C,12.5
414172,Belmont,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
414172,Belmont,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
414172,Belmont,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
414172,Belmont,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
414172,Belmont,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
414172,Belmont,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
414172,Belmont,2024-01-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
414172,Belmont,2024-01-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
414172,Belmont,2024-01-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
414172,Belmont,2024-01-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,14.16
414172,Belmont,2024-01-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,11.1
414172,Belmont,2024-01-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,10.32
414172,Belmont,2024-01-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,42.5
414172,Belmont,2024-01-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
414172,Belmont,2024-01-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
414172,Belmont,2024-01-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
414172,Belmont,2024-01-15T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
414172,Belmont,2024-01-15T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
414172,Belmont,2024-01-15T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
414172,Belmont,2024-01-15T08:50:00.000+00:00,feeder,,L3 Active Power,kW,8.1
414172,Belmont,2024-01-15T08:50:00.000+00:00,feeder,,L2 Active Power,kW,11.18
414172,Belmont,2024-01-15T08:50:00.000+00:00,feeder,,L1 Active Power,kW,14.0
414172,Belmont,2024-01-15T08:50:00.000+00:00,feeder,,N Current (RMS),A,27.3
414172,Belmont,2024-01-15T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.8
414172,Belmont,2024-01-15T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,46.4
414172,Belmont,2024-01-15T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,58.3
