Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414172,Belmont,2024-01-15T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
414172,Belmont,2024-01-15T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.9
414172,Belmont,2024-01-15T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.86
414172,Belmont,2024-01-15T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.12
414172,Belmont,2024-01-15T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.5
414172,Belmont,2024-01-15T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.35
414172,Belmont,2024-01-15T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.7
414172,Belmont,2024-01-15T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.7
414172,Belmont,2024-01-15T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.4
414172,Belmont,2024-01-15T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.4
414172,Belmont,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
414172,Belmont,2024-01-15T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414172,Belmont,2024-01-15T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-15T08:50:00.000+00:00,transformer,,Temperature,C,12.5
414172,Belmont,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
414172,Belmont,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
414172,Belmont,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
414172,Belmont,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
414172,Belmont,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
414172,Belmont,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
414172,Belmont,2024-01-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
414172,Belmont,2024-01-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
414172,Belmont,2024-01-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
414172,Belmont,2024-01-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,12.2
414172,Belmont,2024-01-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,11.69
414172,Belmont,2024-01-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,10.68
414172,Belmont,2024-01-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,33.0
414172,Belmont,2024-01-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
414172,Belmont,2024-01-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
414172,Belmont,2024-01-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
414172,Belmont,2024-01-15T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
414172,Belmont,2024-01-15T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
414172,Belmont,2024-01-15T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-15T08:40:00.000+00:00,feeder,,L3 Active Power,kW,8.81
414172,Belmont,2024-01-15T08:40:00.000+00:00,feeder,,L2 Active Power,kW,10.25
414172,Belmont,2024-01-15T08:40:00.000+00:00,feeder,,L1 Active Power,kW,17.52
414172,Belmont,2024-01-15T08:40:00.000+00:00,feeder,,N Current (RMS),A,39.2
414172,Belmont,2024-01-15T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.1
414172,Belmont,2024-01-15T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,43.2
414172,Belmont,2024-01-15T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,74.9
414172,Belmont,2024-01-15T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
414172,Belmont,2024-01-15T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
414172,Belmont,2024-01-15T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.8
414172,Belmont,2024-01-15T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.68
414172,Belmont,2024-01-15T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.46
414172,Belmont,2024-01-15T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.53
414172,Belmont,2024-01-15T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.2
414172,Belmont,2024-01-15T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.2
414172,Belmont,2024-01-15T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.4
414172,Belmont,2024-01-15T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.4
414172,Belmont,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
414172,Belmont,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
414172,Belmont,2024-01-15T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414172,Belmont,2024-01-15T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-15T08:40:00.000+00:00,transformer,,Temperature,C,12.5
414172,Belmont,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
414172,Belmont,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
414172,Belmont,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
414172,Belmont,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
414172,Belmont,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
414172,Belmont,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
414172,Belmont,2024-01-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
414172,Belmont,2024-01-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
414172,Belmont,2024-01-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
414172,Belmont,2024-01-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,13.45
414172,Belmont,2024-01-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,10.7
414172,Belmont,2024-01-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,15.03
414172,Belmont,2024-01-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
414172,Belmont,2024-01-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
414172,Belmont,2024-01-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
414172,Belmont,2024-01-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
414172,Belmont,2024-01-15T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
414172,Belmont,2024-01-15T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
414172,Belmont,2024-01-15T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T08:30:00.000+00:00,feeder,,L3 Active Power,kW,9.79
414172,Belmont,2024-01-15T08:30:00.000+00:00,feeder,,L2 Active Power,kW,9.46
414172,Belmont,2024-01-15T08:30:00.000+00:00,feeder,,L1 Active Power,kW,24.74
414172,Belmont,2024-01-15T08:30:00.000+00:00,feeder,,N Current (RMS),A,66.9
414172,Belmont,2024-01-15T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,42.5
414172,Belmont,2024-01-15T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.0
414172,Belmont,2024-01-15T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,103.4
414172,Belmont,2024-01-15T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
414172,Belmont,2024-01-15T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
414172,Belmont,2024-01-15T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.69
414172,Belmont,2024-01-15T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.79
414172,Belmont,2024-01-15T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.56
414172,Belmont,2024-01-15T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.25
414172,Belmont,2024-01-15T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.8
414172,Belmont,2024-01-15T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.5
414172,Belmont,2024-01-15T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.1
414172,Belmont,2024-01-15T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.4
414172,Belmont,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
414172,Belmont,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
414172,Belmont,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
414172,Belmont,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
414172,Belmont,2024-01-15T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
414172,Belmont,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
414172,Belmont,2024-01-15T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-15T08:30:00.000+00:00,transformer,,Temperature,C,12.5
414172,Belmont,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
414172,Belmont,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
414172,Belmont,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
414172,Belmont,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
414172,Belmont,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
414172,Belmont,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
414172,Belmont,2024-01-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
414172,Belmont,2024-01-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
414172,Belmont,2024-01-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
414172,Belmont,2024-01-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,16.53
414172,Belmont,2024-01-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,9.98
414172,Belmont,2024-01-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,22.55
414172,Belmont,2024-01-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,69.7
414172,Belmont,2024-01-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
414172,Belmont,2024-01-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
414172,Belmont,2024-01-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
414172,Belmont,2024-01-15T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
414172,Belmont,2024-01-15T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
414172,Belmont,2024-01-15T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
414172,Belmont,2024-01-15T08:20:00.000+00:00,feeder,,L3 Active Power,kW,11.87
414172,Belmont,2024-01-15T08:20:00.000+00:00,feeder,,L2 Active Power,kW,8.94
414172,Belmont,2024-01-15T08:20:00.000+00:00,feeder,,L1 Active Power,kW,16.69
414172,Belmont,2024-01-15T08:20:00.000+00:00,feeder,,N Current (RMS),A,44.0
414172,Belmont,2024-01-15T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,51.8
414172,Belmont,2024-01-15T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.8
414172,Belmont,2024-01-15T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,74.9
414172,Belmont,2024-01-15T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
414172,Belmont,2024-01-15T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
414172,Belmont,2024-01-15T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.71
414172,Belmont,2024-01-15T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
414172,Belmont,2024-01-15T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.35
414172,Belmont,2024-01-15T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.15
414172,Belmont,2024-01-15T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,36.4
414172,Belmont,2024-01-15T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.6
414172,Belmont,2024-01-15T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.1
414172,Belmont,2024-01-15T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.9
414172,Belmont,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
414172,Belmont,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.09
414172,Belmont,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.06
414172,Belmont,2024-01-15T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
414172,Belmont,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
414172,Belmont,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
414172,Belmont,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-15T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-15T08:20:00.000+00:00,transformer,,Temperature,C,12.5
414172,Belmont,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
414172,Belmont,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
414172,Belmont,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
414172,Belmont,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
414172,Belmont,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
414172,Belmont,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
414172,Belmont,2024-01-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
414172,Belmont,2024-01-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
414172,Belmont,2024-01-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
414172,Belmont,2024-01-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,15.85
414172,Belmont,2024-01-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,19.39
414172,Belmont,2024-01-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,14.49
414172,Belmont,2024-01-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,45.2
414172,Belmont,2024-01-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
414172,Belmont,2024-01-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
414172,Belmont,2024-01-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
414172,Belmont,2024-01-15T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
414172,Belmont,2024-01-15T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
414172,Belmont,2024-01-15T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
414172,Belmont,2024-01-15T08:10:00.000+00:00,feeder,,L3 Active Power,kW,15.66
414172,Belmont,2024-01-15T08:10:00.000+00:00,feeder,,L2 Active Power,kW,8.22
414172,Belmont,2024-01-15T08:10:00.000+00:00,feeder,,L1 Active Power,kW,9.84
414172,Belmont,2024-01-15T08:10:00.000+00:00,feeder,,N Current (RMS),A,32.2
414172,Belmont,2024-01-15T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,67.7
414172,Belmont,2024-01-15T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.2
414172,Belmont,2024-01-15T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.4
414172,Belmont,2024-01-15T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
414172,Belmont,2024-01-15T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
414172,Belmont,2024-01-15T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.6
414172,Belmont,2024-01-15T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.48
414172,Belmont,2024-01-15T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.42
414172,Belmont,2024-01-15T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.98
414172,Belmont,2024-01-15T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.0
414172,Belmont,2024-01-15T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.9
414172,Belmont,2024-01-15T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.2
414172,Belmont,2024-01-15T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.5
414172,Belmont,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-15T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-15T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-15T08:10:00.000+00:00,transformer,,Temperature,C,12.5
414172,Belmont,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
414172,Belmont,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
414172,Belmont,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
414172,Belmont,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
414172,Belmont,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
414172,Belmont,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
414172,Belmont,2024-01-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
414172,Belmont,2024-01-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
414172,Belmont,2024-01-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
414172,Belmont,2024-01-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,18.15
414172,Belmont,2024-01-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,9.64
414172,Belmont,2024-01-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,6.87
414172,Belmont,2024-01-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,40.8
414172,Belmont,2024-01-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
414172,Belmont,2024-01-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
414172,Belmont,2024-01-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
414172,Belmont,2024-01-15T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
414172,Belmont,2024-01-15T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
414172,Belmont,2024-01-15T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
414172,Belmont,2024-01-15T08:00:00.000+00:00,feeder,,L3 Active Power,kW,9.81
414172,Belmont,2024-01-15T08:00:00.000+00:00,feeder,,L2 Active Power,kW,11.18
414172,Belmont,2024-01-15T08:00:00.000+00:00,feeder,,L1 Active Power,kW,9.63
414172,Belmont,2024-01-15T08:00:00.000+00:00,feeder,,N Current (RMS),A,22.9
414172,Belmont,2024-01-15T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,42.1
414172,Belmont,2024-01-15T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,46.8
414172,Belmont,2024-01-15T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.1
414172,Belmont,2024-01-15T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.84
414172,Belmont,2024-01-15T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.51
414172,Belmont,2024-01-15T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.47
414172,Belmont,2024-01-15T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.62
414172,Belmont,2024-01-15T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.36
414172,Belmont,2024-01-15T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.58
414172,Belmont,2024-01-15T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.9
414172,Belmont,2024-01-15T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.6
414172,Belmont,2024-01-15T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.5
414172,Belmont,2024-01-15T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.4
414172,Belmont,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414172,Belmont,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-15T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-15T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-15T08:00:00.000+00:00,transformer,,Temperature,C,12.5
414172,Belmont,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
414172,Belmont,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
414172,Belmont,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
414172,Belmont,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
414172,Belmont,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
414172,Belmont,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
414172,Belmont,2024-01-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
414172,Belmont,2024-01-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
414172,Belmont,2024-01-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,12.43
414172,Belmont,2024-01-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,12.56
414172,Belmont,2024-01-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,6.04
414172,Belmont,2024-01-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,28.3
414172,Belmont,2024-01-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
414172,Belmont,2024-01-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
414172,Belmont,2024-01-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
414172,Belmont,2024-01-15T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
414172,Belmont,2024-01-15T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
414172,Belmont,2024-01-15T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
414172,Belmont,2024-01-15T07:50:00.000+00:00,feeder,,L3 Active Power,kW,12.24
414172,Belmont,2024-01-15T07:50:00.000+00:00,feeder,,L2 Active Power,kW,11.65
414172,Belmont,2024-01-15T07:50:00.000+00:00,feeder,,L1 Active Power,kW,8.92
414172,Belmont,2024-01-15T07:50:00.000+00:00,feeder,,N Current (RMS),A,21.6
414172,Belmont,2024-01-15T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,51.4
414172,Belmont,2024-01-15T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,49.2
414172,Belmont,2024-01-15T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.5
414172,Belmont,2024-01-15T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
414172,Belmont,2024-01-15T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.51
414172,Belmont,2024-01-15T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.6
414172,Belmont,2024-01-15T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.47
414172,Belmont,2024-01-15T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.01
414172,Belmont,2024-01-15T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-6.71
414172,Belmont,2024-01-15T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,27.9
414172,Belmont,2024-01-15T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.7
414172,Belmont,2024-01-15T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.7
414172,Belmont,2024-01-15T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.0
414172,Belmont,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
414172,Belmont,2024-01-15T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-15T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-15T07:50:00.000+00:00,transformer,,Temperature,C,12.5
414172,Belmont,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
414172,Belmont,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
414172,Belmont,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
414172,Belmont,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
414172,Belmont,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
414172,Belmont,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
414172,Belmont,2024-01-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
414172,Belmont,2024-01-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
414172,Belmont,2024-01-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
414172,Belmont,2024-01-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,16.71
414172,Belmont,2024-01-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,12.67
414172,Belmont,2024-01-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,2.2
414172,Belmont,2024-01-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,35.7
414172,Belmont,2024-01-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
414172,Belmont,2024-01-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
414172,Belmont,2024-01-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
414172,Belmont,2024-01-15T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
414172,Belmont,2024-01-15T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
414172,Belmont,2024-01-15T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
414172,Belmont,2024-01-15T07:40:00.000+00:00,feeder,,L3 Active Power,kW,11.22
414172,Belmont,2024-01-15T07:40:00.000+00:00,feeder,,L2 Active Power,kW,7.3
414172,Belmont,2024-01-15T07:40:00.000+00:00,feeder,,L1 Active Power,kW,9.7
414172,Belmont,2024-01-15T07:40:00.000+00:00,feeder,,N Current (RMS),A,23.2
414172,Belmont,2024-01-15T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,47.7
414172,Belmont,2024-01-15T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
414172,Belmont,2024-01-15T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.0
414172,Belmont,2024-01-15T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.67
414172,Belmont,2024-01-15T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
414172,Belmont,2024-01-15T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.69
414172,Belmont,2024-01-15T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.29
414172,Belmont,2024-01-15T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.92
414172,Belmont,2024-01-15T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.1
414172,Belmont,2024-01-15T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.4
414172,Belmont,2024-01-15T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.4
414172,Belmont,2024-01-15T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.3
414172,Belmont,2024-01-15T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.2
414172,Belmont,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-15T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-15T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-15T07:40:00.000+00:00,transformer,,Temperature,C,12.5
414172,Belmont,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
414172,Belmont,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
414172,Belmont,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
414172,Belmont,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
414172,Belmont,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
414172,Belmont,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
414172,Belmont,2024-01-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
414172,Belmont,2024-01-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
414172,Belmont,2024-01-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
414172,Belmont,2024-01-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,14.5
414172,Belmont,2024-01-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,8.22
414172,Belmont,2024-01-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,5.6
414172,Belmont,2024-01-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,34.3
414172,Belmont,2024-01-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
414172,Belmont,2024-01-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
414172,Belmont,2024-01-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
414172,Belmont,2024-01-15T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
414172,Belmont,2024-01-15T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
414172,Belmont,2024-01-15T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
414172,Belmont,2024-01-15T07:30:00.000+00:00,feeder,,L3 Active Power,kW,11.66
414172,Belmont,2024-01-15T07:30:00.000+00:00,feeder,,L2 Active Power,kW,7.48
414172,Belmont,2024-01-15T07:30:00.000+00:00,feeder,,L1 Active Power,kW,9.48
414172,Belmont,2024-01-15T07:30:00.000+00:00,feeder,,N Current (RMS),A,23.8
414172,Belmont,2024-01-15T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,49.6
414172,Belmont,2024-01-15T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.0
414172,Belmont,2024-01-15T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.8
414172,Belmont,2024-01-15T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
414172,Belmont,2024-01-15T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
414172,Belmont,2024-01-15T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.69
414172,Belmont,2024-01-15T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.57
414172,Belmont,2024-01-15T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.91
414172,Belmont,2024-01-15T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.07
414172,Belmont,2024-01-15T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.7
414172,Belmont,2024-01-15T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.6
414172,Belmont,2024-01-15T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.2
414172,Belmont,2024-01-15T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.0
414172,Belmont,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-15T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-15T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-15T07:30:00.000+00:00,transformer,,Temperature,C,12.5
414172,Belmont,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
414172,Belmont,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
414172,Belmont,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
414172,Belmont,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
414172,Belmont,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
414172,Belmont,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
414172,Belmont,2024-01-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
414172,Belmont,2024-01-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
414172,Belmont,2024-01-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
414172,Belmont,2024-01-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,16.23
414172,Belmont,2024-01-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,8.38
414172,Belmont,2024-01-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,6.4
414172,Belmont,2024-01-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,39.7
414172,Belmont,2024-01-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
414172,Belmont,2024-01-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
414172,Belmont,2024-01-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
414172,Belmont,2024-01-15T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
414172,Belmont,2024-01-15T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
414172,Belmont,2024-01-15T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
414172,Belmont,2024-01-15T07:20:00.000+00:00,feeder,,L3 Active Power,kW,10.83
414172,Belmont,2024-01-15T07:20:00.000+00:00,feeder,,L2 Active Power,kW,6.97
414172,Belmont,2024-01-15T07:20:00.000+00:00,feeder,,L1 Active Power,kW,13.02
414172,Belmont,2024-01-15T07:20:00.000+00:00,feeder,,N Current (RMS),A,29.0
414172,Belmont,2024-01-15T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,45.6
414172,Belmont,2024-01-15T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.9
414172,Belmont,2024-01-15T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,53.8
414172,Belmont,2024-01-15T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
414172,Belmont,2024-01-15T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
414172,Belmont,2024-01-15T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.62
414172,Belmont,2024-01-15T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.11
414172,Belmont,2024-01-15T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.78
414172,Belmont,2024-01-15T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.86
414172,Belmont,2024-01-15T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.9
414172,Belmont,2024-01-15T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.3
414172,Belmont,2024-01-15T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.9
414172,Belmont,2024-01-15T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.2
414172,Belmont,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
414172,Belmont,2024-01-15T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414172,Belmont,2024-01-15T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-15T07:20:00.000+00:00,transformer,,Temperature,C,12.6
414172,Belmont,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
414172,Belmont,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
414172,Belmont,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
414172,Belmont,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
414172,Belmont,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
414172,Belmont,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
414172,Belmont,2024-01-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
414172,Belmont,2024-01-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
414172,Belmont,2024-01-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
414172,Belmont,2024-01-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,13.93
414172,Belmont,2024-01-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,7.74
414172,Belmont,2024-01-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,9.19
414172,Belmont,2024-01-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,41.5
414172,Belmont,2024-01-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
414172,Belmont,2024-01-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
414172,Belmont,2024-01-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
414172,Belmont,2024-01-15T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
414172,Belmont,2024-01-15T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
414172,Belmont,2024-01-15T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
414172,Belmont,2024-01-15T07:10:00.000+00:00,feeder,,L3 Active Power,kW,10.57
414172,Belmont,2024-01-15T07:10:00.000+00:00,feeder,,L2 Active Power,kW,7.79
414172,Belmont,2024-01-15T07:10:00.000+00:00,feeder,,L1 Active Power,kW,12.85
414172,Belmont,2024-01-15T07:10:00.000+00:00,feeder,,N Current (RMS),A,29.5
414172,Belmont,2024-01-15T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,46.0
414172,Belmont,2024-01-15T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.5
414172,Belmont,2024-01-15T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,53.9
414172,Belmont,2024-01-15T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
414172,Belmont,2024-01-15T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
414172,Belmont,2024-01-15T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.84
414172,Belmont,2024-01-15T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.82
414172,Belmont,2024-01-15T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.69
414172,Belmont,2024-01-15T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.08
414172,Belmont,2024-01-15T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.1
414172,Belmont,2024-01-15T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.9
414172,Belmont,2024-01-15T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.7
414172,Belmont,2024-01-15T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.4
414172,Belmont,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
414172,Belmont,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-15T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414172,Belmont,2024-01-15T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
