Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414172,Belmont,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-15T07:10:00.000+00:00,transformer,,Temperature,C,12.6
414172,Belmont,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
414172,Belmont,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
414172,Belmont,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
414172,Belmont,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
414172,Belmont,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
414172,Belmont,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
414172,Belmont,2024-01-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
414172,Belmont,2024-01-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
414172,Belmont,2024-01-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
414172,Belmont,2024-01-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,15.39
414172,Belmont,2024-01-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,8.46
414172,Belmont,2024-01-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,9.79
414172,Belmont,2024-01-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,42.2
414172,Belmont,2024-01-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
414172,Belmont,2024-01-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
414172,Belmont,2024-01-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
414172,Belmont,2024-01-15T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
414172,Belmont,2024-01-15T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
414172,Belmont,2024-01-15T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
414172,Belmont,2024-01-15T07:00:00.000+00:00,feeder,,L3 Active Power,kW,10.51
414172,Belmont,2024-01-15T07:00:00.000+00:00,feeder,,L2 Active Power,kW,9.08
414172,Belmont,2024-01-15T07:00:00.000+00:00,feeder,,L1 Active Power,kW,8.99
414172,Belmont,2024-01-15T07:00:00.000+00:00,feeder,,N Current (RMS),A,25.4
414172,Belmont,2024-01-15T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,47.3
414172,Belmont,2024-01-15T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.0
414172,Belmont,2024-01-15T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.4
414172,Belmont,2024-01-15T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
414172,Belmont,2024-01-15T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.52
414172,Belmont,2024-01-15T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.8
414172,Belmont,2024-01-15T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.77
414172,Belmont,2024-01-15T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.18
414172,Belmont,2024-01-15T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.66
414172,Belmont,2024-01-15T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.8
414172,Belmont,2024-01-15T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.7
414172,Belmont,2024-01-15T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.0
414172,Belmont,2024-01-15T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.6
414172,Belmont,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414172,Belmont,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-15T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-15T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-15T07:00:00.000+00:00,transformer,,Temperature,C,12.6
414172,Belmont,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
414172,Belmont,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
414172,Belmont,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
414172,Belmont,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
414172,Belmont,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
414172,Belmont,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
414172,Belmont,2024-01-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
414172,Belmont,2024-01-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
414172,Belmont,2024-01-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
414172,Belmont,2024-01-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,13.28
414172,Belmont,2024-01-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,11.28
414172,Belmont,2024-01-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,6.32
414172,Belmont,2024-01-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,29.2
414172,Belmont,2024-01-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
414172,Belmont,2024-01-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
414172,Belmont,2024-01-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
414172,Belmont,2024-01-15T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
414172,Belmont,2024-01-15T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.92
414172,Belmont,2024-01-15T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
414172,Belmont,2024-01-15T06:50:00.000+00:00,feeder,,L3 Active Power,kW,11.78
414172,Belmont,2024-01-15T06:50:00.000+00:00,feeder,,L2 Active Power,kW,8.65
414172,Belmont,2024-01-15T06:50:00.000+00:00,feeder,,L1 Active Power,kW,8.71
414172,Belmont,2024-01-15T06:50:00.000+00:00,feeder,,N Current (RMS),A,20.6
414172,Belmont,2024-01-15T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,51.2
414172,Belmont,2024-01-15T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.8
414172,Belmont,2024-01-15T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.5
414172,Belmont,2024-01-15T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
414172,Belmont,2024-01-15T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
414172,Belmont,2024-01-15T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.05
414172,Belmont,2024-01-15T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.48
414172,Belmont,2024-01-15T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.0
414172,Belmont,2024-01-15T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.38
414172,Belmont,2024-01-15T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,30.4
414172,Belmont,2024-01-15T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.5
414172,Belmont,2024-01-15T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.4
414172,Belmont,2024-01-15T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.8
414172,Belmont,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
414172,Belmont,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.07
414172,Belmont,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.06
414172,Belmont,2024-01-15T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.4
414172,Belmont,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
414172,Belmont,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
414172,Belmont,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-15T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-15T06:50:00.000+00:00,transformer,,Temperature,C,12.6
414172,Belmont,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
414172,Belmont,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
414172,Belmont,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
414172,Belmont,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
414172,Belmont,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
414172,Belmont,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
414172,Belmont,2024-01-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
414172,Belmont,2024-01-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
414172,Belmont,2024-01-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
414172,Belmont,2024-01-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.26
414172,Belmont,2024-01-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,16.73
414172,Belmont,2024-01-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,6.26
414172,Belmont,2024-01-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,36.7
414172,Belmont,2024-01-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
414172,Belmont,2024-01-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
414172,Belmont,2024-01-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
414172,Belmont,2024-01-15T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
414172,Belmont,2024-01-15T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
414172,Belmont,2024-01-15T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
414172,Belmont,2024-01-15T06:40:00.000+00:00,feeder,,L3 Active Power,kW,10.97
414172,Belmont,2024-01-15T06:40:00.000+00:00,feeder,,L2 Active Power,kW,14.1
414172,Belmont,2024-01-15T06:40:00.000+00:00,feeder,,L1 Active Power,kW,10.91
414172,Belmont,2024-01-15T06:40:00.000+00:00,feeder,,N Current (RMS),A,26.3
414172,Belmont,2024-01-15T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,45.8
414172,Belmont,2024-01-15T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,59.2
414172,Belmont,2024-01-15T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,48.4
414172,Belmont,2024-01-15T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
414172,Belmont,2024-01-15T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
414172,Belmont,2024-01-15T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.9
414172,Belmont,2024-01-15T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.99
414172,Belmont,2024-01-15T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.69
414172,Belmont,2024-01-15T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.31
414172,Belmont,2024-01-15T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.6
414172,Belmont,2024-01-15T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.3
414172,Belmont,2024-01-15T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.5
414172,Belmont,2024-01-15T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.6
414172,Belmont,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414172,Belmont,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-15T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-15T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-15T06:40:00.000+00:00,transformer,,Temperature,C,12.6
414172,Belmont,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
414172,Belmont,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
414172,Belmont,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
414172,Belmont,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
414172,Belmont,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
414172,Belmont,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
414172,Belmont,2024-01-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
414172,Belmont,2024-01-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
414172,Belmont,2024-01-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
414172,Belmont,2024-01-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.95
414172,Belmont,2024-01-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.81
414172,Belmont,2024-01-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,8.59
414172,Belmont,2024-01-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,27.5
414172,Belmont,2024-01-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
414172,Belmont,2024-01-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
414172,Belmont,2024-01-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
414172,Belmont,2024-01-15T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
414172,Belmont,2024-01-15T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.86
414172,Belmont,2024-01-15T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
414172,Belmont,2024-01-15T06:30:00.000+00:00,feeder,,L3 Active Power,kW,11.8
414172,Belmont,2024-01-15T06:30:00.000+00:00,feeder,,L2 Active Power,kW,17.29
414172,Belmont,2024-01-15T06:30:00.000+00:00,feeder,,L1 Active Power,kW,9.99
414172,Belmont,2024-01-15T06:30:00.000+00:00,feeder,,N Current (RMS),A,35.0
414172,Belmont,2024-01-15T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,49.3
414172,Belmont,2024-01-15T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,72.8
414172,Belmont,2024-01-15T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.5
414172,Belmont,2024-01-15T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
414172,Belmont,2024-01-15T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
414172,Belmont,2024-01-15T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.57
414172,Belmont,2024-01-15T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.53
414172,Belmont,2024-01-15T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.74
414172,Belmont,2024-01-15T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.93
414172,Belmont,2024-01-15T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.7
414172,Belmont,2024-01-15T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.8
414172,Belmont,2024-01-15T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.7
414172,Belmont,2024-01-15T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.7
414172,Belmont,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
414172,Belmont,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-15T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
414172,Belmont,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-15T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-15T06:30:00.000+00:00,transformer,,Temperature,C,12.6
414172,Belmont,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
414172,Belmont,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
414172,Belmont,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
414172,Belmont,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
414172,Belmont,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
414172,Belmont,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
414172,Belmont,2024-01-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
414172,Belmont,2024-01-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
414172,Belmont,2024-01-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
414172,Belmont,2024-01-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,14.33
414172,Belmont,2024-01-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,18.07
414172,Belmont,2024-01-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,7.05
414172,Belmont,2024-01-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,33.7
414172,Belmont,2024-01-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
414172,Belmont,2024-01-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
414172,Belmont,2024-01-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
414172,Belmont,2024-01-15T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
414172,Belmont,2024-01-15T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
414172,Belmont,2024-01-15T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
414172,Belmont,2024-01-15T06:20:00.000+00:00,feeder,,L3 Active Power,kW,13.9
414172,Belmont,2024-01-15T06:20:00.000+00:00,feeder,,L2 Active Power,kW,22.55
414172,Belmont,2024-01-15T06:20:00.000+00:00,feeder,,L1 Active Power,kW,10.96
414172,Belmont,2024-01-15T06:20:00.000+00:00,feeder,,N Current (RMS),A,48.8
414172,Belmont,2024-01-15T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,57.4
414172,Belmont,2024-01-15T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,93.7
414172,Belmont,2024-01-15T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,45.6
414172,Belmont,2024-01-15T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
414172,Belmont,2024-01-15T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
414172,Belmont,2024-01-15T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.89
414172,Belmont,2024-01-15T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.41
414172,Belmont,2024-01-15T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.78
414172,Belmont,2024-01-15T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.95
414172,Belmont,2024-01-15T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.2
414172,Belmont,2024-01-15T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.2
414172,Belmont,2024-01-15T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.4
414172,Belmont,2024-01-15T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.3
414172,Belmont,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
414172,Belmont,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.04
414172,Belmont,2024-01-15T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
414172,Belmont,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
414172,Belmont,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-15T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-15T06:20:00.000+00:00,transformer,,Temperature,C,12.6
414172,Belmont,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
414172,Belmont,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
414172,Belmont,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
414172,Belmont,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
414172,Belmont,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
414172,Belmont,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
414172,Belmont,2024-01-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
414172,Belmont,2024-01-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
414172,Belmont,2024-01-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
414172,Belmont,2024-01-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,17.31
414172,Belmont,2024-01-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,25.4
414172,Belmont,2024-01-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,7.96
414172,Belmont,2024-01-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,46.6
414172,Belmont,2024-01-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
414172,Belmont,2024-01-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
414172,Belmont,2024-01-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
414172,Belmont,2024-01-15T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
414172,Belmont,2024-01-15T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
414172,Belmont,2024-01-15T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
414172,Belmont,2024-01-15T06:10:00.000+00:00,feeder,,L3 Active Power,kW,12.99
414172,Belmont,2024-01-15T06:10:00.000+00:00,feeder,,L2 Active Power,kW,12.64
414172,Belmont,2024-01-15T06:10:00.000+00:00,feeder,,L1 Active Power,kW,11.04
414172,Belmont,2024-01-15T06:10:00.000+00:00,feeder,,N Current (RMS),A,22.9
414172,Belmont,2024-01-15T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,54.0
414172,Belmont,2024-01-15T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,52.7
414172,Belmont,2024-01-15T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.7
414172,Belmont,2024-01-15T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
414172,Belmont,2024-01-15T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
414172,Belmont,2024-01-15T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.87
414172,Belmont,2024-01-15T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.97
414172,Belmont,2024-01-15T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.62
414172,Belmont,2024-01-15T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.86
414172,Belmont,2024-01-15T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.6
414172,Belmont,2024-01-15T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.7
414172,Belmont,2024-01-15T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.0
414172,Belmont,2024-01-15T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.0
414172,Belmont,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414172,Belmont,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-15T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-15T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-15T06:10:00.000+00:00,transformer,,Temperature,C,12.6
414172,Belmont,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
414172,Belmont,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
414172,Belmont,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
414172,Belmont,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
414172,Belmont,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
414172,Belmont,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
414172,Belmont,2024-01-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
414172,Belmont,2024-01-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
414172,Belmont,2024-01-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
414172,Belmont,2024-01-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,15.96
414172,Belmont,2024-01-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.29
414172,Belmont,2024-01-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,8.17
414172,Belmont,2024-01-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,26.8
414172,Belmont,2024-01-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
414172,Belmont,2024-01-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
414172,Belmont,2024-01-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
414172,Belmont,2024-01-15T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
414172,Belmont,2024-01-15T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.89
414172,Belmont,2024-01-15T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
414172,Belmont,2024-01-15T06:00:00.000+00:00,feeder,,L3 Active Power,kW,15.95
414172,Belmont,2024-01-15T06:00:00.000+00:00,feeder,,L2 Active Power,kW,13.33
414172,Belmont,2024-01-15T06:00:00.000+00:00,feeder,,L1 Active Power,kW,8.6
414172,Belmont,2024-01-15T06:00:00.000+00:00,feeder,,N Current (RMS),A,29.4
414172,Belmont,2024-01-15T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,65.9
414172,Belmont,2024-01-15T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,57.3
414172,Belmont,2024-01-15T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.3
414172,Belmont,2024-01-15T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
414172,Belmont,2024-01-15T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
414172,Belmont,2024-01-15T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.74
414172,Belmont,2024-01-15T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.85
414172,Belmont,2024-01-15T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.63
414172,Belmont,2024-01-15T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.52
414172,Belmont,2024-01-15T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.6
414172,Belmont,2024-01-15T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.4
414172,Belmont,2024-01-15T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.4
414172,Belmont,2024-01-15T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.4
414172,Belmont,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
414172,Belmont,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414172,Belmont,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-15T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-15T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-15T06:00:00.000+00:00,transformer,,Temperature,C,12.6
414172,Belmont,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
414172,Belmont,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
414172,Belmont,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
414172,Belmont,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
414172,Belmont,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
414172,Belmont,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
414172,Belmont,2024-01-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
414172,Belmont,2024-01-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
414172,Belmont,2024-01-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
414172,Belmont,2024-01-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,17.81
414172,Belmont,2024-01-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.99
414172,Belmont,2024-01-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,7.07
414172,Belmont,2024-01-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,31.7
414172,Belmont,2024-01-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
414172,Belmont,2024-01-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
414172,Belmont,2024-01-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
414172,Belmont,2024-01-15T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
414172,Belmont,2024-01-15T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
414172,Belmont,2024-01-15T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
414172,Belmont,2024-01-15T05:50:00.000+00:00,feeder,,L3 Active Power,kW,11.16
414172,Belmont,2024-01-15T05:50:00.000+00:00,feeder,,L2 Active Power,kW,9.19
414172,Belmont,2024-01-15T05:50:00.000+00:00,feeder,,L1 Active Power,kW,7.49
414172,Belmont,2024-01-15T05:50:00.000+00:00,feeder,,N Current (RMS),A,20.0
414172,Belmont,2024-01-15T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,48.0
414172,Belmont,2024-01-15T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.7
414172,Belmont,2024-01-15T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
414172,Belmont,2024-01-15T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
414172,Belmont,2024-01-15T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.55
414172,Belmont,2024-01-15T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.7
414172,Belmont,2024-01-15T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.12
414172,Belmont,2024-01-15T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.57
414172,Belmont,2024-01-15T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.81
414172,Belmont,2024-01-15T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.9
414172,Belmont,2024-01-15T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.1
414172,Belmont,2024-01-15T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.3
414172,Belmont,2024-01-15T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.5
414172,Belmont,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-15T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-15T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-15T05:50:00.000+00:00,transformer,,Temperature,C,12.7
414172,Belmont,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
414172,Belmont,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
414172,Belmont,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
414172,Belmont,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
414172,Belmont,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
414172,Belmont,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
414172,Belmont,2024-01-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
414172,Belmont,2024-01-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
414172,Belmont,2024-01-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
414172,Belmont,2024-01-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.29
414172,Belmont,2024-01-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.76
414172,Belmont,2024-01-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,4.68
414172,Belmont,2024-01-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,24.5
414172,Belmont,2024-01-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
414172,Belmont,2024-01-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
414172,Belmont,2024-01-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
414172,Belmont,2024-01-15T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
414172,Belmont,2024-01-15T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
414172,Belmont,2024-01-15T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
414172,Belmont,2024-01-15T05:40:00.000+00:00,feeder,,L3 Active Power,kW,8.14
414172,Belmont,2024-01-15T05:40:00.000+00:00,feeder,,L2 Active Power,kW,7.58
414172,Belmont,2024-01-15T05:40:00.000+00:00,feeder,,L1 Active Power,kW,15.29
414172,Belmont,2024-01-15T05:40:00.000+00:00,feeder,,N Current (RMS),A,37.2
414172,Belmont,2024-01-15T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.8
414172,Belmont,2024-01-15T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.2
414172,Belmont,2024-01-15T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,64.0
414172,Belmont,2024-01-15T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
414172,Belmont,2024-01-15T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
414172,Belmont,2024-01-15T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.74
414172,Belmont,2024-01-15T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.34
414172,Belmont,2024-01-15T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.54
414172,Belmont,2024-01-15T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.24
414172,Belmont,2024-01-15T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.6
414172,Belmont,2024-01-15T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.9
414172,Belmont,2024-01-15T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.3
414172,Belmont,2024-01-15T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.5
414172,Belmont,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
414172,Belmont,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
414172,Belmont,2024-01-15T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414172,Belmont,2024-01-15T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-15T05:40:00.000+00:00,transformer,,Temperature,C,12.7
414172,Belmont,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
414172,Belmont,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
414172,Belmont,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
414172,Belmont,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
414172,Belmont,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
414172,Belmont,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
414172,Belmont,2024-01-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
414172,Belmont,2024-01-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
414172,Belmont,2024-01-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
414172,Belmont,2024-01-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.46
414172,Belmont,2024-01-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.12
414172,Belmont,2024-01-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.11
414172,Belmont,2024-01-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,43.7
414172,Belmont,2024-01-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
414172,Belmont,2024-01-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
414172,Belmont,2024-01-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
414172,Belmont,2024-01-15T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
414172,Belmont,2024-01-15T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
414172,Belmont,2024-01-15T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
414172,Belmont,2024-01-15T05:30:00.000+00:00,feeder,,L3 Active Power,kW,7.55
414172,Belmont,2024-01-15T05:30:00.000+00:00,feeder,,L2 Active Power,kW,7.75
414172,Belmont,2024-01-15T05:30:00.000+00:00,feeder,,L1 Active Power,kW,9.63
414172,Belmont,2024-01-15T05:30:00.000+00:00,feeder,,N Current (RMS),A,24.2
414172,Belmont,2024-01-15T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
414172,Belmont,2024-01-15T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.4
414172,Belmont,2024-01-15T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,44.5
414172,Belmont,2024-01-15T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
414172,Belmont,2024-01-15T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
414172,Belmont,2024-01-15T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.8
414172,Belmont,2024-01-15T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.49
414172,Belmont,2024-01-15T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.62
414172,Belmont,2024-01-15T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.22
414172,Belmont,2024-01-15T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.9
414172,Belmont,2024-01-15T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.3
414172,Belmont,2024-01-15T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.3
414172,Belmont,2024-01-15T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.4
414172,Belmont,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-15T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-15T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-15T05:30:00.000+00:00,transformer,,Temperature,C,12.8
414172,Belmont,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
414172,Belmont,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
414172,Belmont,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
414172,Belmont,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
414172,Belmont,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
414172,Belmont,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
414172,Belmont,2024-01-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
414172,Belmont,2024-01-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
414172,Belmont,2024-01-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
414172,Belmont,2024-01-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.04
414172,Belmont,2024-01-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.37
414172,Belmont,2024-01-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,7.43
414172,Belmont,2024-01-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,30.7
414172,Belmont,2024-01-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
414172,Belmont,2024-01-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
414172,Belmont,2024-01-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
414172,Belmont,2024-01-15T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
414172,Belmont,2024-01-15T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
414172,Belmont,2024-01-15T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
414172,Belmont,2024-01-15T05:20:00.000+00:00,feeder,,L3 Active Power,kW,8.14
414172,Belmont,2024-01-15T05:20:00.000+00:00,feeder,,L2 Active Power,kW,7.15
414172,Belmont,2024-01-15T05:20:00.000+00:00,feeder,,L1 Active Power,kW,8.54
414172,Belmont,2024-01-15T05:20:00.000+00:00,feeder,,N Current (RMS),A,15.2
414172,Belmont,2024-01-15T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.2
414172,Belmont,2024-01-15T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.7
414172,Belmont,2024-01-15T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.9
414172,Belmont,2024-01-15T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
