Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414172,Belmont,2024-01-15T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
414172,Belmont,2024-01-15T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.81
414172,Belmont,2024-01-15T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.13
414172,Belmont,2024-01-15T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.71
414172,Belmont,2024-01-15T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.56
414172,Belmont,2024-01-15T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
414172,Belmont,2024-01-15T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.1
414172,Belmont,2024-01-15T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.5
414172,Belmont,2024-01-15T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.6
414172,Belmont,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-15T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-15T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-15T05:20:00.000+00:00,transformer,,Temperature,C,12.8
414172,Belmont,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
414172,Belmont,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
414172,Belmont,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
414172,Belmont,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
414172,Belmont,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
414172,Belmont,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
414172,Belmont,2024-01-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
414172,Belmont,2024-01-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
414172,Belmont,2024-01-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
414172,Belmont,2024-01-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.27
414172,Belmont,2024-01-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.87
414172,Belmont,2024-01-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,6.99
414172,Belmont,2024-01-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,19.5
414172,Belmont,2024-01-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
414172,Belmont,2024-01-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
414172,Belmont,2024-01-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
414172,Belmont,2024-01-15T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
414172,Belmont,2024-01-15T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
414172,Belmont,2024-01-15T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
414172,Belmont,2024-01-15T05:10:00.000+00:00,feeder,,L3 Active Power,kW,7.91
414172,Belmont,2024-01-15T05:10:00.000+00:00,feeder,,L2 Active Power,kW,7.26
414172,Belmont,2024-01-15T05:10:00.000+00:00,feeder,,L1 Active Power,kW,10.36
414172,Belmont,2024-01-15T05:10:00.000+00:00,feeder,,N Current (RMS),A,18.9
414172,Belmont,2024-01-15T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.6
414172,Belmont,2024-01-15T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.1
414172,Belmont,2024-01-15T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,43.8
414172,Belmont,2024-01-15T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.64
414172,Belmont,2024-01-15T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
414172,Belmont,2024-01-15T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.97
414172,Belmont,2024-01-15T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.78
414172,Belmont,2024-01-15T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.73
414172,Belmont,2024-01-15T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.35
414172,Belmont,2024-01-15T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.9
414172,Belmont,2024-01-15T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.9
414172,Belmont,2024-01-15T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.6
414172,Belmont,2024-01-15T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.3
414172,Belmont,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-15T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-15T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-15T05:10:00.000+00:00,transformer,,Temperature,C,12.8
414172,Belmont,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
414172,Belmont,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
414172,Belmont,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
414172,Belmont,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
414172,Belmont,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
414172,Belmont,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
414172,Belmont,2024-01-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
414172,Belmont,2024-01-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
414172,Belmont,2024-01-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
414172,Belmont,2024-01-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.68
414172,Belmont,2024-01-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
414172,Belmont,2024-01-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,9.02
414172,Belmont,2024-01-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,21.3
414172,Belmont,2024-01-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
414172,Belmont,2024-01-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
414172,Belmont,2024-01-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
414172,Belmont,2024-01-15T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
414172,Belmont,2024-01-15T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
414172,Belmont,2024-01-15T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
414172,Belmont,2024-01-15T05:00:00.000+00:00,feeder,,L3 Active Power,kW,8.65
414172,Belmont,2024-01-15T05:00:00.000+00:00,feeder,,L2 Active Power,kW,5.48
414172,Belmont,2024-01-15T05:00:00.000+00:00,feeder,,L1 Active Power,kW,9.31
414172,Belmont,2024-01-15T05:00:00.000+00:00,feeder,,N Current (RMS),A,17.6
414172,Belmont,2024-01-15T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.4
414172,Belmont,2024-01-15T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.1
414172,Belmont,2024-01-15T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.5
414172,Belmont,2024-01-15T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
414172,Belmont,2024-01-15T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
414172,Belmont,2024-01-15T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.0
414172,Belmont,2024-01-15T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.9
414172,Belmont,2024-01-15T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.59
414172,Belmont,2024-01-15T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.29
414172,Belmont,2024-01-15T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
414172,Belmont,2024-01-15T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.3
414172,Belmont,2024-01-15T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.2
414172,Belmont,2024-01-15T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.2
414172,Belmont,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-15T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-15T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-15T05:00:00.000+00:00,transformer,,Temperature,C,12.8
414172,Belmont,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
414172,Belmont,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
414172,Belmont,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
414172,Belmont,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
414172,Belmont,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
414172,Belmont,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
414172,Belmont,2024-01-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
414172,Belmont,2024-01-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
414172,Belmont,2024-01-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
414172,Belmont,2024-01-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.55
414172,Belmont,2024-01-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,6.06
414172,Belmont,2024-01-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,8.03
414172,Belmont,2024-01-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,23.4
414172,Belmont,2024-01-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
414172,Belmont,2024-01-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
414172,Belmont,2024-01-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
414172,Belmont,2024-01-15T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
414172,Belmont,2024-01-15T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
414172,Belmont,2024-01-15T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
414172,Belmont,2024-01-15T04:50:00.000+00:00,feeder,,L3 Active Power,kW,8.42
414172,Belmont,2024-01-15T04:50:00.000+00:00,feeder,,L2 Active Power,kW,11.66
414172,Belmont,2024-01-15T04:50:00.000+00:00,feeder,,L1 Active Power,kW,7.31
414172,Belmont,2024-01-15T04:50:00.000+00:00,feeder,,N Current (RMS),A,27.0
414172,Belmont,2024-01-15T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.8
414172,Belmont,2024-01-15T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,51.3
414172,Belmont,2024-01-15T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.9
414172,Belmont,2024-01-15T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
414172,Belmont,2024-01-15T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
414172,Belmont,2024-01-15T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.08
414172,Belmont,2024-01-15T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.99
414172,Belmont,2024-01-15T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.66
414172,Belmont,2024-01-15T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.06
414172,Belmont,2024-01-15T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.5
414172,Belmont,2024-01-15T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.7
414172,Belmont,2024-01-15T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.3
414172,Belmont,2024-01-15T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.8
414172,Belmont,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414172,Belmont,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-15T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-15T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-15T04:50:00.000+00:00,transformer,,Temperature,C,12.9
414172,Belmont,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
414172,Belmont,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
414172,Belmont,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
414172,Belmont,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
414172,Belmont,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
414172,Belmont,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
414172,Belmont,2024-01-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
414172,Belmont,2024-01-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
414172,Belmont,2024-01-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
414172,Belmont,2024-01-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.41
414172,Belmont,2024-01-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.36
414172,Belmont,2024-01-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,6.23
414172,Belmont,2024-01-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,25.9
414172,Belmont,2024-01-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
414172,Belmont,2024-01-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
414172,Belmont,2024-01-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
414172,Belmont,2024-01-15T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
414172,Belmont,2024-01-15T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
414172,Belmont,2024-01-15T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
414172,Belmont,2024-01-15T04:40:00.000+00:00,feeder,,L3 Active Power,kW,6.56
414172,Belmont,2024-01-15T04:40:00.000+00:00,feeder,,L2 Active Power,kW,6.85
414172,Belmont,2024-01-15T04:40:00.000+00:00,feeder,,L1 Active Power,kW,6.6
414172,Belmont,2024-01-15T04:40:00.000+00:00,feeder,,N Current (RMS),A,11.6
414172,Belmont,2024-01-15T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
414172,Belmont,2024-01-15T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
414172,Belmont,2024-01-15T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
414172,Belmont,2024-01-15T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
414172,Belmont,2024-01-15T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
414172,Belmont,2024-01-15T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.01
414172,Belmont,2024-01-15T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.02
414172,Belmont,2024-01-15T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.67
414172,Belmont,2024-01-15T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.44
414172,Belmont,2024-01-15T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.7
414172,Belmont,2024-01-15T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.0
414172,Belmont,2024-01-15T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.3
414172,Belmont,2024-01-15T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.6
414172,Belmont,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-15T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-15T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-15T04:40:00.000+00:00,transformer,,Temperature,C,12.9
414172,Belmont,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
414172,Belmont,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
414172,Belmont,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
414172,Belmont,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
414172,Belmont,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
414172,Belmont,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
414172,Belmont,2024-01-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
414172,Belmont,2024-01-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
414172,Belmont,2024-01-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.58
414172,Belmont,2024-01-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.53
414172,Belmont,2024-01-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,4.16
414172,Belmont,2024-01-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,15.5
414172,Belmont,2024-01-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
414172,Belmont,2024-01-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
414172,Belmont,2024-01-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
414172,Belmont,2024-01-15T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
414172,Belmont,2024-01-15T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
414172,Belmont,2024-01-15T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
414172,Belmont,2024-01-15T04:30:00.000+00:00,feeder,,L3 Active Power,kW,7.95
414172,Belmont,2024-01-15T04:30:00.000+00:00,feeder,,L2 Active Power,kW,7.42
414172,Belmont,2024-01-15T04:30:00.000+00:00,feeder,,L1 Active Power,kW,6.67
414172,Belmont,2024-01-15T04:30:00.000+00:00,feeder,,N Current (RMS),A,12.5
414172,Belmont,2024-01-15T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.5
414172,Belmont,2024-01-15T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
414172,Belmont,2024-01-15T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
414172,Belmont,2024-01-15T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
414172,Belmont,2024-01-15T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
414172,Belmont,2024-01-15T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.91
414172,Belmont,2024-01-15T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.25
414172,Belmont,2024-01-15T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.73
414172,Belmont,2024-01-15T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.38
414172,Belmont,2024-01-15T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.4
414172,Belmont,2024-01-15T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.7
414172,Belmont,2024-01-15T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.4
414172,Belmont,2024-01-15T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.2
414172,Belmont,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-15T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-15T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-15T04:30:00.000+00:00,transformer,,Temperature,C,12.9
414172,Belmont,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
414172,Belmont,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
414172,Belmont,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
414172,Belmont,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
414172,Belmont,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
414172,Belmont,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
414172,Belmont,2024-01-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
414172,Belmont,2024-01-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
414172,Belmont,2024-01-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
414172,Belmont,2024-01-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.2
414172,Belmont,2024-01-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.17
414172,Belmont,2024-01-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,5.29
414172,Belmont,2024-01-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,15.7
414172,Belmont,2024-01-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
414172,Belmont,2024-01-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
414172,Belmont,2024-01-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
414172,Belmont,2024-01-15T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
414172,Belmont,2024-01-15T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
414172,Belmont,2024-01-15T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
414172,Belmont,2024-01-15T04:20:00.000+00:00,feeder,,L3 Active Power,kW,8.54
414172,Belmont,2024-01-15T04:20:00.000+00:00,feeder,,L2 Active Power,kW,7.16
414172,Belmont,2024-01-15T04:20:00.000+00:00,feeder,,L1 Active Power,kW,7.45
414172,Belmont,2024-01-15T04:20:00.000+00:00,feeder,,N Current (RMS),A,9.0
414172,Belmont,2024-01-15T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.9
414172,Belmont,2024-01-15T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.2
414172,Belmont,2024-01-15T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.1
414172,Belmont,2024-01-15T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
414172,Belmont,2024-01-15T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
414172,Belmont,2024-01-15T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.95
414172,Belmont,2024-01-15T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.38
414172,Belmont,2024-01-15T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.81
414172,Belmont,2024-01-15T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.24
414172,Belmont,2024-01-15T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.2
414172,Belmont,2024-01-15T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.9
414172,Belmont,2024-01-15T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.7
414172,Belmont,2024-01-15T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.8
414172,Belmont,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-15T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-15T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-15T04:20:00.000+00:00,transformer,,Temperature,C,13.0
414172,Belmont,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
414172,Belmont,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
414172,Belmont,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
414172,Belmont,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
414172,Belmont,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
414172,Belmont,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
414172,Belmont,2024-01-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
414172,Belmont,2024-01-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
414172,Belmont,2024-01-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.92
414172,Belmont,2024-01-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.98
414172,Belmont,2024-01-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.21
414172,Belmont,2024-01-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,14.5
414172,Belmont,2024-01-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
414172,Belmont,2024-01-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
414172,Belmont,2024-01-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
414172,Belmont,2024-01-15T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
414172,Belmont,2024-01-15T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
414172,Belmont,2024-01-15T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
414172,Belmont,2024-01-15T04:10:00.000+00:00,feeder,,L3 Active Power,kW,8.04
414172,Belmont,2024-01-15T04:10:00.000+00:00,feeder,,L2 Active Power,kW,7.18
414172,Belmont,2024-01-15T04:10:00.000+00:00,feeder,,L1 Active Power,kW,7.34
414172,Belmont,2024-01-15T04:10:00.000+00:00,feeder,,N Current (RMS),A,12.4
414172,Belmont,2024-01-15T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.2
414172,Belmont,2024-01-15T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.7
414172,Belmont,2024-01-15T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
414172,Belmont,2024-01-15T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
414172,Belmont,2024-01-15T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
414172,Belmont,2024-01-15T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.62
414172,Belmont,2024-01-15T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.22
414172,Belmont,2024-01-15T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.83
414172,Belmont,2024-01-15T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.83
414172,Belmont,2024-01-15T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.6
414172,Belmont,2024-01-15T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.4
414172,Belmont,2024-01-15T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.8
414172,Belmont,2024-01-15T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
414172,Belmont,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-15T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-15T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-15T04:10:00.000+00:00,transformer,,Temperature,C,13.0
414172,Belmont,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
414172,Belmont,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
414172,Belmont,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
414172,Belmont,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
414172,Belmont,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
414172,Belmont,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
414172,Belmont,2024-01-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
414172,Belmont,2024-01-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
414172,Belmont,2024-01-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
414172,Belmont,2024-01-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.26
414172,Belmont,2024-01-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.02
414172,Belmont,2024-01-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,5.52
414172,Belmont,2024-01-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,16.6
414172,Belmont,2024-01-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
414172,Belmont,2024-01-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
414172,Belmont,2024-01-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
414172,Belmont,2024-01-15T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
414172,Belmont,2024-01-15T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
414172,Belmont,2024-01-15T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
414172,Belmont,2024-01-15T04:00:00.000+00:00,feeder,,L3 Active Power,kW,6.62
414172,Belmont,2024-01-15T04:00:00.000+00:00,feeder,,L2 Active Power,kW,7.51
414172,Belmont,2024-01-15T04:00:00.000+00:00,feeder,,L1 Active Power,kW,7.08
414172,Belmont,2024-01-15T04:00:00.000+00:00,feeder,,N Current (RMS),A,12.2
414172,Belmont,2024-01-15T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
414172,Belmont,2024-01-15T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.7
414172,Belmont,2024-01-15T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.7
414172,Belmont,2024-01-15T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
414172,Belmont,2024-01-15T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
414172,Belmont,2024-01-15T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.65
414172,Belmont,2024-01-15T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.05
414172,Belmont,2024-01-15T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.74
414172,Belmont,2024-01-15T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.59
414172,Belmont,2024-01-15T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.7
414172,Belmont,2024-01-15T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.9
414172,Belmont,2024-01-15T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.5
414172,Belmont,2024-01-15T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.5
414172,Belmont,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414172,Belmont,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-15T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-15T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-15T04:00:00.000+00:00,transformer,,Temperature,C,13.0
414172,Belmont,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
414172,Belmont,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
414172,Belmont,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
414172,Belmont,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
414172,Belmont,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
414172,Belmont,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
414172,Belmont,2024-01-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
414172,Belmont,2024-01-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
414172,Belmont,2024-01-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
414172,Belmont,2024-01-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.67
414172,Belmont,2024-01-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.27
414172,Belmont,2024-01-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,5.49
414172,Belmont,2024-01-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,13.5
414172,Belmont,2024-01-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
414172,Belmont,2024-01-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
414172,Belmont,2024-01-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
414172,Belmont,2024-01-15T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
414172,Belmont,2024-01-15T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
414172,Belmont,2024-01-15T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
414172,Belmont,2024-01-15T03:50:00.000+00:00,feeder,,L3 Active Power,kW,6.61
414172,Belmont,2024-01-15T03:50:00.000+00:00,feeder,,L2 Active Power,kW,9.19
414172,Belmont,2024-01-15T03:50:00.000+00:00,feeder,,L1 Active Power,kW,7.09
414172,Belmont,2024-01-15T03:50:00.000+00:00,feeder,,N Current (RMS),A,18.2
414172,Belmont,2024-01-15T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
414172,Belmont,2024-01-15T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.5
414172,Belmont,2024-01-15T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
414172,Belmont,2024-01-15T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
414172,Belmont,2024-01-15T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
414172,Belmont,2024-01-15T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.7
414172,Belmont,2024-01-15T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
414172,Belmont,2024-01-15T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.64
414172,Belmont,2024-01-15T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.69
414172,Belmont,2024-01-15T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.0
414172,Belmont,2024-01-15T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.7
414172,Belmont,2024-01-15T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.4
414172,Belmont,2024-01-15T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.9
414172,Belmont,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414172,Belmont,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-15T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-15T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-15T03:50:00.000+00:00,transformer,,Temperature,C,13.0
414172,Belmont,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
414172,Belmont,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
414172,Belmont,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
414172,Belmont,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
414172,Belmont,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
414172,Belmont,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
414172,Belmont,2024-01-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
414172,Belmont,2024-01-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
414172,Belmont,2024-01-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.6
414172,Belmont,2024-01-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.86
414172,Belmont,2024-01-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,5.39
414172,Belmont,2024-01-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,17.0
414172,Belmont,2024-01-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
414172,Belmont,2024-01-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
414172,Belmont,2024-01-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
414172,Belmont,2024-01-15T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
414172,Belmont,2024-01-15T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.03
414172,Belmont,2024-01-15T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
414172,Belmont,2024-01-15T03:40:00.000+00:00,feeder,,L3 Active Power,kW,6.77
414172,Belmont,2024-01-15T03:40:00.000+00:00,feeder,,L2 Active Power,kW,8.87
414172,Belmont,2024-01-15T03:40:00.000+00:00,feeder,,L1 Active Power,kW,7.1
414172,Belmont,2024-01-15T03:40:00.000+00:00,feeder,,N Current (RMS),A,16.0
414172,Belmont,2024-01-15T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.9
414172,Belmont,2024-01-15T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.6
414172,Belmont,2024-01-15T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.9
414172,Belmont,2024-01-15T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
414172,Belmont,2024-01-15T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.51
414172,Belmont,2024-01-15T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.73
414172,Belmont,2024-01-15T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.05
414172,Belmont,2024-01-15T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.55
414172,Belmont,2024-01-15T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.63
414172,Belmont,2024-01-15T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.4
414172,Belmont,2024-01-15T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.0
414172,Belmont,2024-01-15T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.2
414172,Belmont,2024-01-15T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.7
414172,Belmont,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414172,Belmont,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-15T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-15T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
