Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414172,Belmont,2024-01-15T03:40:00.000+00:00,transformer,,Temperature,C,13.1
414172,Belmont,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
414172,Belmont,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
414172,Belmont,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
414172,Belmont,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
414172,Belmont,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
414172,Belmont,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
414172,Belmont,2024-01-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
414172,Belmont,2024-01-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
414172,Belmont,2024-01-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
414172,Belmont,2024-01-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.82
414172,Belmont,2024-01-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.44
414172,Belmont,2024-01-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,5.47
414172,Belmont,2024-01-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,15.4
414172,Belmont,2024-01-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
414172,Belmont,2024-01-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
414172,Belmont,2024-01-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
414172,Belmont,2024-01-15T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
414172,Belmont,2024-01-15T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.03
414172,Belmont,2024-01-15T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
414172,Belmont,2024-01-15T03:30:00.000+00:00,feeder,,L3 Active Power,kW,6.55
414172,Belmont,2024-01-15T03:30:00.000+00:00,feeder,,L2 Active Power,kW,9.58
414172,Belmont,2024-01-15T03:30:00.000+00:00,feeder,,L1 Active Power,kW,7.68
414172,Belmont,2024-01-15T03:30:00.000+00:00,feeder,,N Current (RMS),A,19.3
414172,Belmont,2024-01-15T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.7
414172,Belmont,2024-01-15T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.4
414172,Belmont,2024-01-15T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
414172,Belmont,2024-01-15T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
414172,Belmont,2024-01-15T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.51
414172,Belmont,2024-01-15T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.62
414172,Belmont,2024-01-15T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.4
414172,Belmont,2024-01-15T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.57
414172,Belmont,2024-01-15T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.56
414172,Belmont,2024-01-15T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
414172,Belmont,2024-01-15T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.2
414172,Belmont,2024-01-15T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.2
414172,Belmont,2024-01-15T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.2
414172,Belmont,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414172,Belmont,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-15T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-15T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-15T03:30:00.000+00:00,transformer,,Temperature,C,13.1
414172,Belmont,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
414172,Belmont,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
414172,Belmont,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
414172,Belmont,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
414172,Belmont,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
414172,Belmont,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
414172,Belmont,2024-01-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
414172,Belmont,2024-01-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
414172,Belmont,2024-01-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
414172,Belmont,2024-01-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.94
414172,Belmont,2024-01-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.18
414172,Belmont,2024-01-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,6.12
414172,Belmont,2024-01-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,16.6
414172,Belmont,2024-01-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
414172,Belmont,2024-01-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
414172,Belmont,2024-01-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
414172,Belmont,2024-01-15T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
414172,Belmont,2024-01-15T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
414172,Belmont,2024-01-15T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
414172,Belmont,2024-01-15T03:20:00.000+00:00,feeder,,L3 Active Power,kW,8.38
414172,Belmont,2024-01-15T03:20:00.000+00:00,feeder,,L2 Active Power,kW,10.12
414172,Belmont,2024-01-15T03:20:00.000+00:00,feeder,,L1 Active Power,kW,7.75
414172,Belmont,2024-01-15T03:20:00.000+00:00,feeder,,N Current (RMS),A,19.3
414172,Belmont,2024-01-15T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.9
414172,Belmont,2024-01-15T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,42.4
414172,Belmont,2024-01-15T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.1
414172,Belmont,2024-01-15T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
414172,Belmont,2024-01-15T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
414172,Belmont,2024-01-15T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.74
414172,Belmont,2024-01-15T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.34
414172,Belmont,2024-01-15T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.68
414172,Belmont,2024-01-15T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.34
414172,Belmont,2024-01-15T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.2
414172,Belmont,2024-01-15T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.8
414172,Belmont,2024-01-15T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.5
414172,Belmont,2024-01-15T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.7
414172,Belmont,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414172,Belmont,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-15T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-15T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-15T03:20:00.000+00:00,transformer,,Temperature,C,13.1
414172,Belmont,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
414172,Belmont,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
414172,Belmont,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
414172,Belmont,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
414172,Belmont,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
414172,Belmont,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
414172,Belmont,2024-01-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
414172,Belmont,2024-01-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
414172,Belmont,2024-01-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.72
414172,Belmont,2024-01-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.82
414172,Belmont,2024-01-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,6.41
414172,Belmont,2024-01-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,18.7
414172,Belmont,2024-01-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
414172,Belmont,2024-01-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
414172,Belmont,2024-01-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
414172,Belmont,2024-01-15T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
414172,Belmont,2024-01-15T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
414172,Belmont,2024-01-15T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
414172,Belmont,2024-01-15T03:10:00.000+00:00,feeder,,L3 Active Power,kW,8.6
414172,Belmont,2024-01-15T03:10:00.000+00:00,feeder,,L2 Active Power,kW,7.53
414172,Belmont,2024-01-15T03:10:00.000+00:00,feeder,,L1 Active Power,kW,7.9
414172,Belmont,2024-01-15T03:10:00.000+00:00,feeder,,N Current (RMS),A,12.5
414172,Belmont,2024-01-15T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.8
414172,Belmont,2024-01-15T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.8
414172,Belmont,2024-01-15T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.4
414172,Belmont,2024-01-15T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
414172,Belmont,2024-01-15T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
414172,Belmont,2024-01-15T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.83
414172,Belmont,2024-01-15T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.18
414172,Belmont,2024-01-15T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.66
414172,Belmont,2024-01-15T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.22
414172,Belmont,2024-01-15T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.3
414172,Belmont,2024-01-15T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.1
414172,Belmont,2024-01-15T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.4
414172,Belmont,2024-01-15T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.5
414172,Belmont,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-15T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-15T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-15T03:10:00.000+00:00,transformer,,Temperature,C,13.1
414172,Belmont,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
414172,Belmont,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
414172,Belmont,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
414172,Belmont,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
414172,Belmont,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
414172,Belmont,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
414172,Belmont,2024-01-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
414172,Belmont,2024-01-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
414172,Belmont,2024-01-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
414172,Belmont,2024-01-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.78
414172,Belmont,2024-01-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.2
414172,Belmont,2024-01-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,6.68
414172,Belmont,2024-01-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,15.3
414172,Belmont,2024-01-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
414172,Belmont,2024-01-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
414172,Belmont,2024-01-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
414172,Belmont,2024-01-15T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
414172,Belmont,2024-01-15T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.87
414172,Belmont,2024-01-15T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
414172,Belmont,2024-01-15T03:00:00.000+00:00,feeder,,L3 Active Power,kW,8.59
414172,Belmont,2024-01-15T03:00:00.000+00:00,feeder,,L2 Active Power,kW,7.43
414172,Belmont,2024-01-15T03:00:00.000+00:00,feeder,,L1 Active Power,kW,7.5
414172,Belmont,2024-01-15T03:00:00.000+00:00,feeder,,N Current (RMS),A,11.8
414172,Belmont,2024-01-15T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.8
414172,Belmont,2024-01-15T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.8
414172,Belmont,2024-01-15T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
414172,Belmont,2024-01-15T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
414172,Belmont,2024-01-15T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.48
414172,Belmont,2024-01-15T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.97
414172,Belmont,2024-01-15T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.04
414172,Belmont,2024-01-15T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.61
414172,Belmont,2024-01-15T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.44
414172,Belmont,2024-01-15T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.4
414172,Belmont,2024-01-15T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.7
414172,Belmont,2024-01-15T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.2
414172,Belmont,2024-01-15T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.6
414172,Belmont,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-15T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-15T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-15T03:00:00.000+00:00,transformer,,Temperature,C,13.1
414172,Belmont,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
414172,Belmont,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
414172,Belmont,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
414172,Belmont,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
414172,Belmont,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
414172,Belmont,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
414172,Belmont,2024-01-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
414172,Belmont,2024-01-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
414172,Belmont,2024-01-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
414172,Belmont,2024-01-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.63
414172,Belmont,2024-01-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.05
414172,Belmont,2024-01-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,6.06
414172,Belmont,2024-01-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,15.6
414172,Belmont,2024-01-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
414172,Belmont,2024-01-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
414172,Belmont,2024-01-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
414172,Belmont,2024-01-15T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
414172,Belmont,2024-01-15T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
414172,Belmont,2024-01-15T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
414172,Belmont,2024-01-15T02:50:00.000+00:00,feeder,,L3 Active Power,kW,10.88
414172,Belmont,2024-01-15T02:50:00.000+00:00,feeder,,L2 Active Power,kW,12.07
414172,Belmont,2024-01-15T02:50:00.000+00:00,feeder,,L1 Active Power,kW,6.9
414172,Belmont,2024-01-15T02:50:00.000+00:00,feeder,,N Current (RMS),A,22.0
414172,Belmont,2024-01-15T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,45.4
414172,Belmont,2024-01-15T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,49.5
414172,Belmont,2024-01-15T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
414172,Belmont,2024-01-15T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
414172,Belmont,2024-01-15T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
414172,Belmont,2024-01-15T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.87
414172,Belmont,2024-01-15T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.93
414172,Belmont,2024-01-15T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.66
414172,Belmont,2024-01-15T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.44
414172,Belmont,2024-01-15T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.3
414172,Belmont,2024-01-15T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.5
414172,Belmont,2024-01-15T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.3
414172,Belmont,2024-01-15T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.4
414172,Belmont,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414172,Belmont,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-15T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-15T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-15T02:50:00.000+00:00,transformer,,Temperature,C,13.1
414172,Belmont,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
414172,Belmont,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
414172,Belmont,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
414172,Belmont,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
414172,Belmont,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
414172,Belmont,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
414172,Belmont,2024-01-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
414172,Belmont,2024-01-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
414172,Belmont,2024-01-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
414172,Belmont,2024-01-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,12.81
414172,Belmont,2024-01-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,12.76
414172,Belmont,2024-01-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,5.45
414172,Belmont,2024-01-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,22.3
414172,Belmont,2024-01-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
414172,Belmont,2024-01-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
414172,Belmont,2024-01-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
414172,Belmont,2024-01-15T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
414172,Belmont,2024-01-15T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
414172,Belmont,2024-01-15T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
414172,Belmont,2024-01-15T02:40:00.000+00:00,feeder,,L3 Active Power,kW,12.07
414172,Belmont,2024-01-15T02:40:00.000+00:00,feeder,,L2 Active Power,kW,12.75
414172,Belmont,2024-01-15T02:40:00.000+00:00,feeder,,L1 Active Power,kW,6.94
414172,Belmont,2024-01-15T02:40:00.000+00:00,feeder,,N Current (RMS),A,25.2
414172,Belmont,2024-01-15T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,49.9
414172,Belmont,2024-01-15T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,52.1
414172,Belmont,2024-01-15T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
414172,Belmont,2024-01-15T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
414172,Belmont,2024-01-15T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
414172,Belmont,2024-01-15T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.81
414172,Belmont,2024-01-15T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.02
414172,Belmont,2024-01-15T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.64
414172,Belmont,2024-01-15T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.43
414172,Belmont,2024-01-15T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.3
414172,Belmont,2024-01-15T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.8
414172,Belmont,2024-01-15T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.3
414172,Belmont,2024-01-15T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.2
414172,Belmont,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414172,Belmont,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
414172,Belmont,2024-01-15T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-15T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-15T02:40:00.000+00:00,transformer,,Temperature,C,13.2
414172,Belmont,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
414172,Belmont,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
414172,Belmont,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
414172,Belmont,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
414172,Belmont,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
414172,Belmont,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
414172,Belmont,2024-01-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
414172,Belmont,2024-01-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
414172,Belmont,2024-01-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
414172,Belmont,2024-01-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,14.09
414172,Belmont,2024-01-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.43
414172,Belmont,2024-01-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,5.49
414172,Belmont,2024-01-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,25.1
414172,Belmont,2024-01-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
414172,Belmont,2024-01-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
414172,Belmont,2024-01-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
414172,Belmont,2024-01-15T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
414172,Belmont,2024-01-15T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
414172,Belmont,2024-01-15T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
414172,Belmont,2024-01-15T02:30:00.000+00:00,feeder,,L3 Active Power,kW,13.37
414172,Belmont,2024-01-15T02:30:00.000+00:00,feeder,,L2 Active Power,kW,10.38
414172,Belmont,2024-01-15T02:30:00.000+00:00,feeder,,L1 Active Power,kW,7.21
414172,Belmont,2024-01-15T02:30:00.000+00:00,feeder,,N Current (RMS),A,20.4
414172,Belmont,2024-01-15T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,55.1
414172,Belmont,2024-01-15T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,43.0
414172,Belmont,2024-01-15T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
414172,Belmont,2024-01-15T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.61
414172,Belmont,2024-01-15T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.52
414172,Belmont,2024-01-15T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.88
414172,Belmont,2024-01-15T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.22
414172,Belmont,2024-01-15T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.58
414172,Belmont,2024-01-15T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.47
414172,Belmont,2024-01-15T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.4
414172,Belmont,2024-01-15T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.5
414172,Belmont,2024-01-15T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.3
414172,Belmont,2024-01-15T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.4
414172,Belmont,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-15T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-15T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-15T02:30:00.000+00:00,transformer,,Temperature,C,13.3
414172,Belmont,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
414172,Belmont,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
414172,Belmont,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
414172,Belmont,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
414172,Belmont,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
414172,Belmont,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
414172,Belmont,2024-01-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
414172,Belmont,2024-01-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
414172,Belmont,2024-01-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
414172,Belmont,2024-01-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,15.6
414172,Belmont,2024-01-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.97
414172,Belmont,2024-01-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,5.72
414172,Belmont,2024-01-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,23.8
414172,Belmont,2024-01-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
414172,Belmont,2024-01-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
414172,Belmont,2024-01-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
414172,Belmont,2024-01-15T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
414172,Belmont,2024-01-15T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.87
414172,Belmont,2024-01-15T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
414172,Belmont,2024-01-15T02:20:00.000+00:00,feeder,,L3 Active Power,kW,12.49
414172,Belmont,2024-01-15T02:20:00.000+00:00,feeder,,L2 Active Power,kW,9.97
414172,Belmont,2024-01-15T02:20:00.000+00:00,feeder,,L1 Active Power,kW,8.02
414172,Belmont,2024-01-15T02:20:00.000+00:00,feeder,,N Current (RMS),A,15.4
414172,Belmont,2024-01-15T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,51.4
414172,Belmont,2024-01-15T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.3
414172,Belmont,2024-01-15T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.3
414172,Belmont,2024-01-15T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
414172,Belmont,2024-01-15T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.51
414172,Belmont,2024-01-15T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.73
414172,Belmont,2024-01-15T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.31
414172,Belmont,2024-01-15T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.68
414172,Belmont,2024-01-15T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.57
414172,Belmont,2024-01-15T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.9
414172,Belmont,2024-01-15T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.0
414172,Belmont,2024-01-15T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.5
414172,Belmont,2024-01-15T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.4
414172,Belmont,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-15T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-15T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-15T02:20:00.000+00:00,transformer,,Temperature,C,13.3
414172,Belmont,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
414172,Belmont,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
414172,Belmont,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
414172,Belmont,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
414172,Belmont,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
414172,Belmont,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
414172,Belmont,2024-01-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
414172,Belmont,2024-01-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
414172,Belmont,2024-01-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
414172,Belmont,2024-01-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,14.81
414172,Belmont,2024-01-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,10.66
414172,Belmont,2024-01-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,6.45
414172,Belmont,2024-01-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,19.7
414172,Belmont,2024-01-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
414172,Belmont,2024-01-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
414172,Belmont,2024-01-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
414172,Belmont,2024-01-15T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
414172,Belmont,2024-01-15T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
414172,Belmont,2024-01-15T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
414172,Belmont,2024-01-15T02:10:00.000+00:00,feeder,,L3 Active Power,kW,12.46
414172,Belmont,2024-01-15T02:10:00.000+00:00,feeder,,L2 Active Power,kW,10.57
414172,Belmont,2024-01-15T02:10:00.000+00:00,feeder,,L1 Active Power,kW,8.09
414172,Belmont,2024-01-15T02:10:00.000+00:00,feeder,,N Current (RMS),A,15.4
414172,Belmont,2024-01-15T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,51.1
414172,Belmont,2024-01-15T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,43.7
414172,Belmont,2024-01-15T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
414172,Belmont,2024-01-15T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
414172,Belmont,2024-01-15T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.51
414172,Belmont,2024-01-15T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.83
414172,Belmont,2024-01-15T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.26
414172,Belmont,2024-01-15T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.64
414172,Belmont,2024-01-15T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.37
414172,Belmont,2024-01-15T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.5
414172,Belmont,2024-01-15T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.6
414172,Belmont,2024-01-15T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.4
414172,Belmont,2024-01-15T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.9
414172,Belmont,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-15T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-15T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-15T02:10:00.000+00:00,transformer,,Temperature,C,13.3
414172,Belmont,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
414172,Belmont,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
414172,Belmont,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
414172,Belmont,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
414172,Belmont,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
414172,Belmont,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
414172,Belmont,2024-01-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
414172,Belmont,2024-01-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
414172,Belmont,2024-01-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
414172,Belmont,2024-01-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,14.72
414172,Belmont,2024-01-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.23
414172,Belmont,2024-01-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,6.71
414172,Belmont,2024-01-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,19.0
414172,Belmont,2024-01-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
414172,Belmont,2024-01-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
414172,Belmont,2024-01-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
414172,Belmont,2024-01-15T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
414172,Belmont,2024-01-15T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.92
414172,Belmont,2024-01-15T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
414172,Belmont,2024-01-15T02:00:00.000+00:00,feeder,,L3 Active Power,kW,9.41
414172,Belmont,2024-01-15T02:00:00.000+00:00,feeder,,L2 Active Power,kW,9.19
414172,Belmont,2024-01-15T02:00:00.000+00:00,feeder,,L1 Active Power,kW,7.38
414172,Belmont,2024-01-15T02:00:00.000+00:00,feeder,,N Current (RMS),A,13.0
414172,Belmont,2024-01-15T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.2
414172,Belmont,2024-01-15T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.7
414172,Belmont,2024-01-15T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
414172,Belmont,2024-01-15T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
414172,Belmont,2024-01-15T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
414172,Belmont,2024-01-15T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.72
414172,Belmont,2024-01-15T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.33
414172,Belmont,2024-01-15T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.61
414172,Belmont,2024-01-15T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.52
414172,Belmont,2024-01-15T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.7
414172,Belmont,2024-01-15T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.7
414172,Belmont,2024-01-15T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.3
414172,Belmont,2024-01-15T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.3
414172,Belmont,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-15T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-15T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-15T02:00:00.000+00:00,transformer,,Temperature,C,13.3
414172,Belmont,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
414172,Belmont,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
414172,Belmont,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
414172,Belmont,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
414172,Belmont,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
414172,Belmont,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
414172,Belmont,2024-01-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
414172,Belmont,2024-01-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
414172,Belmont,2024-01-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
414172,Belmont,2024-01-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.75
414172,Belmont,2024-01-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.81
414172,Belmont,2024-01-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,5.87
414172,Belmont,2024-01-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,15.5
414172,Belmont,2024-01-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
414172,Belmont,2024-01-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
414172,Belmont,2024-01-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
414172,Belmont,2024-01-15T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
414172,Belmont,2024-01-15T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.01
414172,Belmont,2024-01-15T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
414172,Belmont,2024-01-15T01:50:00.000+00:00,feeder,,L3 Active Power,kW,8.93
414172,Belmont,2024-01-15T01:50:00.000+00:00,feeder,,L2 Active Power,kW,9.88
414172,Belmont,2024-01-15T01:50:00.000+00:00,feeder,,L1 Active Power,kW,7.55
414172,Belmont,2024-01-15T01:50:00.000+00:00,feeder,,N Current (RMS),A,15.5
414172,Belmont,2024-01-15T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.1
414172,Belmont,2024-01-15T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.4
414172,Belmont,2024-01-15T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.1
414172,Belmont,2024-01-15T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
414172,Belmont,2024-01-15T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
414172,Belmont,2024-01-15T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.82
