Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414172,Belmont,2024-01-15T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.29
414172,Belmont,2024-01-15T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.68
414172,Belmont,2024-01-15T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.32
414172,Belmont,2024-01-15T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.5
414172,Belmont,2024-01-15T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.6
414172,Belmont,2024-01-15T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.4
414172,Belmont,2024-01-15T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.7
414172,Belmont,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414172,Belmont,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-15T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-15T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-15T01:50:00.000+00:00,transformer,,Temperature,C,13.4
414172,Belmont,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
414172,Belmont,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
414172,Belmont,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
414172,Belmont,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
414172,Belmont,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
414172,Belmont,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
414172,Belmont,2024-01-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
414172,Belmont,2024-01-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
414172,Belmont,2024-01-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
414172,Belmont,2024-01-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,11.21
414172,Belmont,2024-01-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.58
414172,Belmont,2024-01-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,6.23
414172,Belmont,2024-01-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,15.8
414172,Belmont,2024-01-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
414172,Belmont,2024-01-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
414172,Belmont,2024-01-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
414172,Belmont,2024-01-15T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
414172,Belmont,2024-01-15T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.87
414172,Belmont,2024-01-15T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
414172,Belmont,2024-01-15T01:40:00.000+00:00,feeder,,L3 Active Power,kW,9.28
414172,Belmont,2024-01-15T01:40:00.000+00:00,feeder,,L2 Active Power,kW,11.7
414172,Belmont,2024-01-15T01:40:00.000+00:00,feeder,,L1 Active Power,kW,7.42
414172,Belmont,2024-01-15T01:40:00.000+00:00,feeder,,N Current (RMS),A,21.1
414172,Belmont,2024-01-15T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.8
414172,Belmont,2024-01-15T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,48.4
414172,Belmont,2024-01-15T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.5
414172,Belmont,2024-01-15T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
414172,Belmont,2024-01-15T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
414172,Belmont,2024-01-15T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.75
414172,Belmont,2024-01-15T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.22
414172,Belmont,2024-01-15T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.73
414172,Belmont,2024-01-15T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.34
414172,Belmont,2024-01-15T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
414172,Belmont,2024-01-15T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.4
414172,Belmont,2024-01-15T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.4
414172,Belmont,2024-01-15T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.7
414172,Belmont,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
414172,Belmont,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-15T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-15T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-15T01:40:00.000+00:00,transformer,,Temperature,C,13.4
414172,Belmont,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
414172,Belmont,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
414172,Belmont,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
414172,Belmont,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
414172,Belmont,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
414172,Belmont,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
414172,Belmont,2024-01-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
414172,Belmont,2024-01-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
414172,Belmont,2024-01-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
414172,Belmont,2024-01-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,11.49
414172,Belmont,2024-01-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,12.46
414172,Belmont,2024-01-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,6.07
414172,Belmont,2024-01-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,20.5
414172,Belmont,2024-01-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
414172,Belmont,2024-01-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
414172,Belmont,2024-01-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
414172,Belmont,2024-01-15T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
414172,Belmont,2024-01-15T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
414172,Belmont,2024-01-15T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
414172,Belmont,2024-01-15T01:30:00.000+00:00,feeder,,L3 Active Power,kW,12.2
414172,Belmont,2024-01-15T01:30:00.000+00:00,feeder,,L2 Active Power,kW,11.61
414172,Belmont,2024-01-15T01:30:00.000+00:00,feeder,,L1 Active Power,kW,9.01
414172,Belmont,2024-01-15T01:30:00.000+00:00,feeder,,N Current (RMS),A,14.2
414172,Belmont,2024-01-15T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,49.8
414172,Belmont,2024-01-15T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,47.9
414172,Belmont,2024-01-15T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.0
414172,Belmont,2024-01-15T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
414172,Belmont,2024-01-15T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
414172,Belmont,2024-01-15T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.93
414172,Belmont,2024-01-15T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.47
414172,Belmont,2024-01-15T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.84
414172,Belmont,2024-01-15T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.28
414172,Belmont,2024-01-15T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.2
414172,Belmont,2024-01-15T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.3
414172,Belmont,2024-01-15T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.7
414172,Belmont,2024-01-15T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.9
414172,Belmont,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414172,Belmont,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-15T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-15T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-15T01:30:00.000+00:00,transformer,,Temperature,C,13.4
414172,Belmont,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
414172,Belmont,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
414172,Belmont,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
414172,Belmont,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
414172,Belmont,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
414172,Belmont,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
414172,Belmont,2024-01-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
414172,Belmont,2024-01-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
414172,Belmont,2024-01-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
414172,Belmont,2024-01-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,14.67
414172,Belmont,2024-01-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,12.46
414172,Belmont,2024-01-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,7.72
414172,Belmont,2024-01-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,17.5
414172,Belmont,2024-01-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
414172,Belmont,2024-01-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
414172,Belmont,2024-01-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
414172,Belmont,2024-01-15T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
414172,Belmont,2024-01-15T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
414172,Belmont,2024-01-15T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
414172,Belmont,2024-01-15T01:20:00.000+00:00,feeder,,L3 Active Power,kW,12.46
414172,Belmont,2024-01-15T01:20:00.000+00:00,feeder,,L2 Active Power,kW,10.98
414172,Belmont,2024-01-15T01:20:00.000+00:00,feeder,,L1 Active Power,kW,7.48
414172,Belmont,2024-01-15T01:20:00.000+00:00,feeder,,N Current (RMS),A,16.4
414172,Belmont,2024-01-15T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,51.0
414172,Belmont,2024-01-15T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,45.3
414172,Belmont,2024-01-15T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.3
414172,Belmont,2024-01-15T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
414172,Belmont,2024-01-15T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
414172,Belmont,2024-01-15T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.89
414172,Belmont,2024-01-15T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.47
414172,Belmont,2024-01-15T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.88
414172,Belmont,2024-01-15T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.53
414172,Belmont,2024-01-15T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.7
414172,Belmont,2024-01-15T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.4
414172,Belmont,2024-01-15T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.9
414172,Belmont,2024-01-15T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.6
414172,Belmont,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
414172,Belmont,2024-01-15T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-15T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-15T01:20:00.000+00:00,transformer,,Temperature,C,13.4
414172,Belmont,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
414172,Belmont,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
414172,Belmont,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
414172,Belmont,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
414172,Belmont,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
414172,Belmont,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
414172,Belmont,2024-01-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
414172,Belmont,2024-01-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
414172,Belmont,2024-01-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
414172,Belmont,2024-01-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,14.94
414172,Belmont,2024-01-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,11.87
414172,Belmont,2024-01-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,5.94
414172,Belmont,2024-01-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,21.0
414172,Belmont,2024-01-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
414172,Belmont,2024-01-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
414172,Belmont,2024-01-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
414172,Belmont,2024-01-15T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
414172,Belmont,2024-01-15T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
414172,Belmont,2024-01-15T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
414172,Belmont,2024-01-15T01:10:00.000+00:00,feeder,,L3 Active Power,kW,12.56
414172,Belmont,2024-01-15T01:10:00.000+00:00,feeder,,L2 Active Power,kW,10.44
414172,Belmont,2024-01-15T01:10:00.000+00:00,feeder,,L1 Active Power,kW,7.2
414172,Belmont,2024-01-15T01:10:00.000+00:00,feeder,,N Current (RMS),A,18.0
414172,Belmont,2024-01-15T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,51.5
414172,Belmont,2024-01-15T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,43.2
414172,Belmont,2024-01-15T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.9
414172,Belmont,2024-01-15T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
414172,Belmont,2024-01-15T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
414172,Belmont,2024-01-15T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.93
414172,Belmont,2024-01-15T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.21
414172,Belmont,2024-01-15T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.69
414172,Belmont,2024-01-15T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.34
414172,Belmont,2024-01-15T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.4
414172,Belmont,2024-01-15T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.6
414172,Belmont,2024-01-15T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.4
414172,Belmont,2024-01-15T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.2
414172,Belmont,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-15T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-15T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-15T01:10:00.000+00:00,transformer,,Temperature,C,13.5
414172,Belmont,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
414172,Belmont,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
414172,Belmont,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
414172,Belmont,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
414172,Belmont,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
414172,Belmont,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
414172,Belmont,2024-01-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
414172,Belmont,2024-01-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
414172,Belmont,2024-01-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,14.78
414172,Belmont,2024-01-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,11.14
414172,Belmont,2024-01-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,5.84
414172,Belmont,2024-01-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,22.9
414172,Belmont,2024-01-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
414172,Belmont,2024-01-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
414172,Belmont,2024-01-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
414172,Belmont,2024-01-15T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
414172,Belmont,2024-01-15T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
414172,Belmont,2024-01-15T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
414172,Belmont,2024-01-15T01:00:00.000+00:00,feeder,,L3 Active Power,kW,12.82
414172,Belmont,2024-01-15T01:00:00.000+00:00,feeder,,L2 Active Power,kW,8.93
414172,Belmont,2024-01-15T01:00:00.000+00:00,feeder,,L1 Active Power,kW,7.1
414172,Belmont,2024-01-15T01:00:00.000+00:00,feeder,,N Current (RMS),A,20.3
414172,Belmont,2024-01-15T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,52.5
414172,Belmont,2024-01-15T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.2
414172,Belmont,2024-01-15T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
414172,Belmont,2024-01-15T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
414172,Belmont,2024-01-15T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
414172,Belmont,2024-01-15T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.07
414172,Belmont,2024-01-15T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.28
414172,Belmont,2024-01-15T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.9
414172,Belmont,2024-01-15T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.15
414172,Belmont,2024-01-15T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.4
414172,Belmont,2024-01-15T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.7
414172,Belmont,2024-01-15T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.7
414172,Belmont,2024-01-15T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.9
414172,Belmont,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-15T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-15T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-15T01:00:00.000+00:00,transformer,,Temperature,C,13.5
414172,Belmont,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
414172,Belmont,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
414172,Belmont,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
414172,Belmont,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
414172,Belmont,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
414172,Belmont,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
414172,Belmont,2024-01-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
414172,Belmont,2024-01-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
414172,Belmont,2024-01-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
414172,Belmont,2024-01-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,15.11
414172,Belmont,2024-01-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.84
414172,Belmont,2024-01-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,5.93
414172,Belmont,2024-01-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,27.9
414172,Belmont,2024-01-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
414172,Belmont,2024-01-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
414172,Belmont,2024-01-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
414172,Belmont,2024-01-15T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
414172,Belmont,2024-01-15T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
414172,Belmont,2024-01-15T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
414172,Belmont,2024-01-15T00:50:00.000+00:00,feeder,,L3 Active Power,kW,15.39
414172,Belmont,2024-01-15T00:50:00.000+00:00,feeder,,L2 Active Power,kW,8.19
414172,Belmont,2024-01-15T00:50:00.000+00:00,feeder,,L1 Active Power,kW,5.71
414172,Belmont,2024-01-15T00:50:00.000+00:00,feeder,,N Current (RMS),A,31.2
414172,Belmont,2024-01-15T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,63.3
414172,Belmont,2024-01-15T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.0
414172,Belmont,2024-01-15T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
414172,Belmont,2024-01-15T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
414172,Belmont,2024-01-15T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
414172,Belmont,2024-01-15T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.01
414172,Belmont,2024-01-15T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.46
414172,Belmont,2024-01-15T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.85
414172,Belmont,2024-01-15T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.31
414172,Belmont,2024-01-15T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.6
414172,Belmont,2024-01-15T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.3
414172,Belmont,2024-01-15T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.2
414172,Belmont,2024-01-15T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.2
414172,Belmont,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
414172,Belmont,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-15T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-15T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-15T00:50:00.000+00:00,transformer,,Temperature,C,13.5
414172,Belmont,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
414172,Belmont,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
414172,Belmont,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
414172,Belmont,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
414172,Belmont,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
414172,Belmont,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
414172,Belmont,2024-01-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
414172,Belmont,2024-01-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
414172,Belmont,2024-01-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
414172,Belmont,2024-01-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,17.87
414172,Belmont,2024-01-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.05
414172,Belmont,2024-01-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,4.39
414172,Belmont,2024-01-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,38.8
414172,Belmont,2024-01-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
414172,Belmont,2024-01-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
414172,Belmont,2024-01-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
414172,Belmont,2024-01-15T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
414172,Belmont,2024-01-15T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
414172,Belmont,2024-01-15T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
414172,Belmont,2024-01-15T00:40:00.000+00:00,feeder,,L3 Active Power,kW,13.83
414172,Belmont,2024-01-15T00:40:00.000+00:00,feeder,,L2 Active Power,kW,7.96
414172,Belmont,2024-01-15T00:40:00.000+00:00,feeder,,L1 Active Power,kW,4.93
414172,Belmont,2024-01-15T00:40:00.000+00:00,feeder,,N Current (RMS),A,26.3
414172,Belmont,2024-01-15T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,56.9
414172,Belmont,2024-01-15T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.8
414172,Belmont,2024-01-15T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
414172,Belmont,2024-01-15T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
414172,Belmont,2024-01-15T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.52
414172,Belmont,2024-01-15T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.0
414172,Belmont,2024-01-15T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.8
414172,Belmont,2024-01-15T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.93
414172,Belmont,2024-01-15T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.31
414172,Belmont,2024-01-15T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.6
414172,Belmont,2024-01-15T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.7
414172,Belmont,2024-01-15T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.5
414172,Belmont,2024-01-15T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.3
414172,Belmont,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
414172,Belmont,2024-01-15T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-15T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-15T00:40:00.000+00:00,transformer,,Temperature,C,13.6
414172,Belmont,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
414172,Belmont,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
414172,Belmont,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
414172,Belmont,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
414172,Belmont,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
414172,Belmont,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
414172,Belmont,2024-01-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
414172,Belmont,2024-01-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
414172,Belmont,2024-01-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,16.64
414172,Belmont,2024-01-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.89
414172,Belmont,2024-01-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,3.61
414172,Belmont,2024-01-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,34.8
414172,Belmont,2024-01-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
414172,Belmont,2024-01-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
414172,Belmont,2024-01-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
414172,Belmont,2024-01-15T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
414172,Belmont,2024-01-15T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
414172,Belmont,2024-01-15T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
414172,Belmont,2024-01-15T00:30:00.000+00:00,feeder,,L3 Active Power,kW,13.01
414172,Belmont,2024-01-15T00:30:00.000+00:00,feeder,,L2 Active Power,kW,7.94
414172,Belmont,2024-01-15T00:30:00.000+00:00,feeder,,L1 Active Power,kW,5.22
414172,Belmont,2024-01-15T00:30:00.000+00:00,feeder,,N Current (RMS),A,23.6
414172,Belmont,2024-01-15T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,53.6
414172,Belmont,2024-01-15T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.7
414172,Belmont,2024-01-15T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
414172,Belmont,2024-01-15T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
414172,Belmont,2024-01-15T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
414172,Belmont,2024-01-15T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.86
414172,Belmont,2024-01-15T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.61
414172,Belmont,2024-01-15T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.88
414172,Belmont,2024-01-15T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.66
414172,Belmont,2024-01-15T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.9
414172,Belmont,2024-01-15T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.2
414172,Belmont,2024-01-15T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.5
414172,Belmont,2024-01-15T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.0
414172,Belmont,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
414172,Belmont,2024-01-15T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-15T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-15T00:30:00.000+00:00,transformer,,Temperature,C,13.6
414172,Belmont,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
414172,Belmont,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
414172,Belmont,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
414172,Belmont,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
414172,Belmont,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
414172,Belmont,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
414172,Belmont,2024-01-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
414172,Belmont,2024-01-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
414172,Belmont,2024-01-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
414172,Belmont,2024-01-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,15.63
414172,Belmont,2024-01-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.84
414172,Belmont,2024-01-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,3.55
414172,Belmont,2024-01-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,30.2
414172,Belmont,2024-01-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
414172,Belmont,2024-01-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
414172,Belmont,2024-01-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.9
414172,Belmont,2024-01-15T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
414172,Belmont,2024-01-15T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
414172,Belmont,2024-01-15T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
414172,Belmont,2024-01-15T00:20:00.000+00:00,feeder,,L3 Active Power,kW,12.63
414172,Belmont,2024-01-15T00:20:00.000+00:00,feeder,,L2 Active Power,kW,8.09
414172,Belmont,2024-01-15T00:20:00.000+00:00,feeder,,L1 Active Power,kW,5.16
414172,Belmont,2024-01-15T00:20:00.000+00:00,feeder,,N Current (RMS),A,23.1
414172,Belmont,2024-01-15T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,52.3
414172,Belmont,2024-01-15T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.3
414172,Belmont,2024-01-15T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
414172,Belmont,2024-01-15T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
414172,Belmont,2024-01-15T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
414172,Belmont,2024-01-15T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.65
414172,Belmont,2024-01-15T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.89
414172,Belmont,2024-01-15T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.94
414172,Belmont,2024-01-15T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.81
414172,Belmont,2024-01-15T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.2
414172,Belmont,2024-01-15T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.3
414172,Belmont,2024-01-15T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.6
414172,Belmont,2024-01-15T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.3
414172,Belmont,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
414172,Belmont,2024-01-15T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-15T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-15T00:20:00.000+00:00,transformer,,Temperature,C,13.6
414172,Belmont,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
414172,Belmont,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
414172,Belmont,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
414172,Belmont,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
414172,Belmont,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
414172,Belmont,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
414172,Belmont,2024-01-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
414172,Belmont,2024-01-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
414172,Belmont,2024-01-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
414172,Belmont,2024-01-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,15.53
414172,Belmont,2024-01-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.05
414172,Belmont,2024-01-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,3.33
414172,Belmont,2024-01-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,29.8
414172,Belmont,2024-01-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
414172,Belmont,2024-01-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
414172,Belmont,2024-01-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.1
414172,Belmont,2024-01-15T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
414172,Belmont,2024-01-15T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.96
414172,Belmont,2024-01-15T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
414172,Belmont,2024-01-15T00:10:00.000+00:00,feeder,,L3 Active Power,kW,12.67
414172,Belmont,2024-01-15T00:10:00.000+00:00,feeder,,L2 Active Power,kW,8.95
414172,Belmont,2024-01-15T00:10:00.000+00:00,feeder,,L1 Active Power,kW,4.71
414172,Belmont,2024-01-15T00:10:00.000+00:00,feeder,,N Current (RMS),A,25.8
414172,Belmont,2024-01-15T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,52.6
414172,Belmont,2024-01-15T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.0
414172,Belmont,2024-01-15T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
414172,Belmont,2024-01-15T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
414172,Belmont,2024-01-15T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
414172,Belmont,2024-01-15T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.71
414172,Belmont,2024-01-15T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.23
414172,Belmont,2024-01-15T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.97
414172,Belmont,2024-01-15T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.79
414172,Belmont,2024-01-15T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.2
414172,Belmont,2024-01-15T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.8
414172,Belmont,2024-01-15T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.6
414172,Belmont,2024-01-15T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.3
414172,Belmont,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
414172,Belmont,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414172,Belmont,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
414172,Belmont,2024-01-15T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-15T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-15T00:10:00.000+00:00,transformer,,Temperature,C,13.6
414172,Belmont,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
