Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414172,Belmont,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
414172,Belmont,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
414172,Belmont,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
414172,Belmont,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
414172,Belmont,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
414172,Belmont,2024-01-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
414172,Belmont,2024-01-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
414172,Belmont,2024-01-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
414172,Belmont,2024-01-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,14.91
414172,Belmont,2024-01-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.95
414172,Belmont,2024-01-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,2.9
414172,Belmont,2024-01-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,29.8
414172,Belmont,2024-01-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
414172,Belmont,2024-01-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
414172,Belmont,2024-01-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
414172,Belmont,2024-01-15T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
414172,Belmont,2024-01-15T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
414172,Belmont,2024-01-15T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
414172,Belmont,2024-01-15T00:00:00.000+00:00,feeder,,L3 Active Power,kW,9.11
414172,Belmont,2024-01-15T00:00:00.000+00:00,feeder,,L2 Active Power,kW,7.83
414172,Belmont,2024-01-15T00:00:00.000+00:00,feeder,,L1 Active Power,kW,5.14
414172,Belmont,2024-01-15T00:00:00.000+00:00,feeder,,N Current (RMS),A,21.1
414172,Belmont,2024-01-15T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.8
414172,Belmont,2024-01-15T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.5
414172,Belmont,2024-01-15T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
414172,Belmont,2024-01-15T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
414172,Belmont,2024-01-15T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
414172,Belmont,2024-01-15T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.92
414172,Belmont,2024-01-15T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.28
414172,Belmont,2024-01-15T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.95
414172,Belmont,2024-01-15T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.88
414172,Belmont,2024-01-15T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.4
414172,Belmont,2024-01-15T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.8
414172,Belmont,2024-01-15T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.4
414172,Belmont,2024-01-15T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
414172,Belmont,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414172,Belmont,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
414172,Belmont,2024-01-15T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-15T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-15T00:00:00.000+00:00,transformer,,Temperature,C,13.6
414172,Belmont,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
414172,Belmont,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
414172,Belmont,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
414172,Belmont,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
414172,Belmont,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
414172,Belmont,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
414172,Belmont,2024-01-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
414172,Belmont,2024-01-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
414172,Belmont,2024-01-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
414172,Belmont,2024-01-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.39
414172,Belmont,2024-01-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,8.8
414172,Belmont,2024-01-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,3.25
414172,Belmont,2024-01-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,24.2
414172,Belmont,2024-01-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
414172,Belmont,2024-01-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
414172,Belmont,2024-01-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
414172,Belmont,2024-01-16T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
414172,Belmont,2024-01-16T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
414172,Belmont,2024-01-16T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
414172,Belmont,2024-01-16T23:50:00.000+00:00,feeder,,L3 Active Power,kW,5.72
414172,Belmont,2024-01-16T23:50:00.000+00:00,feeder,,L2 Active Power,kW,6.27
414172,Belmont,2024-01-16T23:50:00.000+00:00,feeder,,L1 Active Power,kW,6.99
414172,Belmont,2024-01-16T23:50:00.000+00:00,feeder,,N Current (RMS),A,16.5
414172,Belmont,2024-01-16T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
414172,Belmont,2024-01-16T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.1
414172,Belmont,2024-01-16T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
414172,Belmont,2024-01-16T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
414172,Belmont,2024-01-16T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
414172,Belmont,2024-01-16T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.77
414172,Belmont,2024-01-16T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.81
414172,Belmont,2024-01-16T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.84
414172,Belmont,2024-01-16T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.21
414172,Belmont,2024-01-16T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.0
414172,Belmont,2024-01-16T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.4
414172,Belmont,2024-01-16T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.4
414172,Belmont,2024-01-16T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.1
414172,Belmont,2024-01-16T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-16T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-16T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-16T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-16T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-16T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-16T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-16T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-16T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-16T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-16T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-16T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-16T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-16T23:50:00.000+00:00,transformer,,Temperature,C,12.4
414172,Belmont,2024-01-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
414172,Belmont,2024-01-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
414172,Belmont,2024-01-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
414172,Belmont,2024-01-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
414172,Belmont,2024-01-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
414172,Belmont,2024-01-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
414172,Belmont,2024-01-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
414172,Belmont,2024-01-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
414172,Belmont,2024-01-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
414172,Belmont,2024-01-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,7.52
414172,Belmont,2024-01-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.13
414172,Belmont,2024-01-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,4.79
414172,Belmont,2024-01-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,22.9
414172,Belmont,2024-01-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
414172,Belmont,2024-01-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
414172,Belmont,2024-01-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
414172,Belmont,2024-01-16T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
414172,Belmont,2024-01-16T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.89
414172,Belmont,2024-01-16T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
414172,Belmont,2024-01-16T23:40:00.000+00:00,feeder,,L3 Active Power,kW,5.33
414172,Belmont,2024-01-16T23:40:00.000+00:00,feeder,,L2 Active Power,kW,5.61
414172,Belmont,2024-01-16T23:40:00.000+00:00,feeder,,L1 Active Power,kW,6.09
414172,Belmont,2024-01-16T23:40:00.000+00:00,feeder,,N Current (RMS),A,15.8
414172,Belmont,2024-01-16T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
414172,Belmont,2024-01-16T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
414172,Belmont,2024-01-16T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
414172,Belmont,2024-01-16T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
414172,Belmont,2024-01-16T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
414172,Belmont,2024-01-16T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.93
414172,Belmont,2024-01-16T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.84
414172,Belmont,2024-01-16T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.97
414172,Belmont,2024-01-16T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.89
414172,Belmont,2024-01-16T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.2
414172,Belmont,2024-01-16T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.6
414172,Belmont,2024-01-16T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.6
414172,Belmont,2024-01-16T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.3
414172,Belmont,2024-01-16T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-16T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-16T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414172,Belmont,2024-01-16T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-16T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-16T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-16T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-16T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-16T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-16T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-16T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-16T23:40:00.000+00:00,transformer,,Temperature,C,12.4
414172,Belmont,2024-01-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
414172,Belmont,2024-01-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
414172,Belmont,2024-01-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
414172,Belmont,2024-01-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
414172,Belmont,2024-01-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
414172,Belmont,2024-01-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
414172,Belmont,2024-01-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
414172,Belmont,2024-01-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
414172,Belmont,2024-01-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
414172,Belmont,2024-01-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,7.16
414172,Belmont,2024-01-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,6.59
414172,Belmont,2024-01-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,4.2
414172,Belmont,2024-01-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,20.6
414172,Belmont,2024-01-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
414172,Belmont,2024-01-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
414172,Belmont,2024-01-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
414172,Belmont,2024-01-16T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
414172,Belmont,2024-01-16T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.06
414172,Belmont,2024-01-16T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
414172,Belmont,2024-01-16T23:30:00.000+00:00,feeder,,L3 Active Power,kW,5.49
414172,Belmont,2024-01-16T23:30:00.000+00:00,feeder,,L2 Active Power,kW,5.99
414172,Belmont,2024-01-16T23:30:00.000+00:00,feeder,,L1 Active Power,kW,5.75
414172,Belmont,2024-01-16T23:30:00.000+00:00,feeder,,N Current (RMS),A,16.2
414172,Belmont,2024-01-16T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
414172,Belmont,2024-01-16T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.5
414172,Belmont,2024-01-16T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
414172,Belmont,2024-01-16T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
414172,Belmont,2024-01-16T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
414172,Belmont,2024-01-16T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.05
414172,Belmont,2024-01-16T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.89
414172,Belmont,2024-01-16T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.08
414172,Belmont,2024-01-16T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.91
414172,Belmont,2024-01-16T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.8
414172,Belmont,2024-01-16T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.9
414172,Belmont,2024-01-16T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.0
414172,Belmont,2024-01-16T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.8
414172,Belmont,2024-01-16T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-16T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-16T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-16T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414172,Belmont,2024-01-16T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-16T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-16T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-16T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-16T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-16T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-16T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-16T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-16T23:30:00.000+00:00,transformer,,Temperature,C,12.4
414172,Belmont,2024-01-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
414172,Belmont,2024-01-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
414172,Belmont,2024-01-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
414172,Belmont,2024-01-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
414172,Belmont,2024-01-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
414172,Belmont,2024-01-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
414172,Belmont,2024-01-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
414172,Belmont,2024-01-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
414172,Belmont,2024-01-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
414172,Belmont,2024-01-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,7.37
414172,Belmont,2024-01-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,7.09
414172,Belmont,2024-01-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,3.84
414172,Belmont,2024-01-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,20.9
414172,Belmont,2024-01-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
414172,Belmont,2024-01-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
414172,Belmont,2024-01-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
414172,Belmont,2024-01-16T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
414172,Belmont,2024-01-16T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
414172,Belmont,2024-01-16T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
414172,Belmont,2024-01-16T23:20:00.000+00:00,feeder,,L3 Active Power,kW,9.47
414172,Belmont,2024-01-16T23:20:00.000+00:00,feeder,,L2 Active Power,kW,9.11
414172,Belmont,2024-01-16T23:20:00.000+00:00,feeder,,L1 Active Power,kW,5.64
414172,Belmont,2024-01-16T23:20:00.000+00:00,feeder,,N Current (RMS),A,18.1
414172,Belmont,2024-01-16T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.6
414172,Belmont,2024-01-16T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.0
414172,Belmont,2024-01-16T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
414172,Belmont,2024-01-16T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
414172,Belmont,2024-01-16T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
414172,Belmont,2024-01-16T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.78
414172,Belmont,2024-01-16T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.18
414172,Belmont,2024-01-16T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.06
414172,Belmont,2024-01-16T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.22
414172,Belmont,2024-01-16T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.0
414172,Belmont,2024-01-16T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.0
414172,Belmont,2024-01-16T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.4
414172,Belmont,2024-01-16T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.9
414172,Belmont,2024-01-16T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-16T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-16T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414172,Belmont,2024-01-16T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
414172,Belmont,2024-01-16T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-16T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-16T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-16T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-16T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-16T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-16T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-16T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-16T23:20:00.000+00:00,transformer,,Temperature,C,12.4
414172,Belmont,2024-01-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
414172,Belmont,2024-01-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
414172,Belmont,2024-01-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
414172,Belmont,2024-01-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
414172,Belmont,2024-01-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
414172,Belmont,2024-01-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
414172,Belmont,2024-01-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
414172,Belmont,2024-01-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
414172,Belmont,2024-01-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
414172,Belmont,2024-01-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,11.65
414172,Belmont,2024-01-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,10.18
414172,Belmont,2024-01-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,1.41
414172,Belmont,2024-01-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,21.8
414172,Belmont,2024-01-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
414172,Belmont,2024-01-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
414172,Belmont,2024-01-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,7.5
414172,Belmont,2024-01-16T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
414172,Belmont,2024-01-16T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
414172,Belmont,2024-01-16T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
414172,Belmont,2024-01-16T23:10:00.000+00:00,feeder,,L3 Active Power,kW,8.61
414172,Belmont,2024-01-16T23:10:00.000+00:00,feeder,,L2 Active Power,kW,10.22
414172,Belmont,2024-01-16T23:10:00.000+00:00,feeder,,L1 Active Power,kW,6.65
414172,Belmont,2024-01-16T23:10:00.000+00:00,feeder,,N Current (RMS),A,21.1
414172,Belmont,2024-01-16T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.3
414172,Belmont,2024-01-16T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,42.4
414172,Belmont,2024-01-16T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.9
414172,Belmont,2024-01-16T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
414172,Belmont,2024-01-16T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
414172,Belmont,2024-01-16T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.66
414172,Belmont,2024-01-16T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.46
414172,Belmont,2024-01-16T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.55
414172,Belmont,2024-01-16T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.09
414172,Belmont,2024-01-16T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.1
414172,Belmont,2024-01-16T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.8
414172,Belmont,2024-01-16T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.2
414172,Belmont,2024-01-16T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.3
414172,Belmont,2024-01-16T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-16T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-16T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-16T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
414172,Belmont,2024-01-16T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
414172,Belmont,2024-01-16T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-16T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-16T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-16T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-16T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
414172,Belmont,2024-01-16T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-16T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-16T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-16T23:10:00.000+00:00,transformer,,Temperature,C,12.4
414172,Belmont,2024-01-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
414172,Belmont,2024-01-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
414172,Belmont,2024-01-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
414172,Belmont,2024-01-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
414172,Belmont,2024-01-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
414172,Belmont,2024-01-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
414172,Belmont,2024-01-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
414172,Belmont,2024-01-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
414172,Belmont,2024-01-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
414172,Belmont,2024-01-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,11.07
414172,Belmont,2024-01-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,12.82
414172,Belmont,2024-01-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,2.54
414172,Belmont,2024-01-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,26.2
414172,Belmont,2024-01-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
414172,Belmont,2024-01-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
414172,Belmont,2024-01-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
414172,Belmont,2024-01-16T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
414172,Belmont,2024-01-16T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
414172,Belmont,2024-01-16T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
414172,Belmont,2024-01-16T23:00:00.000+00:00,feeder,,L3 Active Power,kW,7.46
414172,Belmont,2024-01-16T23:00:00.000+00:00,feeder,,L2 Active Power,kW,9.98
414172,Belmont,2024-01-16T23:00:00.000+00:00,feeder,,L1 Active Power,kW,8.54
414172,Belmont,2024-01-16T23:00:00.000+00:00,feeder,,N Current (RMS),A,21.9
414172,Belmont,2024-01-16T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.3
414172,Belmont,2024-01-16T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.3
414172,Belmont,2024-01-16T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.1
414172,Belmont,2024-01-16T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
414172,Belmont,2024-01-16T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.52
414172,Belmont,2024-01-16T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.51
414172,Belmont,2024-01-16T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.43
414172,Belmont,2024-01-16T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.14
414172,Belmont,2024-01-16T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.69
414172,Belmont,2024-01-16T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.6
414172,Belmont,2024-01-16T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.5
414172,Belmont,2024-01-16T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.2
414172,Belmont,2024-01-16T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.7
414172,Belmont,2024-01-16T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-16T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-16T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414172,Belmont,2024-01-16T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-16T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-16T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-16T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-16T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-16T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-16T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-16T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-16T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-16T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-16T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-16T23:00:00.000+00:00,transformer,,Temperature,C,12.4
414172,Belmont,2024-01-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
414172,Belmont,2024-01-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
414172,Belmont,2024-01-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
414172,Belmont,2024-01-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
414172,Belmont,2024-01-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
414172,Belmont,2024-01-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
414172,Belmont,2024-01-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
414172,Belmont,2024-01-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
414172,Belmont,2024-01-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
414172,Belmont,2024-01-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,9.88
414172,Belmont,2024-01-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,11.14
414172,Belmont,2024-01-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,4.86
414172,Belmont,2024-01-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,26.9
414172,Belmont,2024-01-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
414172,Belmont,2024-01-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
414172,Belmont,2024-01-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
414172,Belmont,2024-01-16T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.93
414172,Belmont,2024-01-16T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
414172,Belmont,2024-01-16T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
414172,Belmont,2024-01-16T22:50:00.000+00:00,feeder,,L3 Active Power,kW,9.66
414172,Belmont,2024-01-16T22:50:00.000+00:00,feeder,,L2 Active Power,kW,8.55
414172,Belmont,2024-01-16T22:50:00.000+00:00,feeder,,L1 Active Power,kW,7.39
414172,Belmont,2024-01-16T22:50:00.000+00:00,feeder,,N Current (RMS),A,19.1
414172,Belmont,2024-01-16T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,41.2
414172,Belmont,2024-01-16T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.1
414172,Belmont,2024-01-16T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.8
414172,Belmont,2024-01-16T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
414172,Belmont,2024-01-16T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.64
414172,Belmont,2024-01-16T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.77
414172,Belmont,2024-01-16T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.4
414172,Belmont,2024-01-16T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.27
414172,Belmont,2024-01-16T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.56
414172,Belmont,2024-01-16T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.8
414172,Belmont,2024-01-16T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.3
414172,Belmont,2024-01-16T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
414172,Belmont,2024-01-16T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.5
414172,Belmont,2024-01-16T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-16T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-16T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414172,Belmont,2024-01-16T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-16T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-16T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-16T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-16T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-16T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-16T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-16T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-16T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-16T22:50:00.000+00:00,transformer,,Temperature,C,12.4
414172,Belmont,2024-01-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
414172,Belmont,2024-01-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
414172,Belmont,2024-01-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
414172,Belmont,2024-01-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
414172,Belmont,2024-01-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
414172,Belmont,2024-01-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
414172,Belmont,2024-01-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
414172,Belmont,2024-01-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
414172,Belmont,2024-01-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
414172,Belmont,2024-01-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,12.05
414172,Belmont,2024-01-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,9.84
414172,Belmont,2024-01-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,3.83
414172,Belmont,2024-01-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,25.4
414172,Belmont,2024-01-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
414172,Belmont,2024-01-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
414172,Belmont,2024-01-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.1
414172,Belmont,2024-01-16T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
414172,Belmont,2024-01-16T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.86
414172,Belmont,2024-01-16T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
414172,Belmont,2024-01-16T22:40:00.000+00:00,feeder,,L3 Active Power,kW,8.73
414172,Belmont,2024-01-16T22:40:00.000+00:00,feeder,,L2 Active Power,kW,7.87
414172,Belmont,2024-01-16T22:40:00.000+00:00,feeder,,L1 Active Power,kW,8.42
414172,Belmont,2024-01-16T22:40:00.000+00:00,feeder,,N Current (RMS),A,20.6
414172,Belmont,2024-01-16T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.2
414172,Belmont,2024-01-16T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.2
414172,Belmont,2024-01-16T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.4
414172,Belmont,2024-01-16T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
414172,Belmont,2024-01-16T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
414172,Belmont,2024-01-16T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.8
414172,Belmont,2024-01-16T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.22
414172,Belmont,2024-01-16T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.32
414172,Belmont,2024-01-16T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.75
414172,Belmont,2024-01-16T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.0
414172,Belmont,2024-01-16T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.0
414172,Belmont,2024-01-16T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.3
414172,Belmont,2024-01-16T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.2
414172,Belmont,2024-01-16T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-16T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-16T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-16T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-16T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-16T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-16T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-16T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-16T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-16T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-16T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-16T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-16T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-16T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-16T22:40:00.000+00:00,transformer,,Temperature,C,12.4
414172,Belmont,2024-01-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
414172,Belmont,2024-01-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
414172,Belmont,2024-01-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
414172,Belmont,2024-01-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
414172,Belmont,2024-01-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
414172,Belmont,2024-01-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
414172,Belmont,2024-01-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
414172,Belmont,2024-01-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
414172,Belmont,2024-01-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
414172,Belmont,2024-01-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,10.95
414172,Belmont,2024-01-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,9.21
414172,Belmont,2024-01-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,4.68
414172,Belmont,2024-01-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,29.8
414172,Belmont,2024-01-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
414172,Belmont,2024-01-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
414172,Belmont,2024-01-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
414172,Belmont,2024-01-16T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
414172,Belmont,2024-01-16T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.02
414172,Belmont,2024-01-16T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
414172,Belmont,2024-01-16T22:30:00.000+00:00,feeder,,L3 Active Power,kW,10.13
414172,Belmont,2024-01-16T22:30:00.000+00:00,feeder,,L2 Active Power,kW,8.5
414172,Belmont,2024-01-16T22:30:00.000+00:00,feeder,,L1 Active Power,kW,8.67
414172,Belmont,2024-01-16T22:30:00.000+00:00,feeder,,N Current (RMS),A,19.7
414172,Belmont,2024-01-16T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,43.2
414172,Belmont,2024-01-16T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.2
414172,Belmont,2024-01-16T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.2
414172,Belmont,2024-01-16T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
414172,Belmont,2024-01-16T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
414172,Belmont,2024-01-16T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.67
414172,Belmont,2024-01-16T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.63
414172,Belmont,2024-01-16T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.35
414172,Belmont,2024-01-16T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.83
414172,Belmont,2024-01-16T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.9
414172,Belmont,2024-01-16T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.6
414172,Belmont,2024-01-16T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.6
414172,Belmont,2024-01-16T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.6
414172,Belmont,2024-01-16T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-16T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-16T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-16T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-16T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-16T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-16T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-16T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-16T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-16T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-16T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-16T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-16T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-16T22:30:00.000+00:00,transformer,,Temperature,C,12.4
414172,Belmont,2024-01-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
414172,Belmont,2024-01-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
414172,Belmont,2024-01-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
414172,Belmont,2024-01-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
414172,Belmont,2024-01-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
414172,Belmont,2024-01-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
414172,Belmont,2024-01-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
414172,Belmont,2024-01-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
414172,Belmont,2024-01-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
414172,Belmont,2024-01-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,12.76
414172,Belmont,2024-01-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,9.87
414172,Belmont,2024-01-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,4.84
414172,Belmont,2024-01-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,29.7
414172,Belmont,2024-01-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
414172,Belmont,2024-01-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
414172,Belmont,2024-01-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
414172,Belmont,2024-01-16T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
414172,Belmont,2024-01-16T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.46
414172,Belmont,2024-01-16T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
414172,Belmont,2024-01-16T22:20:00.000+00:00,feeder,,L3 Active Power,kW,12.99
414172,Belmont,2024-01-16T22:20:00.000+00:00,feeder,,L2 Active Power,kW,7.85
414172,Belmont,2024-01-16T22:20:00.000+00:00,feeder,,L1 Active Power,kW,10.31
414172,Belmont,2024-01-16T22:20:00.000+00:00,feeder,,N Current (RMS),A,25.0
414172,Belmont,2024-01-16T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,54.5
414172,Belmont,2024-01-16T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.2
414172,Belmont,2024-01-16T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.9
414172,Belmont,2024-01-16T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
414172,Belmont,2024-01-16T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
414172,Belmont,2024-01-16T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.62
414172,Belmont,2024-01-16T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.09
414172,Belmont,2024-01-16T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.47
