Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414172,Belmont,2024-01-16T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.33
414172,Belmont,2024-01-16T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.2
414172,Belmont,2024-01-16T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.3
414172,Belmont,2024-01-16T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.9
414172,Belmont,2024-01-16T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.6
414172,Belmont,2024-01-16T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-16T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-16T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-16T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-16T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-16T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-16T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-16T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-16T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-16T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-16T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-16T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-16T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-16T22:20:00.000+00:00,transformer,,Temperature,C,12.4
414172,Belmont,2024-01-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
414172,Belmont,2024-01-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
414172,Belmont,2024-01-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
414172,Belmont,2024-01-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
414172,Belmont,2024-01-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
414172,Belmont,2024-01-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
414172,Belmont,2024-01-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
414172,Belmont,2024-01-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
414172,Belmont,2024-01-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
414172,Belmont,2024-01-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,17.09
414172,Belmont,2024-01-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,9.32
414172,Belmont,2024-01-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,5.99
414172,Belmont,2024-01-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,38.6
414172,Belmont,2024-01-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
414172,Belmont,2024-01-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
414172,Belmont,2024-01-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
414172,Belmont,2024-01-16T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
414172,Belmont,2024-01-16T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.51
414172,Belmont,2024-01-16T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
414172,Belmont,2024-01-16T22:10:00.000+00:00,feeder,,L3 Active Power,kW,11.62
414172,Belmont,2024-01-16T22:10:00.000+00:00,feeder,,L2 Active Power,kW,8.63
414172,Belmont,2024-01-16T22:10:00.000+00:00,feeder,,L1 Active Power,kW,9.31
414172,Belmont,2024-01-16T22:10:00.000+00:00,feeder,,N Current (RMS),A,22.2
414172,Belmont,2024-01-16T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,48.7
414172,Belmont,2024-01-16T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.2
414172,Belmont,2024-01-16T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.6
414172,Belmont,2024-01-16T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
414172,Belmont,2024-01-16T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
414172,Belmont,2024-01-16T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.64
414172,Belmont,2024-01-16T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.63
414172,Belmont,2024-01-16T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.33
414172,Belmont,2024-01-16T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.42
414172,Belmont,2024-01-16T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.6
414172,Belmont,2024-01-16T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.3
414172,Belmont,2024-01-16T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.5
414172,Belmont,2024-01-16T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.0
414172,Belmont,2024-01-16T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-16T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-16T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-16T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-16T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-16T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-16T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-16T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-16T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-16T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-16T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-16T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-16T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-16T22:10:00.000+00:00,transformer,,Temperature,C,12.4
414172,Belmont,2024-01-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
414172,Belmont,2024-01-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
414172,Belmont,2024-01-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
414172,Belmont,2024-01-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
414172,Belmont,2024-01-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
414172,Belmont,2024-01-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
414172,Belmont,2024-01-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
414172,Belmont,2024-01-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
414172,Belmont,2024-01-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,16.25
414172,Belmont,2024-01-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,9.96
414172,Belmont,2024-01-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,4.89
414172,Belmont,2024-01-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,36.2
414172,Belmont,2024-01-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
414172,Belmont,2024-01-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
414172,Belmont,2024-01-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
414172,Belmont,2024-01-16T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
414172,Belmont,2024-01-16T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.11
414172,Belmont,2024-01-16T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
414172,Belmont,2024-01-16T22:00:00.000+00:00,feeder,,L3 Active Power,kW,12.26
414172,Belmont,2024-01-16T22:00:00.000+00:00,feeder,,L2 Active Power,kW,9.61
414172,Belmont,2024-01-16T22:00:00.000+00:00,feeder,,L1 Active Power,kW,11.24
414172,Belmont,2024-01-16T22:00:00.000+00:00,feeder,,N Current (RMS),A,24.0
414172,Belmont,2024-01-16T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,51.6
414172,Belmont,2024-01-16T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,40.6
414172,Belmont,2024-01-16T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.6
414172,Belmont,2024-01-16T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
414172,Belmont,2024-01-16T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.65
414172,Belmont,2024-01-16T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.79
414172,Belmont,2024-01-16T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.94
414172,Belmont,2024-01-16T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.95
414172,Belmont,2024-01-16T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.2
414172,Belmont,2024-01-16T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.4
414172,Belmont,2024-01-16T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.8
414172,Belmont,2024-01-16T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.1
414172,Belmont,2024-01-16T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.3
414172,Belmont,2024-01-16T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-16T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-16T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-16T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-16T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-16T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-16T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-16T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-16T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-16T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-16T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-16T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-16T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-16T22:00:00.000+00:00,transformer,,Temperature,C,12.4
414172,Belmont,2024-01-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
414172,Belmont,2024-01-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
414172,Belmont,2024-01-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
414172,Belmont,2024-01-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
414172,Belmont,2024-01-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
414172,Belmont,2024-01-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
414172,Belmont,2024-01-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
414172,Belmont,2024-01-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
414172,Belmont,2024-01-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
414172,Belmont,2024-01-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,16.19
414172,Belmont,2024-01-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,11.58
414172,Belmont,2024-01-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,7.03
414172,Belmont,2024-01-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,36.5
414172,Belmont,2024-01-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
414172,Belmont,2024-01-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
414172,Belmont,2024-01-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
414172,Belmont,2024-01-16T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
414172,Belmont,2024-01-16T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.03
414172,Belmont,2024-01-16T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
414172,Belmont,2024-01-16T21:50:00.000+00:00,feeder,,L3 Active Power,kW,13.6
414172,Belmont,2024-01-16T21:50:00.000+00:00,feeder,,L2 Active Power,kW,10.39
414172,Belmont,2024-01-16T21:50:00.000+00:00,feeder,,L1 Active Power,kW,9.62
414172,Belmont,2024-01-16T21:50:00.000+00:00,feeder,,N Current (RMS),A,25.2
414172,Belmont,2024-01-16T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,57.2
414172,Belmont,2024-01-16T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,43.8
414172,Belmont,2024-01-16T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.3
414172,Belmont,2024-01-16T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
414172,Belmont,2024-01-16T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
414172,Belmont,2024-01-16T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.07
414172,Belmont,2024-01-16T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.76
414172,Belmont,2024-01-16T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.65
414172,Belmont,2024-01-16T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.11
414172,Belmont,2024-01-16T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.6
414172,Belmont,2024-01-16T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.2
414172,Belmont,2024-01-16T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.3
414172,Belmont,2024-01-16T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.9
414172,Belmont,2024-01-16T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-16T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-16T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-16T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
414172,Belmont,2024-01-16T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-16T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-16T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-16T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-16T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-16T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-16T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-16T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-16T21:50:00.000+00:00,transformer,,Temperature,C,12.4
414172,Belmont,2024-01-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
414172,Belmont,2024-01-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
414172,Belmont,2024-01-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
414172,Belmont,2024-01-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
414172,Belmont,2024-01-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
414172,Belmont,2024-01-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
414172,Belmont,2024-01-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
414172,Belmont,2024-01-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
414172,Belmont,2024-01-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
414172,Belmont,2024-01-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,18.36
414172,Belmont,2024-01-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,12.04
414172,Belmont,2024-01-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,5.49
414172,Belmont,2024-01-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,39.2
414172,Belmont,2024-01-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
414172,Belmont,2024-01-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
414172,Belmont,2024-01-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
414172,Belmont,2024-01-16T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
414172,Belmont,2024-01-16T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.15
414172,Belmont,2024-01-16T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
414172,Belmont,2024-01-16T21:40:00.000+00:00,feeder,,L3 Active Power,kW,13.52
414172,Belmont,2024-01-16T21:40:00.000+00:00,feeder,,L2 Active Power,kW,9.81
414172,Belmont,2024-01-16T21:40:00.000+00:00,feeder,,L1 Active Power,kW,11.0
414172,Belmont,2024-01-16T21:40:00.000+00:00,feeder,,N Current (RMS),A,25.5
414172,Belmont,2024-01-16T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,57.1
414172,Belmont,2024-01-16T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.8
414172,Belmont,2024-01-16T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,45.7
414172,Belmont,2024-01-16T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
414172,Belmont,2024-01-16T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
414172,Belmont,2024-01-16T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.13
414172,Belmont,2024-01-16T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.21
414172,Belmont,2024-01-16T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.6
414172,Belmont,2024-01-16T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.3
414172,Belmont,2024-01-16T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.8
414172,Belmont,2024-01-16T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.8
414172,Belmont,2024-01-16T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.0
414172,Belmont,2024-01-16T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.1
414172,Belmont,2024-01-16T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-16T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-16T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-16T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-16T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
414172,Belmont,2024-01-16T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-16T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-16T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-16T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-16T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-16T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-16T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-16T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-16T21:40:00.000+00:00,transformer,,Temperature,C,12.4
414172,Belmont,2024-01-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
414172,Belmont,2024-01-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
414172,Belmont,2024-01-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
414172,Belmont,2024-01-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
414172,Belmont,2024-01-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
414172,Belmont,2024-01-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
414172,Belmont,2024-01-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
414172,Belmont,2024-01-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
414172,Belmont,2024-01-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
414172,Belmont,2024-01-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,17.73
414172,Belmont,2024-01-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,11.41
414172,Belmont,2024-01-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,6.7
414172,Belmont,2024-01-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,38.2
414172,Belmont,2024-01-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
414172,Belmont,2024-01-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
414172,Belmont,2024-01-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
414172,Belmont,2024-01-16T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
414172,Belmont,2024-01-16T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.33
414172,Belmont,2024-01-16T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
414172,Belmont,2024-01-16T21:30:00.000+00:00,feeder,,L3 Active Power,kW,14.31
414172,Belmont,2024-01-16T21:30:00.000+00:00,feeder,,L2 Active Power,kW,9.09
414172,Belmont,2024-01-16T21:30:00.000+00:00,feeder,,L1 Active Power,kW,12.11
414172,Belmont,2024-01-16T21:30:00.000+00:00,feeder,,N Current (RMS),A,29.4
414172,Belmont,2024-01-16T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,60.2
414172,Belmont,2024-01-16T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.4
414172,Belmont,2024-01-16T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,50.4
414172,Belmont,2024-01-16T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
414172,Belmont,2024-01-16T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
414172,Belmont,2024-01-16T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.92
414172,Belmont,2024-01-16T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.68
414172,Belmont,2024-01-16T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.65
414172,Belmont,2024-01-16T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.49
414172,Belmont,2024-01-16T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.5
414172,Belmont,2024-01-16T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.5
414172,Belmont,2024-01-16T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.3
414172,Belmont,2024-01-16T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.0
414172,Belmont,2024-01-16T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-16T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
414172,Belmont,2024-01-16T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-16T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-16T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-16T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-16T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-16T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-16T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-16T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-16T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-16T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-16T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-16T21:30:00.000+00:00,transformer,,Temperature,C,12.3
414172,Belmont,2024-01-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
414172,Belmont,2024-01-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
414172,Belmont,2024-01-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
414172,Belmont,2024-01-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
414172,Belmont,2024-01-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
414172,Belmont,2024-01-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
414172,Belmont,2024-01-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
414172,Belmont,2024-01-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
414172,Belmont,2024-01-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
414172,Belmont,2024-01-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,19.99
414172,Belmont,2024-01-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,10.73
414172,Belmont,2024-01-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,7.62
414172,Belmont,2024-01-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,46.9
414172,Belmont,2024-01-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
414172,Belmont,2024-01-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
414172,Belmont,2024-01-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
414172,Belmont,2024-01-16T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
414172,Belmont,2024-01-16T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.28
414172,Belmont,2024-01-16T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
414172,Belmont,2024-01-16T21:20:00.000+00:00,feeder,,L3 Active Power,kW,19.55
414172,Belmont,2024-01-16T21:20:00.000+00:00,feeder,,L2 Active Power,kW,8.77
414172,Belmont,2024-01-16T21:20:00.000+00:00,feeder,,L1 Active Power,kW,12.49
414172,Belmont,2024-01-16T21:20:00.000+00:00,feeder,,N Current (RMS),A,41.2
414172,Belmont,2024-01-16T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,81.2
414172,Belmont,2024-01-16T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.0
414172,Belmont,2024-01-16T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,52.0
414172,Belmont,2024-01-16T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-16T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.65
414172,Belmont,2024-01-16T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.79
414172,Belmont,2024-01-16T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,13.34
414172,Belmont,2024-01-16T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.7
414172,Belmont,2024-01-16T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.87
414172,Belmont,2024-01-16T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,53.3
414172,Belmont,2024-01-16T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.5
414172,Belmont,2024-01-16T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.5
414172,Belmont,2024-01-16T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.2
414172,Belmont,2024-01-16T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-16T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-16T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
414172,Belmont,2024-01-16T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
414172,Belmont,2024-01-16T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
414172,Belmont,2024-01-16T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.05
414172,Belmont,2024-01-16T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.4
414172,Belmont,2024-01-16T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
414172,Belmont,2024-01-16T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-16T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-16T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.06
414172,Belmont,2024-01-16T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
414172,Belmont,2024-01-16T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-16T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-16T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-16T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-16T21:20:00.000+00:00,transformer,,Temperature,C,12.3
414172,Belmont,2024-01-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
414172,Belmont,2024-01-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
414172,Belmont,2024-01-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
414172,Belmont,2024-01-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
414172,Belmont,2024-01-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
414172,Belmont,2024-01-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
414172,Belmont,2024-01-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
414172,Belmont,2024-01-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
414172,Belmont,2024-01-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
414172,Belmont,2024-01-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,32.93
414172,Belmont,2024-01-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,10.4
414172,Belmont,2024-01-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,7.58
414172,Belmont,2024-01-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,86.1
414172,Belmont,2024-01-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
414172,Belmont,2024-01-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
414172,Belmont,2024-01-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
414172,Belmont,2024-01-16T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
414172,Belmont,2024-01-16T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.39
414172,Belmont,2024-01-16T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
414172,Belmont,2024-01-16T21:10:00.000+00:00,feeder,,L3 Active Power,kW,20.26
414172,Belmont,2024-01-16T21:10:00.000+00:00,feeder,,L2 Active Power,kW,11.86
414172,Belmont,2024-01-16T21:10:00.000+00:00,feeder,,L1 Active Power,kW,21.17
414172,Belmont,2024-01-16T21:10:00.000+00:00,feeder,,N Current (RMS),A,50.0
414172,Belmont,2024-01-16T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,83.3
414172,Belmont,2024-01-16T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,50.3
414172,Belmont,2024-01-16T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,88.0
414172,Belmont,2024-01-16T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-16T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.86
414172,Belmont,2024-01-16T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.65
414172,Belmont,2024-01-16T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.7
414172,Belmont,2024-01-16T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.57
414172,Belmont,2024-01-16T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-7.19
414172,Belmont,2024-01-16T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,42.7
414172,Belmont,2024-01-16T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.6
414172,Belmont,2024-01-16T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.9
414172,Belmont,2024-01-16T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.3
414172,Belmont,2024-01-16T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-16T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-16T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
414172,Belmont,2024-01-16T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
414172,Belmont,2024-01-16T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
414172,Belmont,2024-01-16T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
414172,Belmont,2024-01-16T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-16T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-16T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
414172,Belmont,2024-01-16T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
414172,Belmont,2024-01-16T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-16T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
414172,Belmont,2024-01-16T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-16T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414172,Belmont,2024-01-16T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-16T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-16T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-16T21:10:00.000+00:00,transformer,,Temperature,C,12.3
414172,Belmont,2024-01-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
414172,Belmont,2024-01-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
414172,Belmont,2024-01-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
414172,Belmont,2024-01-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
414172,Belmont,2024-01-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
414172,Belmont,2024-01-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
414172,Belmont,2024-01-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
414172,Belmont,2024-01-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
414172,Belmont,2024-01-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
414172,Belmont,2024-01-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,31.96
414172,Belmont,2024-01-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,15.38
414172,Belmont,2024-01-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,13.98
414172,Belmont,2024-01-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,80.0
414172,Belmont,2024-01-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
414172,Belmont,2024-01-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
414172,Belmont,2024-01-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
414172,Belmont,2024-01-16T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
414172,Belmont,2024-01-16T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.53
414172,Belmont,2024-01-16T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
414172,Belmont,2024-01-16T21:00:00.000+00:00,feeder,,L3 Active Power,kW,25.19
414172,Belmont,2024-01-16T21:00:00.000+00:00,feeder,,L2 Active Power,kW,16.58
414172,Belmont,2024-01-16T21:00:00.000+00:00,feeder,,L1 Active Power,kW,15.69
414172,Belmont,2024-01-16T21:00:00.000+00:00,feeder,,N Current (RMS),A,44.3
414172,Belmont,2024-01-16T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,103.8
414172,Belmont,2024-01-16T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,71.0
414172,Belmont,2024-01-16T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,64.0
414172,Belmont,2024-01-16T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
414172,Belmont,2024-01-16T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
414172,Belmont,2024-01-16T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.58
414172,Belmont,2024-01-16T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.63
414172,Belmont,2024-01-16T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.16
414172,Belmont,2024-01-16T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-6.46
414172,Belmont,2024-01-16T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,41.7
414172,Belmont,2024-01-16T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.0
414172,Belmont,2024-01-16T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.1
414172,Belmont,2024-01-16T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.3
414172,Belmont,2024-01-16T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-16T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-16T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
414172,Belmont,2024-01-16T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-16T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
414172,Belmont,2024-01-16T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.04
414172,Belmont,2024-01-16T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-16T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
414172,Belmont,2024-01-16T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-16T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-16T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.04
414172,Belmont,2024-01-16T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-16T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-16T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-16T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-16T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-16T21:00:00.000+00:00,transformer,,Temperature,C,12.3
414172,Belmont,2024-01-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
414172,Belmont,2024-01-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
414172,Belmont,2024-01-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
414172,Belmont,2024-01-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
414172,Belmont,2024-01-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
414172,Belmont,2024-01-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
414172,Belmont,2024-01-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
414172,Belmont,2024-01-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
414172,Belmont,2024-01-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
414172,Belmont,2024-01-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,35.85
414172,Belmont,2024-01-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,18.71
414172,Belmont,2024-01-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,9.2
414172,Belmont,2024-01-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,76.2
414172,Belmont,2024-01-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
414172,Belmont,2024-01-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
414172,Belmont,2024-01-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
414172,Belmont,2024-01-16T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
414172,Belmont,2024-01-16T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.71
414172,Belmont,2024-01-16T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
414172,Belmont,2024-01-16T20:50:00.000+00:00,feeder,,L3 Active Power,kW,20.57
414172,Belmont,2024-01-16T20:50:00.000+00:00,feeder,,L2 Active Power,kW,19.25
414172,Belmont,2024-01-16T20:50:00.000+00:00,feeder,,L1 Active Power,kW,13.41
414172,Belmont,2024-01-16T20:50:00.000+00:00,feeder,,N Current (RMS),A,33.0
414172,Belmont,2024-01-16T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,84.2
414172,Belmont,2024-01-16T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,79.9
414172,Belmont,2024-01-16T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,55.1
414172,Belmont,2024-01-16T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
414172,Belmont,2024-01-16T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.73
414172,Belmont,2024-01-16T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.04
414172,Belmont,2024-01-16T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.04
414172,Belmont,2024-01-16T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.49
414172,Belmont,2024-01-16T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.15
414172,Belmont,2024-01-16T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.4
414172,Belmont,2024-01-16T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.5
414172,Belmont,2024-01-16T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.2
414172,Belmont,2024-01-16T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.2
414172,Belmont,2024-01-16T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-16T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-16T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-16T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-16T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
414172,Belmont,2024-01-16T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.05
414172,Belmont,2024-01-16T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-16T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-16T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
414172,Belmont,2024-01-16T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-16T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-16T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-16T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-16T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-16T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-16T20:50:00.000+00:00,transformer,,Temperature,C,12.3
414172,Belmont,2024-01-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
414172,Belmont,2024-01-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
414172,Belmont,2024-01-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
414172,Belmont,2024-01-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
414172,Belmont,2024-01-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
414172,Belmont,2024-01-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
414172,Belmont,2024-01-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
414172,Belmont,2024-01-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
414172,Belmont,2024-01-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
414172,Belmont,2024-01-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,27.62
414172,Belmont,2024-01-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,22.77
414172,Belmont,2024-01-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,10.21
414172,Belmont,2024-01-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,47.3
414172,Belmont,2024-01-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
414172,Belmont,2024-01-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
414172,Belmont,2024-01-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
414172,Belmont,2024-01-16T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
414172,Belmont,2024-01-16T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.65
414172,Belmont,2024-01-16T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
414172,Belmont,2024-01-16T20:40:00.000+00:00,feeder,,L3 Active Power,kW,18.35
414172,Belmont,2024-01-16T20:40:00.000+00:00,feeder,,L2 Active Power,kW,16.21
414172,Belmont,2024-01-16T20:40:00.000+00:00,feeder,,L1 Active Power,kW,15.58
414172,Belmont,2024-01-16T20:40:00.000+00:00,feeder,,N Current (RMS),A,29.5
414172,Belmont,2024-01-16T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,75.5
414172,Belmont,2024-01-16T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,67.6
414172,Belmont,2024-01-16T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,63.9
414172,Belmont,2024-01-16T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
414172,Belmont,2024-01-16T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
414172,Belmont,2024-01-16T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.11
414172,Belmont,2024-01-16T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.66
414172,Belmont,2024-01-16T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.62
414172,Belmont,2024-01-16T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.28
414172,Belmont,2024-01-16T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.9
414172,Belmont,2024-01-16T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.5
414172,Belmont,2024-01-16T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.3
414172,Belmont,2024-01-16T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.8
414172,Belmont,2024-01-16T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-16T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-16T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-16T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-16T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
414172,Belmont,2024-01-16T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
414172,Belmont,2024-01-16T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-16T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-16T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-16T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-16T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-16T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-16T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-16T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-16T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-16T20:40:00.000+00:00,transformer,,Temperature,C,12.3
414172,Belmont,2024-01-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
414172,Belmont,2024-01-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
