Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414172,Belmont,2024-01-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
414172,Belmont,2024-01-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
414172,Belmont,2024-01-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
414172,Belmont,2024-01-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
414172,Belmont,2024-01-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
414172,Belmont,2024-01-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
414172,Belmont,2024-01-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
414172,Belmont,2024-01-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
414172,Belmont,2024-01-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,19.86
414172,Belmont,2024-01-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,12.28
414172,Belmont,2024-01-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,38.3
414172,Belmont,2024-01-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
414172,Belmont,2024-01-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
414172,Belmont,2024-01-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
414172,Belmont,2024-01-16T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
414172,Belmont,2024-01-16T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.66
414172,Belmont,2024-01-16T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
414172,Belmont,2024-01-16T20:30:00.000+00:00,feeder,,L3 Active Power,kW,17.35
414172,Belmont,2024-01-16T20:30:00.000+00:00,feeder,,L2 Active Power,kW,14.21
414172,Belmont,2024-01-16T20:30:00.000+00:00,feeder,,L1 Active Power,kW,18.8
414172,Belmont,2024-01-16T20:30:00.000+00:00,feeder,,N Current (RMS),A,34.3
414172,Belmont,2024-01-16T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,71.4
414172,Belmont,2024-01-16T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,59.1
414172,Belmont,2024-01-16T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,77.0
414172,Belmont,2024-01-16T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
414172,Belmont,2024-01-16T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
414172,Belmont,2024-01-16T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.99
414172,Belmont,2024-01-16T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.75
414172,Belmont,2024-01-16T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.59
414172,Belmont,2024-01-16T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.49
414172,Belmont,2024-01-16T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.8
414172,Belmont,2024-01-16T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.1
414172,Belmont,2024-01-16T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.5
414172,Belmont,2024-01-16T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.9
414172,Belmont,2024-01-16T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-16T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-16T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-16T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-16T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-16T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-16T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-16T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-16T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-16T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-16T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-16T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-16T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414172,Belmont,2024-01-16T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-16T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-16T20:30:00.000+00:00,transformer,,Temperature,C,12.3
414172,Belmont,2024-01-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
414172,Belmont,2024-01-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
414172,Belmont,2024-01-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
414172,Belmont,2024-01-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
414172,Belmont,2024-01-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
414172,Belmont,2024-01-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
414172,Belmont,2024-01-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
414172,Belmont,2024-01-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
414172,Belmont,2024-01-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
414172,Belmont,2024-01-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,23.1
414172,Belmont,2024-01-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,15.79
414172,Belmont,2024-01-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,15.32
414172,Belmont,2024-01-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,47.1
414172,Belmont,2024-01-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
414172,Belmont,2024-01-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
414172,Belmont,2024-01-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
414172,Belmont,2024-01-16T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
414172,Belmont,2024-01-16T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.29
414172,Belmont,2024-01-16T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
414172,Belmont,2024-01-16T20:20:00.000+00:00,feeder,,L3 Active Power,kW,16.1
414172,Belmont,2024-01-16T20:20:00.000+00:00,feeder,,L2 Active Power,kW,13.65
414172,Belmont,2024-01-16T20:20:00.000+00:00,feeder,,L1 Active Power,kW,14.47
414172,Belmont,2024-01-16T20:20:00.000+00:00,feeder,,N Current (RMS),A,26.5
414172,Belmont,2024-01-16T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,66.7
414172,Belmont,2024-01-16T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,56.9
414172,Belmont,2024-01-16T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,59.6
414172,Belmont,2024-01-16T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
414172,Belmont,2024-01-16T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
414172,Belmont,2024-01-16T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.78
414172,Belmont,2024-01-16T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.54
414172,Belmont,2024-01-16T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.07
414172,Belmont,2024-01-16T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.04
414172,Belmont,2024-01-16T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.6
414172,Belmont,2024-01-16T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.8
414172,Belmont,2024-01-16T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.2
414172,Belmont,2024-01-16T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.1
414172,Belmont,2024-01-16T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-16T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-16T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-16T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-16T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-16T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-16T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-16T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-16T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-16T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-16T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-16T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-16T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-16T20:20:00.000+00:00,transformer,,Temperature,C,12.2
414172,Belmont,2024-01-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
414172,Belmont,2024-01-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
414172,Belmont,2024-01-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
414172,Belmont,2024-01-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
414172,Belmont,2024-01-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
414172,Belmont,2024-01-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
414172,Belmont,2024-01-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
414172,Belmont,2024-01-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
414172,Belmont,2024-01-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
414172,Belmont,2024-01-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,20.63
414172,Belmont,2024-01-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,15.73
414172,Belmont,2024-01-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,10.43
414172,Belmont,2024-01-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,38.7
414172,Belmont,2024-01-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
414172,Belmont,2024-01-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
414172,Belmont,2024-01-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
414172,Belmont,2024-01-16T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
414172,Belmont,2024-01-16T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.48
414172,Belmont,2024-01-16T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
414172,Belmont,2024-01-16T20:10:00.000+00:00,feeder,,L3 Active Power,kW,16.78
414172,Belmont,2024-01-16T20:10:00.000+00:00,feeder,,L2 Active Power,kW,15.18
414172,Belmont,2024-01-16T20:10:00.000+00:00,feeder,,L1 Active Power,kW,16.82
414172,Belmont,2024-01-16T20:10:00.000+00:00,feeder,,N Current (RMS),A,29.4
414172,Belmont,2024-01-16T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,69.4
414172,Belmont,2024-01-16T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,63.3
414172,Belmont,2024-01-16T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,69.2
414172,Belmont,2024-01-16T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
414172,Belmont,2024-01-16T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
414172,Belmont,2024-01-16T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.51
414172,Belmont,2024-01-16T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.02
414172,Belmont,2024-01-16T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.71
414172,Belmont,2024-01-16T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.96
414172,Belmont,2024-01-16T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.4
414172,Belmont,2024-01-16T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.6
414172,Belmont,2024-01-16T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.7
414172,Belmont,2024-01-16T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.0
414172,Belmont,2024-01-16T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-16T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-16T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-16T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414172,Belmont,2024-01-16T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
414172,Belmont,2024-01-16T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-16T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-16T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-16T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-16T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-16T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-16T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-16T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-16T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-16T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-16T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-16T20:10:00.000+00:00,transformer,,Temperature,C,12.1
414172,Belmont,2024-01-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
414172,Belmont,2024-01-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
414172,Belmont,2024-01-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
414172,Belmont,2024-01-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
414172,Belmont,2024-01-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
414172,Belmont,2024-01-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
414172,Belmont,2024-01-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
414172,Belmont,2024-01-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
414172,Belmont,2024-01-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
414172,Belmont,2024-01-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,22.79
414172,Belmont,2024-01-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,18.91
414172,Belmont,2024-01-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,11.85
414172,Belmont,2024-01-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
414172,Belmont,2024-01-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
414172,Belmont,2024-01-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
414172,Belmont,2024-01-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
414172,Belmont,2024-01-16T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
414172,Belmont,2024-01-16T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.41
414172,Belmont,2024-01-16T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
414172,Belmont,2024-01-16T20:00:00.000+00:00,feeder,,L3 Active Power,kW,16.02
414172,Belmont,2024-01-16T20:00:00.000+00:00,feeder,,L2 Active Power,kW,12.99
414172,Belmont,2024-01-16T20:00:00.000+00:00,feeder,,L1 Active Power,kW,19.9
414172,Belmont,2024-01-16T20:00:00.000+00:00,feeder,,N Current (RMS),A,37.4
414172,Belmont,2024-01-16T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,66.4
414172,Belmont,2024-01-16T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,54.2
414172,Belmont,2024-01-16T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,81.8
414172,Belmont,2024-01-16T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.61
414172,Belmont,2024-01-16T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
414172,Belmont,2024-01-16T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.39
414172,Belmont,2024-01-16T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.29
414172,Belmont,2024-01-16T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.07
414172,Belmont,2024-01-16T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-5.66
414172,Belmont,2024-01-16T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.4
414172,Belmont,2024-01-16T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.2
414172,Belmont,2024-01-16T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.8
414172,Belmont,2024-01-16T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.0
414172,Belmont,2024-01-16T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-16T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
414172,Belmont,2024-01-16T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-16T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-16T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-16T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-16T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-16T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-16T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-16T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-16T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-16T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-16T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-16T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-16T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414172,Belmont,2024-01-16T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-16T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-16T20:00:00.000+00:00,transformer,,Temperature,C,12.1
414172,Belmont,2024-01-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
414172,Belmont,2024-01-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
414172,Belmont,2024-01-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
414172,Belmont,2024-01-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
414172,Belmont,2024-01-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
414172,Belmont,2024-01-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
414172,Belmont,2024-01-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
414172,Belmont,2024-01-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
414172,Belmont,2024-01-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
414172,Belmont,2024-01-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,21.29
414172,Belmont,2024-01-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,17.08
414172,Belmont,2024-01-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,14.24
414172,Belmont,2024-01-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,49.8
414172,Belmont,2024-01-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
414172,Belmont,2024-01-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
414172,Belmont,2024-01-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
414172,Belmont,2024-01-16T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
414172,Belmont,2024-01-16T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.96
414172,Belmont,2024-01-16T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
414172,Belmont,2024-01-16T19:50:00.000+00:00,feeder,,L3 Active Power,kW,19.15
414172,Belmont,2024-01-16T19:50:00.000+00:00,feeder,,L2 Active Power,kW,15.39
414172,Belmont,2024-01-16T19:50:00.000+00:00,feeder,,L1 Active Power,kW,18.12
414172,Belmont,2024-01-16T19:50:00.000+00:00,feeder,,N Current (RMS),A,29.3
414172,Belmont,2024-01-16T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,79.8
414172,Belmont,2024-01-16T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,64.2
414172,Belmont,2024-01-16T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,74.5
414172,Belmont,2024-01-16T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
414172,Belmont,2024-01-16T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.83
414172,Belmont,2024-01-16T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.47
414172,Belmont,2024-01-16T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.78
414172,Belmont,2024-01-16T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.93
414172,Belmont,2024-01-16T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-5.31
414172,Belmont,2024-01-16T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.7
414172,Belmont,2024-01-16T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.9
414172,Belmont,2024-01-16T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.0
414172,Belmont,2024-01-16T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.9
414172,Belmont,2024-01-16T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-16T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-16T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
414172,Belmont,2024-01-16T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-16T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-16T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
414172,Belmont,2024-01-16T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-16T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-16T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-16T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-16T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-16T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-16T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-16T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-16T19:50:00.000+00:00,transformer,,Temperature,C,12.1
414172,Belmont,2024-01-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
414172,Belmont,2024-01-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
414172,Belmont,2024-01-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
414172,Belmont,2024-01-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
414172,Belmont,2024-01-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
414172,Belmont,2024-01-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
414172,Belmont,2024-01-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
414172,Belmont,2024-01-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
414172,Belmont,2024-01-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
414172,Belmont,2024-01-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,25.93
414172,Belmont,2024-01-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,17.31
414172,Belmont,2024-01-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,12.81
414172,Belmont,2024-01-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,47.1
414172,Belmont,2024-01-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
414172,Belmont,2024-01-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
414172,Belmont,2024-01-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
414172,Belmont,2024-01-16T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
414172,Belmont,2024-01-16T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.31
414172,Belmont,2024-01-16T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
414172,Belmont,2024-01-16T19:40:00.000+00:00,feeder,,L3 Active Power,kW,18.78
414172,Belmont,2024-01-16T19:40:00.000+00:00,feeder,,L2 Active Power,kW,15.62
414172,Belmont,2024-01-16T19:40:00.000+00:00,feeder,,L1 Active Power,kW,18.58
414172,Belmont,2024-01-16T19:40:00.000+00:00,feeder,,N Current (RMS),A,29.8
414172,Belmont,2024-01-16T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,77.6
414172,Belmont,2024-01-16T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,64.7
414172,Belmont,2024-01-16T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,76.5
414172,Belmont,2024-01-16T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
414172,Belmont,2024-01-16T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
414172,Belmont,2024-01-16T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.71
414172,Belmont,2024-01-16T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.9
414172,Belmont,2024-01-16T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.1
414172,Belmont,2024-01-16T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-5.16
414172,Belmont,2024-01-16T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,24.7
414172,Belmont,2024-01-16T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.2
414172,Belmont,2024-01-16T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.7
414172,Belmont,2024-01-16T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.7
414172,Belmont,2024-01-16T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-16T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-16T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-16T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-16T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-16T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-16T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-16T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-16T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-16T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-16T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-16T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-16T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-16T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-16T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-16T19:40:00.000+00:00,transformer,,Temperature,C,12.0
414172,Belmont,2024-01-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
414172,Belmont,2024-01-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
414172,Belmont,2024-01-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
414172,Belmont,2024-01-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
414172,Belmont,2024-01-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
414172,Belmont,2024-01-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
414172,Belmont,2024-01-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
414172,Belmont,2024-01-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
414172,Belmont,2024-01-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
414172,Belmont,2024-01-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,25.68
414172,Belmont,2024-01-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,17.71
414172,Belmont,2024-01-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,13.42
414172,Belmont,2024-01-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,47.2
414172,Belmont,2024-01-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
414172,Belmont,2024-01-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
414172,Belmont,2024-01-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
414172,Belmont,2024-01-16T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
414172,Belmont,2024-01-16T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.65
414172,Belmont,2024-01-16T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
414172,Belmont,2024-01-16T19:30:00.000+00:00,feeder,,L3 Active Power,kW,26.67
414172,Belmont,2024-01-16T19:30:00.000+00:00,feeder,,L2 Active Power,kW,15.56
414172,Belmont,2024-01-16T19:30:00.000+00:00,feeder,,L1 Active Power,kW,21.08
414172,Belmont,2024-01-16T19:30:00.000+00:00,feeder,,N Current (RMS),A,48.4
414172,Belmont,2024-01-16T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,112.1
414172,Belmont,2024-01-16T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,64.1
414172,Belmont,2024-01-16T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,85.8
414172,Belmont,2024-01-16T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
414172,Belmont,2024-01-16T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.11
414172,Belmont,2024-01-16T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.41
414172,Belmont,2024-01-16T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.21
414172,Belmont,2024-01-16T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.67
414172,Belmont,2024-01-16T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-13.03
414172,Belmont,2024-01-16T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,43.8
414172,Belmont,2024-01-16T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.9
414172,Belmont,2024-01-16T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.1
414172,Belmont,2024-01-16T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.3
414172,Belmont,2024-01-16T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
414172,Belmont,2024-01-16T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-16T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-16T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-16T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-16T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-16T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.4
414172,Belmont,2024-01-16T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-16T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
414172,Belmont,2024-01-16T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-16T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-16T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-16T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
414172,Belmont,2024-01-16T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-16T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-16T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-16T19:30:00.000+00:00,transformer,,Temperature,C,12.0
414172,Belmont,2024-01-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
414172,Belmont,2024-01-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
414172,Belmont,2024-01-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
414172,Belmont,2024-01-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
414172,Belmont,2024-01-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
414172,Belmont,2024-01-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
414172,Belmont,2024-01-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
414172,Belmont,2024-01-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
414172,Belmont,2024-01-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,32.88
414172,Belmont,2024-01-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,20.22
414172,Belmont,2024-01-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,8.07
414172,Belmont,2024-01-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,76.0
414172,Belmont,2024-01-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
414172,Belmont,2024-01-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
414172,Belmont,2024-01-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
414172,Belmont,2024-01-16T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
414172,Belmont,2024-01-16T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.73
414172,Belmont,2024-01-16T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
414172,Belmont,2024-01-16T19:20:00.000+00:00,feeder,,L3 Active Power,kW,27.73
414172,Belmont,2024-01-16T19:20:00.000+00:00,feeder,,L2 Active Power,kW,16.64
414172,Belmont,2024-01-16T19:20:00.000+00:00,feeder,,L1 Active Power,kW,22.33
414172,Belmont,2024-01-16T19:20:00.000+00:00,feeder,,N Current (RMS),A,51.9
414172,Belmont,2024-01-16T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,115.3
414172,Belmont,2024-01-16T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,68.5
414172,Belmont,2024-01-16T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,91.0
414172,Belmont,2024-01-16T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
414172,Belmont,2024-01-16T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
414172,Belmont,2024-01-16T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.68
414172,Belmont,2024-01-16T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.51
414172,Belmont,2024-01-16T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.65
414172,Belmont,2024-01-16T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-6.15
414172,Belmont,2024-01-16T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.4
414172,Belmont,2024-01-16T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.4
414172,Belmont,2024-01-16T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.4
414172,Belmont,2024-01-16T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.8
414172,Belmont,2024-01-16T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-16T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-16T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-16T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-16T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-16T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
414172,Belmont,2024-01-16T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-16T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-16T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-16T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
414172,Belmont,2024-01-16T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-16T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-16T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414172,Belmont,2024-01-16T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-16T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-16T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-16T19:20:00.000+00:00,transformer,,Temperature,C,12.0
414172,Belmont,2024-01-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
414172,Belmont,2024-01-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
414172,Belmont,2024-01-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
414172,Belmont,2024-01-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
414172,Belmont,2024-01-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
414172,Belmont,2024-01-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
414172,Belmont,2024-01-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
414172,Belmont,2024-01-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
414172,Belmont,2024-01-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
414172,Belmont,2024-01-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,34.25
414172,Belmont,2024-01-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,21.28
414172,Belmont,2024-01-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,16.17
414172,Belmont,2024-01-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,63.3
414172,Belmont,2024-01-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
414172,Belmont,2024-01-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
414172,Belmont,2024-01-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
414172,Belmont,2024-01-16T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
414172,Belmont,2024-01-16T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.12
414172,Belmont,2024-01-16T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.49
414172,Belmont,2024-01-16T19:10:00.000+00:00,feeder,,L3 Active Power,kW,26.57
414172,Belmont,2024-01-16T19:10:00.000+00:00,feeder,,L2 Active Power,kW,20.74
414172,Belmont,2024-01-16T19:10:00.000+00:00,feeder,,L1 Active Power,kW,26.68
414172,Belmont,2024-01-16T19:10:00.000+00:00,feeder,,N Current (RMS),A,42.4
414172,Belmont,2024-01-16T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,109.7
414172,Belmont,2024-01-16T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,84.7
414172,Belmont,2024-01-16T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,109.2
414172,Belmont,2024-01-16T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
414172,Belmont,2024-01-16T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.52
414172,Belmont,2024-01-16T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.83
414172,Belmont,2024-01-16T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.28
414172,Belmont,2024-01-16T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.26
414172,Belmont,2024-01-16T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-5.39
414172,Belmont,2024-01-16T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.1
414172,Belmont,2024-01-16T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.6
414172,Belmont,2024-01-16T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.8
414172,Belmont,2024-01-16T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.0
414172,Belmont,2024-01-16T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-16T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-16T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-16T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
414172,Belmont,2024-01-16T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414172,Belmont,2024-01-16T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.06
414172,Belmont,2024-01-16T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-16T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-16T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
414172,Belmont,2024-01-16T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-16T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-16T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-16T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-16T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-16T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-16T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-16T19:10:00.000+00:00,transformer,,Temperature,C,11.9
414172,Belmont,2024-01-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
414172,Belmont,2024-01-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
414172,Belmont,2024-01-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
414172,Belmont,2024-01-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
414172,Belmont,2024-01-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
414172,Belmont,2024-01-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
414172,Belmont,2024-01-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
414172,Belmont,2024-01-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
414172,Belmont,2024-01-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
414172,Belmont,2024-01-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,36.84
414172,Belmont,2024-01-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,28.03
414172,Belmont,2024-01-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,21.24
414172,Belmont,2024-01-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
414172,Belmont,2024-01-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
414172,Belmont,2024-01-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
414172,Belmont,2024-01-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
414172,Belmont,2024-01-16T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
414172,Belmont,2024-01-16T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.99
414172,Belmont,2024-01-16T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.76
414172,Belmont,2024-01-16T19:00:00.000+00:00,feeder,,L3 Active Power,kW,27.73
414172,Belmont,2024-01-16T19:00:00.000+00:00,feeder,,L2 Active Power,kW,15.99
414172,Belmont,2024-01-16T19:00:00.000+00:00,feeder,,L1 Active Power,kW,29.01
414172,Belmont,2024-01-16T19:00:00.000+00:00,feeder,,N Current (RMS),A,57.4
414172,Belmont,2024-01-16T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,115.1
414172,Belmont,2024-01-16T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,66.0
414172,Belmont,2024-01-16T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,119.6
414172,Belmont,2024-01-16T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
414172,Belmont,2024-01-16T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
414172,Belmont,2024-01-16T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.78
414172,Belmont,2024-01-16T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.79
414172,Belmont,2024-01-16T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.27
414172,Belmont,2024-01-16T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-5.69
414172,Belmont,2024-01-16T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.4
414172,Belmont,2024-01-16T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.6
414172,Belmont,2024-01-16T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.2
414172,Belmont,2024-01-16T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.3
414172,Belmont,2024-01-16T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-16T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-16T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
414172,Belmont,2024-01-16T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-16T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.04
414172,Belmont,2024-01-16T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-16T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-16T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-16T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
414172,Belmont,2024-01-16T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
414172,Belmont,2024-01-16T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-16T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-16T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-16T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-16T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-16T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-16T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-16T19:00:00.000+00:00,transformer,,Temperature,C,11.9
414172,Belmont,2024-01-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
414172,Belmont,2024-01-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
414172,Belmont,2024-01-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
414172,Belmont,2024-01-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
414172,Belmont,2024-01-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
414172,Belmont,2024-01-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
414172,Belmont,2024-01-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
414172,Belmont,2024-01-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
414172,Belmont,2024-01-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
414172,Belmont,2024-01-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,37.51
414172,Belmont,2024-01-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,24.27
414172,Belmont,2024-01-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,23.28
414172,Belmont,2024-01-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,65.0
414172,Belmont,2024-01-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
414172,Belmont,2024-01-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
414172,Belmont,2024-01-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
414172,Belmont,2024-01-16T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
414172,Belmont,2024-01-16T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
414172,Belmont,2024-01-16T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.81
414172,Belmont,2024-01-16T18:50:00.000+00:00,feeder,,L3 Active Power,kW,20.1
414172,Belmont,2024-01-16T18:50:00.000+00:00,feeder,,L2 Active Power,kW,13.1
414172,Belmont,2024-01-16T18:50:00.000+00:00,feeder,,L1 Active Power,kW,25.95
414172,Belmont,2024-01-16T18:50:00.000+00:00,feeder,,N Current (RMS),A,53.4
414172,Belmont,2024-01-16T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,83.1
414172,Belmont,2024-01-16T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,54.3
414172,Belmont,2024-01-16T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,106.2
414172,Belmont,2024-01-16T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
414172,Belmont,2024-01-16T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.51
414172,Belmont,2024-01-16T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.77
414172,Belmont,2024-01-16T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.59
