Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414172,Belmont,2024-01-16T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.19
414172,Belmont,2024-01-16T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-5.81
414172,Belmont,2024-01-16T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.9
414172,Belmont,2024-01-16T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.2
414172,Belmont,2024-01-16T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.5
414172,Belmont,2024-01-16T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.6
414172,Belmont,2024-01-16T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-16T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
414172,Belmont,2024-01-16T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-16T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
414172,Belmont,2024-01-16T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-16T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-16T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-16T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-16T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-16T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
414172,Belmont,2024-01-16T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-16T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-16T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-16T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-16T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414172,Belmont,2024-01-16T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-16T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-16T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-16T18:50:00.000+00:00,transformer,,Temperature,C,11.8
414172,Belmont,2024-01-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
414172,Belmont,2024-01-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
414172,Belmont,2024-01-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
414172,Belmont,2024-01-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
414172,Belmont,2024-01-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
414172,Belmont,2024-01-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
414172,Belmont,2024-01-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
414172,Belmont,2024-01-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
414172,Belmont,2024-01-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
414172,Belmont,2024-01-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,26.67
414172,Belmont,2024-01-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,18.3
414172,Belmont,2024-01-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,20.16
414172,Belmont,2024-01-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,64.2
414172,Belmont,2024-01-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
414172,Belmont,2024-01-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
414172,Belmont,2024-01-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
414172,Belmont,2024-01-16T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
414172,Belmont,2024-01-16T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
414172,Belmont,2024-01-16T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.63
414172,Belmont,2024-01-16T18:40:00.000+00:00,feeder,,L3 Active Power,kW,21.38
414172,Belmont,2024-01-16T18:40:00.000+00:00,feeder,,L2 Active Power,kW,15.58
414172,Belmont,2024-01-16T18:40:00.000+00:00,feeder,,L1 Active Power,kW,24.69
414172,Belmont,2024-01-16T18:40:00.000+00:00,feeder,,N Current (RMS),A,41.4
414172,Belmont,2024-01-16T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,88.0
414172,Belmont,2024-01-16T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,63.8
414172,Belmont,2024-01-16T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,100.4
414172,Belmont,2024-01-16T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
414172,Belmont,2024-01-16T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.61
414172,Belmont,2024-01-16T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.8
414172,Belmont,2024-01-16T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.84
414172,Belmont,2024-01-16T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.72
414172,Belmont,2024-01-16T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-7.22
414172,Belmont,2024-01-16T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.9
414172,Belmont,2024-01-16T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.0
414172,Belmont,2024-01-16T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.2
414172,Belmont,2024-01-16T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.6
414172,Belmont,2024-01-16T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-16T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
414172,Belmont,2024-01-16T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-16T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-16T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
414172,Belmont,2024-01-16T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
414172,Belmont,2024-01-16T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-16T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-16T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-16T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-16T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-16T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-16T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-16T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-16T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414172,Belmont,2024-01-16T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-16T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-16T18:40:00.000+00:00,transformer,,Temperature,C,11.8
414172,Belmont,2024-01-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
414172,Belmont,2024-01-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
414172,Belmont,2024-01-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
414172,Belmont,2024-01-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
414172,Belmont,2024-01-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
414172,Belmont,2024-01-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
414172,Belmont,2024-01-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
414172,Belmont,2024-01-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
414172,Belmont,2024-01-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
414172,Belmont,2024-01-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,28.2
414172,Belmont,2024-01-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,22.32
414172,Belmont,2024-01-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,17.45
414172,Belmont,2024-01-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
414172,Belmont,2024-01-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
414172,Belmont,2024-01-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
414172,Belmont,2024-01-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
414172,Belmont,2024-01-16T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
414172,Belmont,2024-01-16T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
414172,Belmont,2024-01-16T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.83
414172,Belmont,2024-01-16T18:30:00.000+00:00,feeder,,L3 Active Power,kW,21.76
414172,Belmont,2024-01-16T18:30:00.000+00:00,feeder,,L2 Active Power,kW,19.09
414172,Belmont,2024-01-16T18:30:00.000+00:00,feeder,,L1 Active Power,kW,30.97
414172,Belmont,2024-01-16T18:30:00.000+00:00,feeder,,N Current (RMS),A,57.3
414172,Belmont,2024-01-16T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,89.9
414172,Belmont,2024-01-16T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,77.7
414172,Belmont,2024-01-16T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,127.1
414172,Belmont,2024-01-16T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
414172,Belmont,2024-01-16T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.55
414172,Belmont,2024-01-16T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.81
414172,Belmont,2024-01-16T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.87
414172,Belmont,2024-01-16T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.82
414172,Belmont,2024-01-16T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-5.98
414172,Belmont,2024-01-16T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.0
414172,Belmont,2024-01-16T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.2
414172,Belmont,2024-01-16T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.3
414172,Belmont,2024-01-16T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.1
414172,Belmont,2024-01-16T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-16T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-16T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-16T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
414172,Belmont,2024-01-16T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
414172,Belmont,2024-01-16T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.05
414172,Belmont,2024-01-16T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-16T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-16T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-16T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
414172,Belmont,2024-01-16T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-16T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-16T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-16T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-16T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-16T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-16T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-16T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-16T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-16T18:30:00.000+00:00,transformer,,Temperature,C,11.7
414172,Belmont,2024-01-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
414172,Belmont,2024-01-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
414172,Belmont,2024-01-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
414172,Belmont,2024-01-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
414172,Belmont,2024-01-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
414172,Belmont,2024-01-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
414172,Belmont,2024-01-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
414172,Belmont,2024-01-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
414172,Belmont,2024-01-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.69
414172,Belmont,2024-01-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,31.59
414172,Belmont,2024-01-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,27.95
414172,Belmont,2024-01-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,24.96
414172,Belmont,2024-01-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,58.5
414172,Belmont,2024-01-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
414172,Belmont,2024-01-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
414172,Belmont,2024-01-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
414172,Belmont,2024-01-16T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
414172,Belmont,2024-01-16T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
414172,Belmont,2024-01-16T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.56
414172,Belmont,2024-01-16T18:20:00.000+00:00,feeder,,L3 Active Power,kW,25.68
414172,Belmont,2024-01-16T18:20:00.000+00:00,feeder,,L2 Active Power,kW,17.38
414172,Belmont,2024-01-16T18:20:00.000+00:00,feeder,,L1 Active Power,kW,26.07
414172,Belmont,2024-01-16T18:20:00.000+00:00,feeder,,N Current (RMS),A,44.9
414172,Belmont,2024-01-16T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,106.6
414172,Belmont,2024-01-16T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,72.2
414172,Belmont,2024-01-16T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,106.7
414172,Belmont,2024-01-16T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
414172,Belmont,2024-01-16T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
414172,Belmont,2024-01-16T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.58
414172,Belmont,2024-01-16T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.63
414172,Belmont,2024-01-16T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.79
414172,Belmont,2024-01-16T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-6.85
414172,Belmont,2024-01-16T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.3
414172,Belmont,2024-01-16T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.0
414172,Belmont,2024-01-16T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.2
414172,Belmont,2024-01-16T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.0
414172,Belmont,2024-01-16T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-16T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-16T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-16T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
414172,Belmont,2024-01-16T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
414172,Belmont,2024-01-16T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.06
414172,Belmont,2024-01-16T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-16T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-16T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
414172,Belmont,2024-01-16T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-16T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-16T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-16T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-16T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-16T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-16T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-16T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-16T18:20:00.000+00:00,transformer,,Temperature,C,11.6
414172,Belmont,2024-01-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
414172,Belmont,2024-01-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
414172,Belmont,2024-01-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
414172,Belmont,2024-01-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
414172,Belmont,2024-01-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
414172,Belmont,2024-01-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
414172,Belmont,2024-01-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
414172,Belmont,2024-01-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
414172,Belmont,2024-01-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
414172,Belmont,2024-01-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,36.29
414172,Belmont,2024-01-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,26.2
414172,Belmont,2024-01-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,19.16
414172,Belmont,2024-01-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,55.2
414172,Belmont,2024-01-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
414172,Belmont,2024-01-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
414172,Belmont,2024-01-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
414172,Belmont,2024-01-16T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
414172,Belmont,2024-01-16T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.25
414172,Belmont,2024-01-16T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.81
414172,Belmont,2024-01-16T18:10:00.000+00:00,feeder,,L3 Active Power,kW,27.7
414172,Belmont,2024-01-16T18:10:00.000+00:00,feeder,,L2 Active Power,kW,21.98
414172,Belmont,2024-01-16T18:10:00.000+00:00,feeder,,L1 Active Power,kW,22.67
414172,Belmont,2024-01-16T18:10:00.000+00:00,feeder,,N Current (RMS),A,37.5
414172,Belmont,2024-01-16T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,115.2
414172,Belmont,2024-01-16T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,90.5
414172,Belmont,2024-01-16T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,93.4
414172,Belmont,2024-01-16T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
414172,Belmont,2024-01-16T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
414172,Belmont,2024-01-16T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.44
414172,Belmont,2024-01-16T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.17
414172,Belmont,2024-01-16T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.92
414172,Belmont,2024-01-16T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-6.8
414172,Belmont,2024-01-16T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.4
414172,Belmont,2024-01-16T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.6
414172,Belmont,2024-01-16T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.6
414172,Belmont,2024-01-16T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.3
414172,Belmont,2024-01-16T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-16T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-16T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
414172,Belmont,2024-01-16T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.09
414172,Belmont,2024-01-16T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-16T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-16T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
414172,Belmont,2024-01-16T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-16T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-16T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-16T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-16T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-16T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-16T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-16T18:10:00.000+00:00,transformer,,Temperature,C,11.6
414172,Belmont,2024-01-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
414172,Belmont,2024-01-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
414172,Belmont,2024-01-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
414172,Belmont,2024-01-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
414172,Belmont,2024-01-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
414172,Belmont,2024-01-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
414172,Belmont,2024-01-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
414172,Belmont,2024-01-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
414172,Belmont,2024-01-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
414172,Belmont,2024-01-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,38.87
414172,Belmont,2024-01-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,30.95
414172,Belmont,2024-01-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,15.78
414172,Belmont,2024-01-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,53.7
414172,Belmont,2024-01-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
414172,Belmont,2024-01-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
414172,Belmont,2024-01-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
414172,Belmont,2024-01-16T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
414172,Belmont,2024-01-16T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.1
414172,Belmont,2024-01-16T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.41
414172,Belmont,2024-01-16T18:00:00.000+00:00,feeder,,L3 Active Power,kW,27.05
414172,Belmont,2024-01-16T18:00:00.000+00:00,feeder,,L2 Active Power,kW,19.69
414172,Belmont,2024-01-16T18:00:00.000+00:00,feeder,,L1 Active Power,kW,31.16
414172,Belmont,2024-01-16T18:00:00.000+00:00,feeder,,N Current (RMS),A,55.6
414172,Belmont,2024-01-16T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,112.1
414172,Belmont,2024-01-16T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,81.1
414172,Belmont,2024-01-16T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,128.2
414172,Belmont,2024-01-16T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
414172,Belmont,2024-01-16T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.83
414172,Belmont,2024-01-16T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.21
414172,Belmont,2024-01-16T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.95
414172,Belmont,2024-01-16T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.96
414172,Belmont,2024-01-16T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-10.76
414172,Belmont,2024-01-16T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.3
414172,Belmont,2024-01-16T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.2
414172,Belmont,2024-01-16T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.4
414172,Belmont,2024-01-16T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.7
414172,Belmont,2024-01-16T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-16T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
414172,Belmont,2024-01-16T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-16T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
414172,Belmont,2024-01-16T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-16T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
414172,Belmont,2024-01-16T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-16T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-16T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-16T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
414172,Belmont,2024-01-16T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-16T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-16T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-16T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-16T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
414172,Belmont,2024-01-16T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-16T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-16T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-16T18:00:00.000+00:00,transformer,,Temperature,C,11.5
414172,Belmont,2024-01-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
414172,Belmont,2024-01-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
414172,Belmont,2024-01-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
414172,Belmont,2024-01-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
414172,Belmont,2024-01-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
414172,Belmont,2024-01-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
414172,Belmont,2024-01-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
414172,Belmont,2024-01-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
414172,Belmont,2024-01-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
414172,Belmont,2024-01-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,36.97
414172,Belmont,2024-01-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,27.66
414172,Belmont,2024-01-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,20.39
414172,Belmont,2024-01-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,71.9
414172,Belmont,2024-01-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
414172,Belmont,2024-01-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
414172,Belmont,2024-01-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
414172,Belmont,2024-01-16T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
414172,Belmont,2024-01-16T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.21
414172,Belmont,2024-01-16T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
414172,Belmont,2024-01-16T17:50:00.000+00:00,feeder,,L3 Active Power,kW,21.77
414172,Belmont,2024-01-16T17:50:00.000+00:00,feeder,,L2 Active Power,kW,19.63
414172,Belmont,2024-01-16T17:50:00.000+00:00,feeder,,L1 Active Power,kW,28.39
414172,Belmont,2024-01-16T17:50:00.000+00:00,feeder,,N Current (RMS),A,53.7
414172,Belmont,2024-01-16T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,90.4
414172,Belmont,2024-01-16T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,80.8
414172,Belmont,2024-01-16T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,116.8
414172,Belmont,2024-01-16T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
414172,Belmont,2024-01-16T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
414172,Belmont,2024-01-16T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.53
414172,Belmont,2024-01-16T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.32
414172,Belmont,2024-01-16T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.98
414172,Belmont,2024-01-16T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-10.63
414172,Belmont,2024-01-16T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,26.7
414172,Belmont,2024-01-16T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.2
414172,Belmont,2024-01-16T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.8
414172,Belmont,2024-01-16T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.3
414172,Belmont,2024-01-16T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-16T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
414172,Belmont,2024-01-16T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
414172,Belmont,2024-01-16T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-16T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.04
414172,Belmont,2024-01-16T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-16T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-16T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-16T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-16T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
414172,Belmont,2024-01-16T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-16T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-16T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-16T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-16T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
414172,Belmont,2024-01-16T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-16T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-16T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-16T17:50:00.000+00:00,transformer,,Temperature,C,11.5
414172,Belmont,2024-01-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
414172,Belmont,2024-01-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
414172,Belmont,2024-01-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
414172,Belmont,2024-01-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
414172,Belmont,2024-01-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
414172,Belmont,2024-01-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
414172,Belmont,2024-01-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
414172,Belmont,2024-01-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
414172,Belmont,2024-01-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
414172,Belmont,2024-01-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,33.06
414172,Belmont,2024-01-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,26.63
414172,Belmont,2024-01-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,17.74
414172,Belmont,2024-01-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,70.9
414172,Belmont,2024-01-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
414172,Belmont,2024-01-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
414172,Belmont,2024-01-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
414172,Belmont,2024-01-16T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
414172,Belmont,2024-01-16T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.48
414172,Belmont,2024-01-16T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.96
414172,Belmont,2024-01-16T17:40:00.000+00:00,feeder,,L3 Active Power,kW,24.9
414172,Belmont,2024-01-16T17:40:00.000+00:00,feeder,,L2 Active Power,kW,20.19
414172,Belmont,2024-01-16T17:40:00.000+00:00,feeder,,L1 Active Power,kW,31.93
414172,Belmont,2024-01-16T17:40:00.000+00:00,feeder,,N Current (RMS),A,61.8
414172,Belmont,2024-01-16T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,103.5
414172,Belmont,2024-01-16T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,84.6
414172,Belmont,2024-01-16T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,131.5
414172,Belmont,2024-01-16T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
414172,Belmont,2024-01-16T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.95
414172,Belmont,2024-01-16T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.32
414172,Belmont,2024-01-16T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.9
414172,Belmont,2024-01-16T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.72
414172,Belmont,2024-01-16T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-14.47
414172,Belmont,2024-01-16T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,38.3
414172,Belmont,2024-01-16T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.7
414172,Belmont,2024-01-16T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.2
414172,Belmont,2024-01-16T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.8
414172,Belmont,2024-01-16T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-16T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
414172,Belmont,2024-01-16T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-16T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
414172,Belmont,2024-01-16T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-16T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
414172,Belmont,2024-01-16T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
414172,Belmont,2024-01-16T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-16T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.4
414172,Belmont,2024-01-16T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-16T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
414172,Belmont,2024-01-16T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-16T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-16T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-16T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-16T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
414172,Belmont,2024-01-16T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-16T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-16T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-16T17:40:00.000+00:00,transformer,,Temperature,C,11.4
414172,Belmont,2024-01-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
414172,Belmont,2024-01-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
414172,Belmont,2024-01-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
414172,Belmont,2024-01-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
414172,Belmont,2024-01-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
414172,Belmont,2024-01-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
414172,Belmont,2024-01-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
414172,Belmont,2024-01-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
414172,Belmont,2024-01-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
414172,Belmont,2024-01-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,37.76
414172,Belmont,2024-01-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,26.89
414172,Belmont,2024-01-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,17.48
414172,Belmont,2024-01-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,90.9
414172,Belmont,2024-01-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
414172,Belmont,2024-01-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
414172,Belmont,2024-01-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
414172,Belmont,2024-01-16T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
414172,Belmont,2024-01-16T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.05
414172,Belmont,2024-01-16T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.78
414172,Belmont,2024-01-16T17:30:00.000+00:00,feeder,,L3 Active Power,kW,22.9
414172,Belmont,2024-01-16T17:30:00.000+00:00,feeder,,L2 Active Power,kW,29.59
414172,Belmont,2024-01-16T17:30:00.000+00:00,feeder,,L1 Active Power,kW,37.26
414172,Belmont,2024-01-16T17:30:00.000+00:00,feeder,,N Current (RMS),A,69.7
414172,Belmont,2024-01-16T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,95.3
414172,Belmont,2024-01-16T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,121.4
414172,Belmont,2024-01-16T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,153.1
414172,Belmont,2024-01-16T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
414172,Belmont,2024-01-16T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.02
414172,Belmont,2024-01-16T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.24
414172,Belmont,2024-01-16T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,13.36
414172,Belmont,2024-01-16T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.97
414172,Belmont,2024-01-16T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-14.89
414172,Belmont,2024-01-16T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,43.3
414172,Belmont,2024-01-16T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.1
414172,Belmont,2024-01-16T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.3
414172,Belmont,2024-01-16T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.8
414172,Belmont,2024-01-16T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
414172,Belmont,2024-01-16T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
414172,Belmont,2024-01-16T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-16T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
414172,Belmont,2024-01-16T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
414172,Belmont,2024-01-16T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-16T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.4
414172,Belmont,2024-01-16T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-16T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
414172,Belmont,2024-01-16T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-16T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-16T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-16T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-16T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
414172,Belmont,2024-01-16T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-16T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-16T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-16T17:30:00.000+00:00,transformer,,Temperature,C,11.4
414172,Belmont,2024-01-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
414172,Belmont,2024-01-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
414172,Belmont,2024-01-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
414172,Belmont,2024-01-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
414172,Belmont,2024-01-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
414172,Belmont,2024-01-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
414172,Belmont,2024-01-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
414172,Belmont,2024-01-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
414172,Belmont,2024-01-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
414172,Belmont,2024-01-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,36.19
414172,Belmont,2024-01-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,35.58
414172,Belmont,2024-01-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,22.38
414172,Belmont,2024-01-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,93.0
414172,Belmont,2024-01-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
414172,Belmont,2024-01-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
414172,Belmont,2024-01-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
414172,Belmont,2024-01-16T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
414172,Belmont,2024-01-16T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
414172,Belmont,2024-01-16T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-16T17:20:00.000+00:00,feeder,,L3 Active Power,kW,19.29
414172,Belmont,2024-01-16T17:20:00.000+00:00,feeder,,L2 Active Power,kW,18.05
414172,Belmont,2024-01-16T17:20:00.000+00:00,feeder,,L1 Active Power,kW,30.59
414172,Belmont,2024-01-16T17:20:00.000+00:00,feeder,,N Current (RMS),A,64.5
414172,Belmont,2024-01-16T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,81.2
414172,Belmont,2024-01-16T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,74.5
414172,Belmont,2024-01-16T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,126.4
414172,Belmont,2024-01-16T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
414172,Belmont,2024-01-16T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
414172,Belmont,2024-01-16T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-16T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.74
414172,Belmont,2024-01-16T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.04
414172,Belmont,2024-01-16T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-17.15
414172,Belmont,2024-01-16T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,45.2
414172,Belmont,2024-01-16T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.9
414172,Belmont,2024-01-16T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.8
414172,Belmont,2024-01-16T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.9
414172,Belmont,2024-01-16T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
414172,Belmont,2024-01-16T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-16T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
414172,Belmont,2024-01-16T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-16T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-16T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
414172,Belmont,2024-01-16T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-16T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
414172,Belmont,2024-01-16T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-16T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
414172,Belmont,2024-01-16T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-16T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-16T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-16T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-16T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.05
414172,Belmont,2024-01-16T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-16T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-16T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-16T17:20:00.000+00:00,transformer,,Temperature,C,11.4
414172,Belmont,2024-01-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
414172,Belmont,2024-01-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
414172,Belmont,2024-01-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
414172,Belmont,2024-01-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
414172,Belmont,2024-01-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
414172,Belmont,2024-01-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
414172,Belmont,2024-01-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
414172,Belmont,2024-01-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
414172,Belmont,2024-01-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
414172,Belmont,2024-01-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,29.98
414172,Belmont,2024-01-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,24.07
414172,Belmont,2024-01-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,13.49
414172,Belmont,2024-01-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,105.6
414172,Belmont,2024-01-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
414172,Belmont,2024-01-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
414172,Belmont,2024-01-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
414172,Belmont,2024-01-16T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
414172,Belmont,2024-01-16T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
414172,Belmont,2024-01-16T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.71
414172,Belmont,2024-01-16T17:10:00.000+00:00,feeder,,L3 Active Power,kW,15.06
414172,Belmont,2024-01-16T17:10:00.000+00:00,feeder,,L2 Active Power,kW,25.91
414172,Belmont,2024-01-16T17:10:00.000+00:00,feeder,,L1 Active Power,kW,27.56
414172,Belmont,2024-01-16T17:10:00.000+00:00,feeder,,N Current (RMS),A,66.3
414172,Belmont,2024-01-16T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,63.7
414172,Belmont,2024-01-16T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,107.9
414172,Belmont,2024-01-16T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,114.0
414172,Belmont,2024-01-16T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
414172,Belmont,2024-01-16T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
414172,Belmont,2024-01-16T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
414172,Belmont,2024-01-16T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.12
414172,Belmont,2024-01-16T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.6
414172,Belmont,2024-01-16T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-8.93
414172,Belmont,2024-01-16T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.4
414172,Belmont,2024-01-16T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.2
414172,Belmont,2024-01-16T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.9
414172,Belmont,2024-01-16T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.4
414172,Belmont,2024-01-16T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
414172,Belmont,2024-01-16T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
414172,Belmont,2024-01-16T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
414172,Belmont,2024-01-16T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
414172,Belmont,2024-01-16T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.04
414172,Belmont,2024-01-16T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
414172,Belmont,2024-01-16T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.4
414172,Belmont,2024-01-16T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
414172,Belmont,2024-01-16T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-16T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-16T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
414172,Belmont,2024-01-16T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-16T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
414172,Belmont,2024-01-16T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414172,Belmont,2024-01-16T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-16T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-16T17:10:00.000+00:00,transformer,,Temperature,C,11.3
