Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414172,Belmont,2024-01-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
414172,Belmont,2024-01-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
414172,Belmont,2024-01-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
414172,Belmont,2024-01-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
414172,Belmont,2024-01-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
414172,Belmont,2024-01-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
414172,Belmont,2024-01-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
414172,Belmont,2024-01-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
414172,Belmont,2024-01-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
414172,Belmont,2024-01-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,23.12
414172,Belmont,2024-01-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,32.58
414172,Belmont,2024-01-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,18.62
414172,Belmont,2024-01-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,77.0
414172,Belmont,2024-01-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
414172,Belmont,2024-01-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
414172,Belmont,2024-01-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
414172,Belmont,2024-01-16T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
414172,Belmont,2024-01-16T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
414172,Belmont,2024-01-16T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.29
414172,Belmont,2024-01-16T17:00:00.000+00:00,feeder,,L3 Active Power,kW,16.3
414172,Belmont,2024-01-16T17:00:00.000+00:00,feeder,,L2 Active Power,kW,30.03
414172,Belmont,2024-01-16T17:00:00.000+00:00,feeder,,L1 Active Power,kW,23.68
414172,Belmont,2024-01-16T17:00:00.000+00:00,feeder,,N Current (RMS),A,64.0
414172,Belmont,2024-01-16T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,69.7
414172,Belmont,2024-01-16T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,124.3
414172,Belmont,2024-01-16T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,98.1
414172,Belmont,2024-01-16T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
414172,Belmont,2024-01-16T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
414172,Belmont,2024-01-16T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
414172,Belmont,2024-01-16T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.6
414172,Belmont,2024-01-16T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.34
414172,Belmont,2024-01-16T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-10.38
414172,Belmont,2024-01-16T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,25.6
414172,Belmont,2024-01-16T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.0
414172,Belmont,2024-01-16T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.8
414172,Belmont,2024-01-16T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.0
414172,Belmont,2024-01-16T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-16T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-16T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-16T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
414172,Belmont,2024-01-16T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.07
414172,Belmont,2024-01-16T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
414172,Belmont,2024-01-16T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.4
414172,Belmont,2024-01-16T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
414172,Belmont,2024-01-16T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-16T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-16T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
414172,Belmont,2024-01-16T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-16T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
414172,Belmont,2024-01-16T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-16T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-16T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-16T17:00:00.000+00:00,transformer,,Temperature,C,11.3
414172,Belmont,2024-01-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
414172,Belmont,2024-01-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
414172,Belmont,2024-01-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
414172,Belmont,2024-01-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
414172,Belmont,2024-01-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
414172,Belmont,2024-01-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
414172,Belmont,2024-01-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
414172,Belmont,2024-01-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
414172,Belmont,2024-01-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
414172,Belmont,2024-01-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,26.88
414172,Belmont,2024-01-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,36.45
414172,Belmont,2024-01-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,13.23
414172,Belmont,2024-01-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,64.3
414172,Belmont,2024-01-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
414172,Belmont,2024-01-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
414172,Belmont,2024-01-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
414172,Belmont,2024-01-16T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
414172,Belmont,2024-01-16T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
414172,Belmont,2024-01-16T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.92
414172,Belmont,2024-01-16T16:50:00.000+00:00,feeder,,L3 Active Power,kW,16.66
414172,Belmont,2024-01-16T16:50:00.000+00:00,feeder,,L2 Active Power,kW,20.79
414172,Belmont,2024-01-16T16:50:00.000+00:00,feeder,,L1 Active Power,kW,22.34
414172,Belmont,2024-01-16T16:50:00.000+00:00,feeder,,N Current (RMS),A,44.7
414172,Belmont,2024-01-16T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,71.6
414172,Belmont,2024-01-16T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,86.2
414172,Belmont,2024-01-16T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,92.8
414172,Belmont,2024-01-16T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
414172,Belmont,2024-01-16T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
414172,Belmont,2024-01-16T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.28
414172,Belmont,2024-01-16T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.53
414172,Belmont,2024-01-16T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.25
414172,Belmont,2024-01-16T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-5.98
414172,Belmont,2024-01-16T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.6
414172,Belmont,2024-01-16T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.0
414172,Belmont,2024-01-16T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.5
414172,Belmont,2024-01-16T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.5
414172,Belmont,2024-01-16T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-16T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-16T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-16T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
414172,Belmont,2024-01-16T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
414172,Belmont,2024-01-16T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.07
414172,Belmont,2024-01-16T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-16T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-16T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
414172,Belmont,2024-01-16T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-16T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-16T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-16T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-16T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
414172,Belmont,2024-01-16T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-16T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-16T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-16T16:50:00.000+00:00,transformer,,Temperature,C,11.3
414172,Belmont,2024-01-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
414172,Belmont,2024-01-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
414172,Belmont,2024-01-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
414172,Belmont,2024-01-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
414172,Belmont,2024-01-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
414172,Belmont,2024-01-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
414172,Belmont,2024-01-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
414172,Belmont,2024-01-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
414172,Belmont,2024-01-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
414172,Belmont,2024-01-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,26.17
414172,Belmont,2024-01-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,28.1
414172,Belmont,2024-01-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,16.29
414172,Belmont,2024-01-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
414172,Belmont,2024-01-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
414172,Belmont,2024-01-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
414172,Belmont,2024-01-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
414172,Belmont,2024-01-16T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
414172,Belmont,2024-01-16T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
414172,Belmont,2024-01-16T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.57
414172,Belmont,2024-01-16T16:40:00.000+00:00,feeder,,L3 Active Power,kW,16.79
414172,Belmont,2024-01-16T16:40:00.000+00:00,feeder,,L2 Active Power,kW,20.3
414172,Belmont,2024-01-16T16:40:00.000+00:00,feeder,,L1 Active Power,kW,27.68
414172,Belmont,2024-01-16T16:40:00.000+00:00,feeder,,N Current (RMS),A,53.0
414172,Belmont,2024-01-16T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,70.9
414172,Belmont,2024-01-16T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,83.8
414172,Belmont,2024-01-16T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,116.6
414172,Belmont,2024-01-16T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
414172,Belmont,2024-01-16T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.61
414172,Belmont,2024-01-16T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
414172,Belmont,2024-01-16T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.65
414172,Belmont,2024-01-16T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.69
414172,Belmont,2024-01-16T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-7.09
414172,Belmont,2024-01-16T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.8
414172,Belmont,2024-01-16T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.4
414172,Belmont,2024-01-16T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.2
414172,Belmont,2024-01-16T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.8
414172,Belmont,2024-01-16T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-16T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
414172,Belmont,2024-01-16T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
414172,Belmont,2024-01-16T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
414172,Belmont,2024-01-16T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
414172,Belmont,2024-01-16T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.05
414172,Belmont,2024-01-16T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-16T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-16T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.4
414172,Belmont,2024-01-16T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
414172,Belmont,2024-01-16T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-16T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-16T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-16T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-16T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
414172,Belmont,2024-01-16T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-16T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-16T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-16T16:40:00.000+00:00,transformer,,Temperature,C,11.3
414172,Belmont,2024-01-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
414172,Belmont,2024-01-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
414172,Belmont,2024-01-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
414172,Belmont,2024-01-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
414172,Belmont,2024-01-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
414172,Belmont,2024-01-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
414172,Belmont,2024-01-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
414172,Belmont,2024-01-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
414172,Belmont,2024-01-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
414172,Belmont,2024-01-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,26.39
414172,Belmont,2024-01-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,28.05
414172,Belmont,2024-01-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,20.54
414172,Belmont,2024-01-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,56.5
414172,Belmont,2024-01-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
414172,Belmont,2024-01-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
414172,Belmont,2024-01-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
414172,Belmont,2024-01-16T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
414172,Belmont,2024-01-16T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
414172,Belmont,2024-01-16T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.16
414172,Belmont,2024-01-16T16:30:00.000+00:00,feeder,,L3 Active Power,kW,10.31
414172,Belmont,2024-01-16T16:30:00.000+00:00,feeder,,L2 Active Power,kW,12.48
414172,Belmont,2024-01-16T16:30:00.000+00:00,feeder,,L1 Active Power,kW,25.69
414172,Belmont,2024-01-16T16:30:00.000+00:00,feeder,,N Current (RMS),A,68.5
414172,Belmont,2024-01-16T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,44.0
414172,Belmont,2024-01-16T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,52.7
414172,Belmont,2024-01-16T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,109.7
414172,Belmont,2024-01-16T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
414172,Belmont,2024-01-16T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
414172,Belmont,2024-01-16T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.21
414172,Belmont,2024-01-16T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.66
414172,Belmont,2024-01-16T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.76
414172,Belmont,2024-01-16T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-7.38
414172,Belmont,2024-01-16T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.4
414172,Belmont,2024-01-16T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.6
414172,Belmont,2024-01-16T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.7
414172,Belmont,2024-01-16T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.5
414172,Belmont,2024-01-16T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-16T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
414172,Belmont,2024-01-16T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
414172,Belmont,2024-01-16T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
414172,Belmont,2024-01-16T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
414172,Belmont,2024-01-16T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
414172,Belmont,2024-01-16T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-16T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-16T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.4
414172,Belmont,2024-01-16T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
414172,Belmont,2024-01-16T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-16T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-16T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-16T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-16T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-16T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
414172,Belmont,2024-01-16T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-16T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-16T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-16T16:30:00.000+00:00,transformer,,Temperature,C,11.3
414172,Belmont,2024-01-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
414172,Belmont,2024-01-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
414172,Belmont,2024-01-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
414172,Belmont,2024-01-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
414172,Belmont,2024-01-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
414172,Belmont,2024-01-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
414172,Belmont,2024-01-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
414172,Belmont,2024-01-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
414172,Belmont,2024-01-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
414172,Belmont,2024-01-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,17.9
414172,Belmont,2024-01-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,19.28
414172,Belmont,2024-01-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,18.31
414172,Belmont,2024-01-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,70.8
414172,Belmont,2024-01-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
414172,Belmont,2024-01-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
414172,Belmont,2024-01-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
414172,Belmont,2024-01-16T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
414172,Belmont,2024-01-16T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
414172,Belmont,2024-01-16T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
414172,Belmont,2024-01-16T16:20:00.000+00:00,feeder,,L3 Active Power,kW,12.54
414172,Belmont,2024-01-16T16:20:00.000+00:00,feeder,,L2 Active Power,kW,7.85
414172,Belmont,2024-01-16T16:20:00.000+00:00,feeder,,L1 Active Power,kW,16.06
414172,Belmont,2024-01-16T16:20:00.000+00:00,feeder,,N Current (RMS),A,36.9
414172,Belmont,2024-01-16T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,52.7
414172,Belmont,2024-01-16T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.5
414172,Belmont,2024-01-16T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,67.1
414172,Belmont,2024-01-16T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.79
414172,Belmont,2024-01-16T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
414172,Belmont,2024-01-16T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-16T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.16
414172,Belmont,2024-01-16T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.35
414172,Belmont,2024-01-16T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-8.16
414172,Belmont,2024-01-16T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,22.7
414172,Belmont,2024-01-16T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.7
414172,Belmont,2024-01-16T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.8
414172,Belmont,2024-01-16T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.8
414172,Belmont,2024-01-16T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
414172,Belmont,2024-01-16T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-16T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-16T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414172,Belmont,2024-01-16T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-16T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-16T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-16T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-16T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-16T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-16T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-16T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-16T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-16T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414172,Belmont,2024-01-16T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-16T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-16T16:20:00.000+00:00,transformer,,Temperature,C,11.3
414172,Belmont,2024-01-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
414172,Belmont,2024-01-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
414172,Belmont,2024-01-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
414172,Belmont,2024-01-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
414172,Belmont,2024-01-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
414172,Belmont,2024-01-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
414172,Belmont,2024-01-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
414172,Belmont,2024-01-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
414172,Belmont,2024-01-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
414172,Belmont,2024-01-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,16.68
414172,Belmont,2024-01-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,12.21
414172,Belmont,2024-01-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,7.92
414172,Belmont,2024-01-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,52.2
414172,Belmont,2024-01-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
414172,Belmont,2024-01-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
414172,Belmont,2024-01-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
414172,Belmont,2024-01-16T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
414172,Belmont,2024-01-16T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
414172,Belmont,2024-01-16T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
414172,Belmont,2024-01-16T16:10:00.000+00:00,feeder,,L3 Active Power,kW,11.95
414172,Belmont,2024-01-16T16:10:00.000+00:00,feeder,,L2 Active Power,kW,5.96
414172,Belmont,2024-01-16T16:10:00.000+00:00,feeder,,L1 Active Power,kW,12.22
414172,Belmont,2024-01-16T16:10:00.000+00:00,feeder,,N Current (RMS),A,31.0
414172,Belmont,2024-01-16T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,51.2
414172,Belmont,2024-01-16T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
414172,Belmont,2024-01-16T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,51.4
414172,Belmont,2024-01-16T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.79
414172,Belmont,2024-01-16T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.95
414172,Belmont,2024-01-16T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
414172,Belmont,2024-01-16T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.23
414172,Belmont,2024-01-16T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.59
414172,Belmont,2024-01-16T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-5.41
414172,Belmont,2024-01-16T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.3
414172,Belmont,2024-01-16T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.6
414172,Belmont,2024-01-16T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.9
414172,Belmont,2024-01-16T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.5
414172,Belmont,2024-01-16T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-16T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-16T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-16T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-16T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-16T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-16T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-16T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-16T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-16T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-16T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-16T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414172,Belmont,2024-01-16T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-16T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-16T16:10:00.000+00:00,transformer,,Temperature,C,11.3
414172,Belmont,2024-01-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
414172,Belmont,2024-01-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
414172,Belmont,2024-01-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
414172,Belmont,2024-01-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
414172,Belmont,2024-01-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
414172,Belmont,2024-01-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
414172,Belmont,2024-01-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
414172,Belmont,2024-01-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
414172,Belmont,2024-01-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
414172,Belmont,2024-01-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,16.17
414172,Belmont,2024-01-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,7.54
414172,Belmont,2024-01-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,6.82
414172,Belmont,2024-01-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
414172,Belmont,2024-01-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
414172,Belmont,2024-01-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
414172,Belmont,2024-01-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
414172,Belmont,2024-01-16T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
414172,Belmont,2024-01-16T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
414172,Belmont,2024-01-16T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.52
414172,Belmont,2024-01-16T16:00:00.000+00:00,feeder,,L3 Active Power,kW,8.51
414172,Belmont,2024-01-16T16:00:00.000+00:00,feeder,,L2 Active Power,kW,11.76
414172,Belmont,2024-01-16T16:00:00.000+00:00,feeder,,L1 Active Power,kW,11.34
414172,Belmont,2024-01-16T16:00:00.000+00:00,feeder,,N Current (RMS),A,27.7
414172,Belmont,2024-01-16T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.0
414172,Belmont,2024-01-16T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,48.8
414172,Belmont,2024-01-16T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,47.5
414172,Belmont,2024-01-16T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
414172,Belmont,2024-01-16T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
414172,Belmont,2024-01-16T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.27
414172,Belmont,2024-01-16T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.96
414172,Belmont,2024-01-16T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.83
414172,Belmont,2024-01-16T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-6.69
414172,Belmont,2024-01-16T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.0
414172,Belmont,2024-01-16T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.5
414172,Belmont,2024-01-16T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.0
414172,Belmont,2024-01-16T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.7
414172,Belmont,2024-01-16T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-16T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
414172,Belmont,2024-01-16T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-16T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-16T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414172,Belmont,2024-01-16T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-16T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-16T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-16T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-16T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-16T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-16T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-16T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-16T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-16T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414172,Belmont,2024-01-16T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-16T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-16T16:00:00.000+00:00,transformer,,Temperature,C,11.2
414172,Belmont,2024-01-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
414172,Belmont,2024-01-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
414172,Belmont,2024-01-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
414172,Belmont,2024-01-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
414172,Belmont,2024-01-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
414172,Belmont,2024-01-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
414172,Belmont,2024-01-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
414172,Belmont,2024-01-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
414172,Belmont,2024-01-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
414172,Belmont,2024-01-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,12.45
414172,Belmont,2024-01-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,13.61
414172,Belmont,2024-01-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,4.65
414172,Belmont,2024-01-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,39.0
414172,Belmont,2024-01-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
414172,Belmont,2024-01-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
414172,Belmont,2024-01-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
414172,Belmont,2024-01-16T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
414172,Belmont,2024-01-16T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
414172,Belmont,2024-01-16T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
414172,Belmont,2024-01-16T15:50:00.000+00:00,feeder,,L3 Active Power,kW,7.6
414172,Belmont,2024-01-16T15:50:00.000+00:00,feeder,,L2 Active Power,kW,10.83
414172,Belmont,2024-01-16T15:50:00.000+00:00,feeder,,L1 Active Power,kW,17.06
414172,Belmont,2024-01-16T15:50:00.000+00:00,feeder,,N Current (RMS),A,43.9
414172,Belmont,2024-01-16T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.2
414172,Belmont,2024-01-16T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,45.3
414172,Belmont,2024-01-16T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,70.4
414172,Belmont,2024-01-16T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
414172,Belmont,2024-01-16T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.86
414172,Belmont,2024-01-16T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.77
414172,Belmont,2024-01-16T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.97
414172,Belmont,2024-01-16T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.98
414172,Belmont,2024-01-16T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.97
414172,Belmont,2024-01-16T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.6
414172,Belmont,2024-01-16T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.4
414172,Belmont,2024-01-16T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.4
414172,Belmont,2024-01-16T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.8
414172,Belmont,2024-01-16T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
414172,Belmont,2024-01-16T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-16T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
414172,Belmont,2024-01-16T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414172,Belmont,2024-01-16T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
414172,Belmont,2024-01-16T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-16T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-16T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-16T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-16T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-16T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-16T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-16T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-16T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
414172,Belmont,2024-01-16T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-16T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-16T15:50:00.000+00:00,transformer,,Temperature,C,11.2
414172,Belmont,2024-01-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
414172,Belmont,2024-01-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
414172,Belmont,2024-01-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
414172,Belmont,2024-01-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
414172,Belmont,2024-01-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
414172,Belmont,2024-01-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
414172,Belmont,2024-01-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
414172,Belmont,2024-01-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
414172,Belmont,2024-01-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
414172,Belmont,2024-01-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,10.53
414172,Belmont,2024-01-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,12.82
414172,Belmont,2024-01-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,12.13
414172,Belmont,2024-01-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,57.3
414172,Belmont,2024-01-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
414172,Belmont,2024-01-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
414172,Belmont,2024-01-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
414172,Belmont,2024-01-16T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
414172,Belmont,2024-01-16T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
414172,Belmont,2024-01-16T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
414172,Belmont,2024-01-16T15:40:00.000+00:00,feeder,,L3 Active Power,kW,9.82
414172,Belmont,2024-01-16T15:40:00.000+00:00,feeder,,L2 Active Power,kW,8.23
414172,Belmont,2024-01-16T15:40:00.000+00:00,feeder,,L1 Active Power,kW,15.76
414172,Belmont,2024-01-16T15:40:00.000+00:00,feeder,,N Current (RMS),A,38.8
414172,Belmont,2024-01-16T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,42.3
414172,Belmont,2024-01-16T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.9
414172,Belmont,2024-01-16T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,67.5
414172,Belmont,2024-01-16T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
414172,Belmont,2024-01-16T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
414172,Belmont,2024-01-16T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.9
414172,Belmont,2024-01-16T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.47
414172,Belmont,2024-01-16T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.05
414172,Belmont,2024-01-16T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.28
414172,Belmont,2024-01-16T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.8
414172,Belmont,2024-01-16T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.2
414172,Belmont,2024-01-16T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.0
414172,Belmont,2024-01-16T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.1
414172,Belmont,2024-01-16T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
414172,Belmont,2024-01-16T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-16T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-16T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-16T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
414172,Belmont,2024-01-16T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-16T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-16T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-16T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-16T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-16T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-16T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-16T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414172,Belmont,2024-01-16T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-16T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-16T15:40:00.000+00:00,transformer,,Temperature,C,11.1
414172,Belmont,2024-01-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
414172,Belmont,2024-01-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
414172,Belmont,2024-01-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
414172,Belmont,2024-01-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
414172,Belmont,2024-01-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
414172,Belmont,2024-01-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
414172,Belmont,2024-01-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
414172,Belmont,2024-01-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
414172,Belmont,2024-01-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
414172,Belmont,2024-01-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,13.26
414172,Belmont,2024-01-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,10.29
414172,Belmont,2024-01-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,12.52
414172,Belmont,2024-01-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,46.9
414172,Belmont,2024-01-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
414172,Belmont,2024-01-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
414172,Belmont,2024-01-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
414172,Belmont,2024-01-16T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
414172,Belmont,2024-01-16T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
414172,Belmont,2024-01-16T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.43
414172,Belmont,2024-01-16T15:30:00.000+00:00,feeder,,L3 Active Power,kW,9.95
414172,Belmont,2024-01-16T15:30:00.000+00:00,feeder,,L2 Active Power,kW,8.68
414172,Belmont,2024-01-16T15:30:00.000+00:00,feeder,,L1 Active Power,kW,12.51
414172,Belmont,2024-01-16T15:30:00.000+00:00,feeder,,N Current (RMS),A,25.8
414172,Belmont,2024-01-16T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,43.0
414172,Belmont,2024-01-16T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.7
414172,Belmont,2024-01-16T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,52.7
414172,Belmont,2024-01-16T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
414172,Belmont,2024-01-16T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
414172,Belmont,2024-01-16T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.73
414172,Belmont,2024-01-16T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.53
414172,Belmont,2024-01-16T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.1
414172,Belmont,2024-01-16T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.61
414172,Belmont,2024-01-16T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.6
414172,Belmont,2024-01-16T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.4
414172,Belmont,2024-01-16T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.6
414172,Belmont,2024-01-16T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.0
414172,Belmont,2024-01-16T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-16T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-16T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-16T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-16T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-16T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-16T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-16T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-16T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-16T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-16T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414172,Belmont,2024-01-16T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-16T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-16T15:30:00.000+00:00,transformer,,Temperature,C,11.1
414172,Belmont,2024-01-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
414172,Belmont,2024-01-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
414172,Belmont,2024-01-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
414172,Belmont,2024-01-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
414172,Belmont,2024-01-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
414172,Belmont,2024-01-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
414172,Belmont,2024-01-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
414172,Belmont,2024-01-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
414172,Belmont,2024-01-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
414172,Belmont,2024-01-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,14.45
414172,Belmont,2024-01-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,10.79
414172,Belmont,2024-01-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,7.9
414172,Belmont,2024-01-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,37.0
414172,Belmont,2024-01-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
414172,Belmont,2024-01-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
414172,Belmont,2024-01-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
414172,Belmont,2024-01-16T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
414172,Belmont,2024-01-16T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
414172,Belmont,2024-01-16T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
414172,Belmont,2024-01-16T15:20:00.000+00:00,feeder,,L3 Active Power,kW,5.41
414172,Belmont,2024-01-16T15:20:00.000+00:00,feeder,,L2 Active Power,kW,9.45
414172,Belmont,2024-01-16T15:20:00.000+00:00,feeder,,L1 Active Power,kW,11.16
414172,Belmont,2024-01-16T15:20:00.000+00:00,feeder,,N Current (RMS),A,31.0
414172,Belmont,2024-01-16T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
414172,Belmont,2024-01-16T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.7
414172,Belmont,2024-01-16T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,46.8
414172,Belmont,2024-01-16T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
414172,Belmont,2024-01-16T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.63
414172,Belmont,2024-01-16T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.4
