Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414172,Belmont,2024-01-16T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.68
414172,Belmont,2024-01-16T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.95
414172,Belmont,2024-01-16T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.24
414172,Belmont,2024-01-16T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.3
414172,Belmont,2024-01-16T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.8
414172,Belmont,2024-01-16T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.8
414172,Belmont,2024-01-16T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.6
414172,Belmont,2024-01-16T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-16T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-16T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-16T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414172,Belmont,2024-01-16T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-16T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-16T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-16T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-16T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-16T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-16T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-16T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-16T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-16T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-16T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-16T15:20:00.000+00:00,transformer,,Temperature,C,11.1
414172,Belmont,2024-01-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
414172,Belmont,2024-01-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
414172,Belmont,2024-01-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
414172,Belmont,2024-01-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
414172,Belmont,2024-01-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
414172,Belmont,2024-01-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
414172,Belmont,2024-01-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
414172,Belmont,2024-01-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
414172,Belmont,2024-01-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
414172,Belmont,2024-01-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,10.06
414172,Belmont,2024-01-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,11.43
414172,Belmont,2024-01-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,6.92
414172,Belmont,2024-01-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,35.2
414172,Belmont,2024-01-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
414172,Belmont,2024-01-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
414172,Belmont,2024-01-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
414172,Belmont,2024-01-16T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
414172,Belmont,2024-01-16T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
414172,Belmont,2024-01-16T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
414172,Belmont,2024-01-16T15:10:00.000+00:00,feeder,,L3 Active Power,kW,6.69
414172,Belmont,2024-01-16T15:10:00.000+00:00,feeder,,L2 Active Power,kW,9.24
414172,Belmont,2024-01-16T15:10:00.000+00:00,feeder,,L1 Active Power,kW,8.68
414172,Belmont,2024-01-16T15:10:00.000+00:00,feeder,,N Current (RMS),A,25.3
414172,Belmont,2024-01-16T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.9
414172,Belmont,2024-01-16T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.1
414172,Belmont,2024-01-16T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.0
414172,Belmont,2024-01-16T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
414172,Belmont,2024-01-16T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.58
414172,Belmont,2024-01-16T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.54
414172,Belmont,2024-01-16T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.32
414172,Belmont,2024-01-16T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.88
414172,Belmont,2024-01-16T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.74
414172,Belmont,2024-01-16T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.7
414172,Belmont,2024-01-16T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.7
414172,Belmont,2024-01-16T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.2
414172,Belmont,2024-01-16T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.0
414172,Belmont,2024-01-16T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-16T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-16T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
414172,Belmont,2024-01-16T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
414172,Belmont,2024-01-16T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-16T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-16T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-16T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-16T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-16T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-16T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-16T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-16T15:10:00.000+00:00,transformer,,Temperature,C,11.1
414172,Belmont,2024-01-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
414172,Belmont,2024-01-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
414172,Belmont,2024-01-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
414172,Belmont,2024-01-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
414172,Belmont,2024-01-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
414172,Belmont,2024-01-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
414172,Belmont,2024-01-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
414172,Belmont,2024-01-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
414172,Belmont,2024-01-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
414172,Belmont,2024-01-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
414172,Belmont,2024-01-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,11.16
414172,Belmont,2024-01-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,5.92
414172,Belmont,2024-01-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,27.6
414172,Belmont,2024-01-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
414172,Belmont,2024-01-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
414172,Belmont,2024-01-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
414172,Belmont,2024-01-16T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
414172,Belmont,2024-01-16T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
414172,Belmont,2024-01-16T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
414172,Belmont,2024-01-16T15:00:00.000+00:00,feeder,,L3 Active Power,kW,6.66
414172,Belmont,2024-01-16T15:00:00.000+00:00,feeder,,L2 Active Power,kW,5.87
414172,Belmont,2024-01-16T15:00:00.000+00:00,feeder,,L1 Active Power,kW,8.66
414172,Belmont,2024-01-16T15:00:00.000+00:00,feeder,,N Current (RMS),A,21.6
414172,Belmont,2024-01-16T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.4
414172,Belmont,2024-01-16T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.3
414172,Belmont,2024-01-16T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.9
414172,Belmont,2024-01-16T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
414172,Belmont,2024-01-16T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.64
414172,Belmont,2024-01-16T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.36
414172,Belmont,2024-01-16T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.91
414172,Belmont,2024-01-16T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.95
414172,Belmont,2024-01-16T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.72
414172,Belmont,2024-01-16T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.2
414172,Belmont,2024-01-16T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.1
414172,Belmont,2024-01-16T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.5
414172,Belmont,2024-01-16T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.7
414172,Belmont,2024-01-16T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-16T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-16T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-16T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-16T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
414172,Belmont,2024-01-16T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-16T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-16T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-16T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-16T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-16T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-16T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-16T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-16T15:00:00.000+00:00,transformer,,Temperature,C,11.1
414172,Belmont,2024-01-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
414172,Belmont,2024-01-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
414172,Belmont,2024-01-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
414172,Belmont,2024-01-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
414172,Belmont,2024-01-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
414172,Belmont,2024-01-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
414172,Belmont,2024-01-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
414172,Belmont,2024-01-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
414172,Belmont,2024-01-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
414172,Belmont,2024-01-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,13.56
414172,Belmont,2024-01-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,7.82
414172,Belmont,2024-01-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,3.92
414172,Belmont,2024-01-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,32.2
414172,Belmont,2024-01-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
414172,Belmont,2024-01-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
414172,Belmont,2024-01-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
414172,Belmont,2024-01-16T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.7
414172,Belmont,2024-01-16T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
414172,Belmont,2024-01-16T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
414172,Belmont,2024-01-16T14:50:00.000+00:00,feeder,,L3 Active Power,kW,7.05
414172,Belmont,2024-01-16T14:50:00.000+00:00,feeder,,L2 Active Power,kW,6.55
414172,Belmont,2024-01-16T14:50:00.000+00:00,feeder,,L1 Active Power,kW,10.07
414172,Belmont,2024-01-16T14:50:00.000+00:00,feeder,,N Current (RMS),A,24.7
414172,Belmont,2024-01-16T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.1
414172,Belmont,2024-01-16T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.3
414172,Belmont,2024-01-16T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.2
414172,Belmont,2024-01-16T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
414172,Belmont,2024-01-16T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
414172,Belmont,2024-01-16T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.24
414172,Belmont,2024-01-16T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.97
414172,Belmont,2024-01-16T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.92
414172,Belmont,2024-01-16T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.69
414172,Belmont,2024-01-16T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.2
414172,Belmont,2024-01-16T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.8
414172,Belmont,2024-01-16T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.6
414172,Belmont,2024-01-16T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.1
414172,Belmont,2024-01-16T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-16T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-16T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-16T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-16T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-16T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-16T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-16T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-16T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-16T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-16T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-16T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-16T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-16T14:50:00.000+00:00,transformer,,Temperature,C,11.0
414172,Belmont,2024-01-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
414172,Belmont,2024-01-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
414172,Belmont,2024-01-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
414172,Belmont,2024-01-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
414172,Belmont,2024-01-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
414172,Belmont,2024-01-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
414172,Belmont,2024-01-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
414172,Belmont,2024-01-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
414172,Belmont,2024-01-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
414172,Belmont,2024-01-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
414172,Belmont,2024-01-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,8.49
414172,Belmont,2024-01-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,6.38
414172,Belmont,2024-01-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,32.8
414172,Belmont,2024-01-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
414172,Belmont,2024-01-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
414172,Belmont,2024-01-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
414172,Belmont,2024-01-16T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
414172,Belmont,2024-01-16T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
414172,Belmont,2024-01-16T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-16T14:40:00.000+00:00,feeder,,L3 Active Power,kW,6.99
414172,Belmont,2024-01-16T14:40:00.000+00:00,feeder,,L2 Active Power,kW,7.52
414172,Belmont,2024-01-16T14:40:00.000+00:00,feeder,,L1 Active Power,kW,9.04
414172,Belmont,2024-01-16T14:40:00.000+00:00,feeder,,N Current (RMS),A,22.4
414172,Belmont,2024-01-16T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
414172,Belmont,2024-01-16T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.0
414172,Belmont,2024-01-16T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.0
414172,Belmont,2024-01-16T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
414172,Belmont,2024-01-16T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
414172,Belmont,2024-01-16T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.75
414172,Belmont,2024-01-16T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.77
414172,Belmont,2024-01-16T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.75
414172,Belmont,2024-01-16T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.56
414172,Belmont,2024-01-16T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.9
414172,Belmont,2024-01-16T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.0
414172,Belmont,2024-01-16T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.3
414172,Belmont,2024-01-16T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.9
414172,Belmont,2024-01-16T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-16T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-16T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414172,Belmont,2024-01-16T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
414172,Belmont,2024-01-16T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-16T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-16T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-16T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-16T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-16T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-16T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-16T14:40:00.000+00:00,transformer,,Temperature,C,11.0
414172,Belmont,2024-01-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
414172,Belmont,2024-01-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
414172,Belmont,2024-01-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
414172,Belmont,2024-01-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
414172,Belmont,2024-01-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
414172,Belmont,2024-01-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
414172,Belmont,2024-01-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
414172,Belmont,2024-01-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
414172,Belmont,2024-01-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
414172,Belmont,2024-01-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,10.74
414172,Belmont,2024-01-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,9.29
414172,Belmont,2024-01-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,7.46
414172,Belmont,2024-01-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,26.8
414172,Belmont,2024-01-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
414172,Belmont,2024-01-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
414172,Belmont,2024-01-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
414172,Belmont,2024-01-16T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
414172,Belmont,2024-01-16T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
414172,Belmont,2024-01-16T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
414172,Belmont,2024-01-16T14:30:00.000+00:00,feeder,,L3 Active Power,kW,7.05
414172,Belmont,2024-01-16T14:30:00.000+00:00,feeder,,L2 Active Power,kW,9.94
414172,Belmont,2024-01-16T14:30:00.000+00:00,feeder,,L1 Active Power,kW,9.6
414172,Belmont,2024-01-16T14:30:00.000+00:00,feeder,,N Current (RMS),A,28.1
414172,Belmont,2024-01-16T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.7
414172,Belmont,2024-01-16T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,42.3
414172,Belmont,2024-01-16T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.2
414172,Belmont,2024-01-16T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
414172,Belmont,2024-01-16T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
414172,Belmont,2024-01-16T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.84
414172,Belmont,2024-01-16T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.95
414172,Belmont,2024-01-16T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.57
414172,Belmont,2024-01-16T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.53
414172,Belmont,2024-01-16T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.0
414172,Belmont,2024-01-16T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.4
414172,Belmont,2024-01-16T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.9
414172,Belmont,2024-01-16T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.1
414172,Belmont,2024-01-16T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-16T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-16T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414172,Belmont,2024-01-16T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
414172,Belmont,2024-01-16T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-16T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-16T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-16T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-16T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-16T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-16T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-16T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-16T14:30:00.000+00:00,transformer,,Temperature,C,11.0
414172,Belmont,2024-01-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
414172,Belmont,2024-01-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
414172,Belmont,2024-01-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
414172,Belmont,2024-01-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
414172,Belmont,2024-01-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
414172,Belmont,2024-01-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
414172,Belmont,2024-01-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
414172,Belmont,2024-01-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
414172,Belmont,2024-01-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
414172,Belmont,2024-01-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,11.99
414172,Belmont,2024-01-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,11.54
414172,Belmont,2024-01-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,8.05
414172,Belmont,2024-01-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,27.9
414172,Belmont,2024-01-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
414172,Belmont,2024-01-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
414172,Belmont,2024-01-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
414172,Belmont,2024-01-16T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
414172,Belmont,2024-01-16T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
414172,Belmont,2024-01-16T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.56
414172,Belmont,2024-01-16T14:20:00.000+00:00,feeder,,L3 Active Power,kW,5.41
414172,Belmont,2024-01-16T14:20:00.000+00:00,feeder,,L2 Active Power,kW,10.2
414172,Belmont,2024-01-16T14:20:00.000+00:00,feeder,,L1 Active Power,kW,11.74
414172,Belmont,2024-01-16T14:20:00.000+00:00,feeder,,N Current (RMS),A,34.4
414172,Belmont,2024-01-16T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
414172,Belmont,2024-01-16T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,42.7
414172,Belmont,2024-01-16T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,49.2
414172,Belmont,2024-01-16T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
414172,Belmont,2024-01-16T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
414172,Belmont,2024-01-16T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.91
414172,Belmont,2024-01-16T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.19
414172,Belmont,2024-01-16T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.15
414172,Belmont,2024-01-16T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.63
414172,Belmont,2024-01-16T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.4
414172,Belmont,2024-01-16T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.4
414172,Belmont,2024-01-16T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.6
414172,Belmont,2024-01-16T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.2
414172,Belmont,2024-01-16T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-16T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
414172,Belmont,2024-01-16T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414172,Belmont,2024-01-16T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
414172,Belmont,2024-01-16T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-16T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-16T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-16T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-16T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-16T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-16T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-16T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-16T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-16T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-16T14:20:00.000+00:00,transformer,,Temperature,C,11.0
414172,Belmont,2024-01-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
414172,Belmont,2024-01-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
414172,Belmont,2024-01-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
414172,Belmont,2024-01-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
414172,Belmont,2024-01-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
414172,Belmont,2024-01-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
414172,Belmont,2024-01-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
414172,Belmont,2024-01-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
414172,Belmont,2024-01-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
414172,Belmont,2024-01-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,10.58
414172,Belmont,2024-01-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,12.38
414172,Belmont,2024-01-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,9.1
414172,Belmont,2024-01-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,32.0
414172,Belmont,2024-01-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
414172,Belmont,2024-01-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
414172,Belmont,2024-01-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
414172,Belmont,2024-01-16T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
414172,Belmont,2024-01-16T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
414172,Belmont,2024-01-16T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.46
414172,Belmont,2024-01-16T14:10:00.000+00:00,feeder,,L3 Active Power,kW,6.46
414172,Belmont,2024-01-16T14:10:00.000+00:00,feeder,,L2 Active Power,kW,11.8
414172,Belmont,2024-01-16T14:10:00.000+00:00,feeder,,L1 Active Power,kW,11.54
414172,Belmont,2024-01-16T14:10:00.000+00:00,feeder,,N Current (RMS),A,32.8
414172,Belmont,2024-01-16T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.6
414172,Belmont,2024-01-16T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,49.2
414172,Belmont,2024-01-16T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,49.4
414172,Belmont,2024-01-16T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
414172,Belmont,2024-01-16T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.85
414172,Belmont,2024-01-16T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.48
414172,Belmont,2024-01-16T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.05
414172,Belmont,2024-01-16T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.79
414172,Belmont,2024-01-16T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.0
414172,Belmont,2024-01-16T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.9
414172,Belmont,2024-01-16T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.0
414172,Belmont,2024-01-16T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
414172,Belmont,2024-01-16T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-16T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-16T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-16T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
414172,Belmont,2024-01-16T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
414172,Belmont,2024-01-16T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-16T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-16T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-16T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-16T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
414172,Belmont,2024-01-16T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-16T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-16T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-16T14:10:00.000+00:00,transformer,,Temperature,C,11.0
414172,Belmont,2024-01-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
414172,Belmont,2024-01-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
414172,Belmont,2024-01-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
414172,Belmont,2024-01-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
414172,Belmont,2024-01-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
414172,Belmont,2024-01-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
414172,Belmont,2024-01-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
414172,Belmont,2024-01-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
414172,Belmont,2024-01-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
414172,Belmont,2024-01-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,11.92
414172,Belmont,2024-01-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,14.89
414172,Belmont,2024-01-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,9.71
414172,Belmont,2024-01-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,30.2
414172,Belmont,2024-01-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
414172,Belmont,2024-01-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
414172,Belmont,2024-01-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
414172,Belmont,2024-01-16T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
414172,Belmont,2024-01-16T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
414172,Belmont,2024-01-16T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-16T14:00:00.000+00:00,feeder,,L3 Active Power,kW,6.45
414172,Belmont,2024-01-16T14:00:00.000+00:00,feeder,,L2 Active Power,kW,9.22
414172,Belmont,2024-01-16T14:00:00.000+00:00,feeder,,L1 Active Power,kW,10.37
414172,Belmont,2024-01-16T14:00:00.000+00:00,feeder,,N Current (RMS),A,28.3
414172,Belmont,2024-01-16T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
414172,Belmont,2024-01-16T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,40.0
414172,Belmont,2024-01-16T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,43.8
414172,Belmont,2024-01-16T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
414172,Belmont,2024-01-16T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
414172,Belmont,2024-01-16T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.68
414172,Belmont,2024-01-16T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.86
414172,Belmont,2024-01-16T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.85
414172,Belmont,2024-01-16T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.0
414172,Belmont,2024-01-16T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.2
414172,Belmont,2024-01-16T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.0
414172,Belmont,2024-01-16T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.6
414172,Belmont,2024-01-16T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.5
414172,Belmont,2024-01-16T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
414172,Belmont,2024-01-16T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
414172,Belmont,2024-01-16T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.04
414172,Belmont,2024-01-16T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-16T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-16T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-16T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-16T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-16T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-16T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-16T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-16T14:00:00.000+00:00,transformer,,Temperature,C,11.0
414172,Belmont,2024-01-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
414172,Belmont,2024-01-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
414172,Belmont,2024-01-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
414172,Belmont,2024-01-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
414172,Belmont,2024-01-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
414172,Belmont,2024-01-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
414172,Belmont,2024-01-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
414172,Belmont,2024-01-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
414172,Belmont,2024-01-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
414172,Belmont,2024-01-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,13.29
414172,Belmont,2024-01-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,13.11
414172,Belmont,2024-01-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,8.33
414172,Belmont,2024-01-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,28.5
414172,Belmont,2024-01-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
414172,Belmont,2024-01-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
414172,Belmont,2024-01-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
414172,Belmont,2024-01-16T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
414172,Belmont,2024-01-16T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
414172,Belmont,2024-01-16T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.74
414172,Belmont,2024-01-16T13:50:00.000+00:00,feeder,,L3 Active Power,kW,6.3
414172,Belmont,2024-01-16T13:50:00.000+00:00,feeder,,L2 Active Power,kW,8.11
414172,Belmont,2024-01-16T13:50:00.000+00:00,feeder,,L1 Active Power,kW,11.16
414172,Belmont,2024-01-16T13:50:00.000+00:00,feeder,,N Current (RMS),A,29.4
414172,Belmont,2024-01-16T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.3
414172,Belmont,2024-01-16T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.8
414172,Belmont,2024-01-16T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,47.1
414172,Belmont,2024-01-16T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.24
414172,Belmont,2024-01-16T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
414172,Belmont,2024-01-16T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.26
414172,Belmont,2024-01-16T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.21
414172,Belmont,2024-01-16T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.27
414172,Belmont,2024-01-16T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.53
414172,Belmont,2024-01-16T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.0
414172,Belmont,2024-01-16T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.5
414172,Belmont,2024-01-16T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.8
414172,Belmont,2024-01-16T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.1
414172,Belmont,2024-01-16T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-16T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-16T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
414172,Belmont,2024-01-16T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
414172,Belmont,2024-01-16T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.05
414172,Belmont,2024-01-16T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-16T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-16T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-16T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-16T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-16T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-16T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-16T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-16T13:50:00.000+00:00,transformer,,Temperature,C,10.9
414172,Belmont,2024-01-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
414172,Belmont,2024-01-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
414172,Belmont,2024-01-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
414172,Belmont,2024-01-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
414172,Belmont,2024-01-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
414172,Belmont,2024-01-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
414172,Belmont,2024-01-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
414172,Belmont,2024-01-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
414172,Belmont,2024-01-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
414172,Belmont,2024-01-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,13.49
414172,Belmont,2024-01-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,13.43
414172,Belmont,2024-01-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,7.59
414172,Belmont,2024-01-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,29.4
414172,Belmont,2024-01-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
414172,Belmont,2024-01-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
414172,Belmont,2024-01-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
414172,Belmont,2024-01-16T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
414172,Belmont,2024-01-16T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
414172,Belmont,2024-01-16T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.68
414172,Belmont,2024-01-16T13:40:00.000+00:00,feeder,,L3 Active Power,kW,6.95
414172,Belmont,2024-01-16T13:40:00.000+00:00,feeder,,L2 Active Power,kW,8.76
414172,Belmont,2024-01-16T13:40:00.000+00:00,feeder,,L1 Active Power,kW,13.48
414172,Belmont,2024-01-16T13:40:00.000+00:00,feeder,,N Current (RMS),A,34.2
414172,Belmont,2024-01-16T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.9
414172,Belmont,2024-01-16T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.4
414172,Belmont,2024-01-16T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,56.8
414172,Belmont,2024-01-16T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.36
414172,Belmont,2024-01-16T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
414172,Belmont,2024-01-16T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.28
414172,Belmont,2024-01-16T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.1
414172,Belmont,2024-01-16T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.24
414172,Belmont,2024-01-16T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.87
414172,Belmont,2024-01-16T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,25.6
414172,Belmont,2024-01-16T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.8
414172,Belmont,2024-01-16T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.0
414172,Belmont,2024-01-16T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.7
414172,Belmont,2024-01-16T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-16T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
414172,Belmont,2024-01-16T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
414172,Belmont,2024-01-16T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.05
414172,Belmont,2024-01-16T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-16T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-16T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-16T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-16T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-16T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-16T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-16T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-16T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-16T13:40:00.000+00:00,transformer,,Temperature,C,10.9
414172,Belmont,2024-01-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
