Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414172,Belmont,2024-01-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
414172,Belmont,2024-01-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
414172,Belmont,2024-01-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
414172,Belmont,2024-01-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
414172,Belmont,2024-01-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
414172,Belmont,2024-01-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
414172,Belmont,2024-01-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
414172,Belmont,2024-01-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
414172,Belmont,2024-01-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,16.02
414172,Belmont,2024-01-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,14.04
414172,Belmont,2024-01-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,10.56
414172,Belmont,2024-01-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,29.8
414172,Belmont,2024-01-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
414172,Belmont,2024-01-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
414172,Belmont,2024-01-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
414172,Belmont,2024-01-16T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
414172,Belmont,2024-01-16T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
414172,Belmont,2024-01-16T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.51
414172,Belmont,2024-01-16T13:30:00.000+00:00,feeder,,L3 Active Power,kW,5.99
414172,Belmont,2024-01-16T13:30:00.000+00:00,feeder,,L2 Active Power,kW,9.05
414172,Belmont,2024-01-16T13:30:00.000+00:00,feeder,,L1 Active Power,kW,12.18
414172,Belmont,2024-01-16T13:30:00.000+00:00,feeder,,N Current (RMS),A,32.3
414172,Belmont,2024-01-16T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
414172,Belmont,2024-01-16T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.4
414172,Belmont,2024-01-16T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,51.3
414172,Belmont,2024-01-16T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-16T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
414172,Belmont,2024-01-16T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.17
414172,Belmont,2024-01-16T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.32
414172,Belmont,2024-01-16T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.7
414172,Belmont,2024-01-16T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.02
414172,Belmont,2024-01-16T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.3
414172,Belmont,2024-01-16T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.7
414172,Belmont,2024-01-16T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.4
414172,Belmont,2024-01-16T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.2
414172,Belmont,2024-01-16T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-16T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-16T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
414172,Belmont,2024-01-16T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414172,Belmont,2024-01-16T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
414172,Belmont,2024-01-16T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-16T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-16T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-16T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-16T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-16T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-16T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-16T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-16T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-16T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-16T13:30:00.000+00:00,transformer,,Temperature,C,10.9
414172,Belmont,2024-01-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
414172,Belmont,2024-01-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
414172,Belmont,2024-01-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
414172,Belmont,2024-01-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
414172,Belmont,2024-01-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
414172,Belmont,2024-01-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
414172,Belmont,2024-01-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
414172,Belmont,2024-01-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
414172,Belmont,2024-01-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
414172,Belmont,2024-01-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,13.28
414172,Belmont,2024-01-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,11.77
414172,Belmont,2024-01-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,9.14
414172,Belmont,2024-01-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,29.9
414172,Belmont,2024-01-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
414172,Belmont,2024-01-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
414172,Belmont,2024-01-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
414172,Belmont,2024-01-16T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
414172,Belmont,2024-01-16T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
414172,Belmont,2024-01-16T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.45
414172,Belmont,2024-01-16T13:20:00.000+00:00,feeder,,L3 Active Power,kW,8.45
414172,Belmont,2024-01-16T13:20:00.000+00:00,feeder,,L2 Active Power,kW,11.27
414172,Belmont,2024-01-16T13:20:00.000+00:00,feeder,,L1 Active Power,kW,13.12
414172,Belmont,2024-01-16T13:20:00.000+00:00,feeder,,N Current (RMS),A,33.9
414172,Belmont,2024-01-16T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.0
414172,Belmont,2024-01-16T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,50.0
414172,Belmont,2024-01-16T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,55.8
414172,Belmont,2024-01-16T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
414172,Belmont,2024-01-16T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.48
414172,Belmont,2024-01-16T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.48
414172,Belmont,2024-01-16T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.34
414172,Belmont,2024-01-16T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.94
414172,Belmont,2024-01-16T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.69
414172,Belmont,2024-01-16T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,24.0
414172,Belmont,2024-01-16T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.9
414172,Belmont,2024-01-16T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.9
414172,Belmont,2024-01-16T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.2
414172,Belmont,2024-01-16T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-16T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-16T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
414172,Belmont,2024-01-16T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-16T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
414172,Belmont,2024-01-16T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-16T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-16T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-16T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-16T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-16T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-16T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-16T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-16T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-16T13:20:00.000+00:00,transformer,,Temperature,C,10.8
414172,Belmont,2024-01-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
414172,Belmont,2024-01-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
414172,Belmont,2024-01-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
414172,Belmont,2024-01-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
414172,Belmont,2024-01-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
414172,Belmont,2024-01-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
414172,Belmont,2024-01-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
414172,Belmont,2024-01-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
414172,Belmont,2024-01-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
414172,Belmont,2024-01-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,15.77
414172,Belmont,2024-01-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,13.23
414172,Belmont,2024-01-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,10.41
414172,Belmont,2024-01-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,32.2
414172,Belmont,2024-01-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
414172,Belmont,2024-01-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
414172,Belmont,2024-01-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
414172,Belmont,2024-01-16T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
414172,Belmont,2024-01-16T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
414172,Belmont,2024-01-16T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
414172,Belmont,2024-01-16T13:10:00.000+00:00,feeder,,L3 Active Power,kW,6.77
414172,Belmont,2024-01-16T13:10:00.000+00:00,feeder,,L2 Active Power,kW,8.47
414172,Belmont,2024-01-16T13:10:00.000+00:00,feeder,,L1 Active Power,kW,16.93
414172,Belmont,2024-01-16T13:10:00.000+00:00,feeder,,N Current (RMS),A,47.1
414172,Belmont,2024-01-16T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.1
414172,Belmont,2024-01-16T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.9
414172,Belmont,2024-01-16T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,72.0
414172,Belmont,2024-01-16T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
414172,Belmont,2024-01-16T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
414172,Belmont,2024-01-16T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.43
414172,Belmont,2024-01-16T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.95
414172,Belmont,2024-01-16T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.13
414172,Belmont,2024-01-16T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.07
414172,Belmont,2024-01-16T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,25.2
414172,Belmont,2024-01-16T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.5
414172,Belmont,2024-01-16T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.2
414172,Belmont,2024-01-16T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.4
414172,Belmont,2024-01-16T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-16T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-16T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-16T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
414172,Belmont,2024-01-16T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-16T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-16T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-16T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-16T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-16T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-16T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-16T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-16T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414172,Belmont,2024-01-16T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-16T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-16T13:10:00.000+00:00,transformer,,Temperature,C,10.8
414172,Belmont,2024-01-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
414172,Belmont,2024-01-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
414172,Belmont,2024-01-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
414172,Belmont,2024-01-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
414172,Belmont,2024-01-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
414172,Belmont,2024-01-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
414172,Belmont,2024-01-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
414172,Belmont,2024-01-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
414172,Belmont,2024-01-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
414172,Belmont,2024-01-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,13.69
414172,Belmont,2024-01-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,9.59
414172,Belmont,2024-01-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,14.88
414172,Belmont,2024-01-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,47.5
414172,Belmont,2024-01-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
414172,Belmont,2024-01-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
414172,Belmont,2024-01-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
414172,Belmont,2024-01-16T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
414172,Belmont,2024-01-16T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
414172,Belmont,2024-01-16T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.3
414172,Belmont,2024-01-16T13:00:00.000+00:00,feeder,,L3 Active Power,kW,6.34
414172,Belmont,2024-01-16T13:00:00.000+00:00,feeder,,L2 Active Power,kW,8.35
414172,Belmont,2024-01-16T13:00:00.000+00:00,feeder,,L1 Active Power,kW,12.65
414172,Belmont,2024-01-16T13:00:00.000+00:00,feeder,,N Current (RMS),A,32.3
414172,Belmont,2024-01-16T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.7
414172,Belmont,2024-01-16T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.2
414172,Belmont,2024-01-16T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,53.6
414172,Belmont,2024-01-16T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
414172,Belmont,2024-01-16T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
414172,Belmont,2024-01-16T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.62
414172,Belmont,2024-01-16T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.48
414172,Belmont,2024-01-16T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.88
414172,Belmont,2024-01-16T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.01
414172,Belmont,2024-01-16T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.1
414172,Belmont,2024-01-16T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.2
414172,Belmont,2024-01-16T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.2
414172,Belmont,2024-01-16T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.4
414172,Belmont,2024-01-16T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-16T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-16T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-16T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
414172,Belmont,2024-01-16T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-16T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-16T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-16T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-16T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-16T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-16T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-16T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-16T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-16T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-16T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-16T13:00:00.000+00:00,transformer,,Temperature,C,10.7
414172,Belmont,2024-01-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
414172,Belmont,2024-01-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
414172,Belmont,2024-01-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
414172,Belmont,2024-01-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
414172,Belmont,2024-01-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
414172,Belmont,2024-01-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
414172,Belmont,2024-01-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
414172,Belmont,2024-01-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
414172,Belmont,2024-01-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
414172,Belmont,2024-01-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,11.79
414172,Belmont,2024-01-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,10.25
414172,Belmont,2024-01-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,11.64
414172,Belmont,2024-01-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,31.0
414172,Belmont,2024-01-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
414172,Belmont,2024-01-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
414172,Belmont,2024-01-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
414172,Belmont,2024-01-16T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
414172,Belmont,2024-01-16T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
414172,Belmont,2024-01-16T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.62
414172,Belmont,2024-01-16T12:50:00.000+00:00,feeder,,L3 Active Power,kW,7.76
414172,Belmont,2024-01-16T12:50:00.000+00:00,feeder,,L2 Active Power,kW,9.75
414172,Belmont,2024-01-16T12:50:00.000+00:00,feeder,,L1 Active Power,kW,9.91
414172,Belmont,2024-01-16T12:50:00.000+00:00,feeder,,N Current (RMS),A,26.6
414172,Belmont,2024-01-16T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.4
414172,Belmont,2024-01-16T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.9
414172,Belmont,2024-01-16T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.1
414172,Belmont,2024-01-16T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-16T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.64
414172,Belmont,2024-01-16T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.68
414172,Belmont,2024-01-16T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.23
414172,Belmont,2024-01-16T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.49
414172,Belmont,2024-01-16T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.12
414172,Belmont,2024-01-16T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.7
414172,Belmont,2024-01-16T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.4
414172,Belmont,2024-01-16T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.3
414172,Belmont,2024-01-16T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.9
414172,Belmont,2024-01-16T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-16T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
414172,Belmont,2024-01-16T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-16T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
414172,Belmont,2024-01-16T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-16T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-16T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-16T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-16T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-16T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-16T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-16T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-16T12:50:00.000+00:00,transformer,,Temperature,C,10.6
414172,Belmont,2024-01-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
414172,Belmont,2024-01-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
414172,Belmont,2024-01-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
414172,Belmont,2024-01-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
414172,Belmont,2024-01-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
414172,Belmont,2024-01-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
414172,Belmont,2024-01-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
414172,Belmont,2024-01-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
414172,Belmont,2024-01-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
414172,Belmont,2024-01-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,13.98
414172,Belmont,2024-01-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,11.27
414172,Belmont,2024-01-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,8.76
414172,Belmont,2024-01-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,28.8
414172,Belmont,2024-01-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
414172,Belmont,2024-01-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
414172,Belmont,2024-01-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
414172,Belmont,2024-01-16T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
414172,Belmont,2024-01-16T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
414172,Belmont,2024-01-16T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
414172,Belmont,2024-01-16T12:40:00.000+00:00,feeder,,L3 Active Power,kW,7.0
414172,Belmont,2024-01-16T12:40:00.000+00:00,feeder,,L2 Active Power,kW,9.55
414172,Belmont,2024-01-16T12:40:00.000+00:00,feeder,,L1 Active Power,kW,9.5
414172,Belmont,2024-01-16T12:40:00.000+00:00,feeder,,N Current (RMS),A,25.7
414172,Belmont,2024-01-16T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.9
414172,Belmont,2024-01-16T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,40.6
414172,Belmont,2024-01-16T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.4
414172,Belmont,2024-01-16T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.22
414172,Belmont,2024-01-16T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
414172,Belmont,2024-01-16T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.62
414172,Belmont,2024-01-16T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.7
414172,Belmont,2024-01-16T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.27
414172,Belmont,2024-01-16T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.04
414172,Belmont,2024-01-16T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,25.2
414172,Belmont,2024-01-16T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.7
414172,Belmont,2024-01-16T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.7
414172,Belmont,2024-01-16T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.2
414172,Belmont,2024-01-16T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-16T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-16T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-16T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
414172,Belmont,2024-01-16T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-16T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-16T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-16T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-16T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-16T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-16T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-16T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-16T12:40:00.000+00:00,transformer,,Temperature,C,10.6
414172,Belmont,2024-01-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
414172,Belmont,2024-01-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
414172,Belmont,2024-01-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
414172,Belmont,2024-01-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
414172,Belmont,2024-01-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
414172,Belmont,2024-01-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
414172,Belmont,2024-01-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
414172,Belmont,2024-01-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
414172,Belmont,2024-01-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
414172,Belmont,2024-01-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,13.68
414172,Belmont,2024-01-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,10.83
414172,Belmont,2024-01-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,6.44
414172,Belmont,2024-01-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,29.8
414172,Belmont,2024-01-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
414172,Belmont,2024-01-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
414172,Belmont,2024-01-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
414172,Belmont,2024-01-16T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
414172,Belmont,2024-01-16T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
414172,Belmont,2024-01-16T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
414172,Belmont,2024-01-16T12:30:00.000+00:00,feeder,,L3 Active Power,kW,12.25
414172,Belmont,2024-01-16T12:30:00.000+00:00,feeder,,L2 Active Power,kW,8.93
414172,Belmont,2024-01-16T12:30:00.000+00:00,feeder,,L1 Active Power,kW,11.34
414172,Belmont,2024-01-16T12:30:00.000+00:00,feeder,,N Current (RMS),A,25.5
414172,Belmont,2024-01-16T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,52.9
414172,Belmont,2024-01-16T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.6
414172,Belmont,2024-01-16T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,48.5
414172,Belmont,2024-01-16T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
414172,Belmont,2024-01-16T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
414172,Belmont,2024-01-16T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.66
414172,Belmont,2024-01-16T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.16
414172,Belmont,2024-01-16T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.63
414172,Belmont,2024-01-16T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.07
414172,Belmont,2024-01-16T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,31.0
414172,Belmont,2024-01-16T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.0
414172,Belmont,2024-01-16T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.5
414172,Belmont,2024-01-16T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.1
414172,Belmont,2024-01-16T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-16T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-16T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
414172,Belmont,2024-01-16T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
414172,Belmont,2024-01-16T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-16T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.04
414172,Belmont,2024-01-16T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-16T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
414172,Belmont,2024-01-16T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-16T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-16T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-16T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-16T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-16T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-16T12:30:00.000+00:00,transformer,,Temperature,C,10.5
414172,Belmont,2024-01-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
414172,Belmont,2024-01-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
414172,Belmont,2024-01-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
414172,Belmont,2024-01-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
414172,Belmont,2024-01-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
414172,Belmont,2024-01-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
414172,Belmont,2024-01-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
414172,Belmont,2024-01-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
414172,Belmont,2024-01-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
414172,Belmont,2024-01-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,20.41
414172,Belmont,2024-01-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,11.56
414172,Belmont,2024-01-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,10.23
414172,Belmont,2024-01-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
414172,Belmont,2024-01-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
414172,Belmont,2024-01-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
414172,Belmont,2024-01-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
414172,Belmont,2024-01-16T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
414172,Belmont,2024-01-16T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
414172,Belmont,2024-01-16T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.52
414172,Belmont,2024-01-16T12:20:00.000+00:00,feeder,,L3 Active Power,kW,11.12
414172,Belmont,2024-01-16T12:20:00.000+00:00,feeder,,L2 Active Power,kW,7.94
414172,Belmont,2024-01-16T12:20:00.000+00:00,feeder,,L1 Active Power,kW,14.77
414172,Belmont,2024-01-16T12:20:00.000+00:00,feeder,,N Current (RMS),A,31.2
414172,Belmont,2024-01-16T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,47.6
414172,Belmont,2024-01-16T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.1
414172,Belmont,2024-01-16T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,62.1
414172,Belmont,2024-01-16T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
414172,Belmont,2024-01-16T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
414172,Belmont,2024-01-16T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.21
414172,Belmont,2024-01-16T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.64
414172,Belmont,2024-01-16T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.24
414172,Belmont,2024-01-16T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.16
414172,Belmont,2024-01-16T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.0
414172,Belmont,2024-01-16T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.2
414172,Belmont,2024-01-16T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.3
414172,Belmont,2024-01-16T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.8
414172,Belmont,2024-01-16T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-16T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-16T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-16T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
414172,Belmont,2024-01-16T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-16T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
414172,Belmont,2024-01-16T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-16T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-16T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-16T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-16T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-16T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-16T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-16T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-16T12:20:00.000+00:00,transformer,,Temperature,C,10.5
414172,Belmont,2024-01-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
414172,Belmont,2024-01-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
414172,Belmont,2024-01-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
414172,Belmont,2024-01-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
414172,Belmont,2024-01-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
414172,Belmont,2024-01-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
414172,Belmont,2024-01-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
414172,Belmont,2024-01-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
414172,Belmont,2024-01-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
414172,Belmont,2024-01-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,16.74
414172,Belmont,2024-01-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,10.18
414172,Belmont,2024-01-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,13.61
414172,Belmont,2024-01-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,32.7
414172,Belmont,2024-01-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
414172,Belmont,2024-01-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
414172,Belmont,2024-01-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
414172,Belmont,2024-01-16T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
414172,Belmont,2024-01-16T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
414172,Belmont,2024-01-16T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
414172,Belmont,2024-01-16T12:10:00.000+00:00,feeder,,L3 Active Power,kW,6.49
414172,Belmont,2024-01-16T12:10:00.000+00:00,feeder,,L2 Active Power,kW,9.62
414172,Belmont,2024-01-16T12:10:00.000+00:00,feeder,,L1 Active Power,kW,14.25
414172,Belmont,2024-01-16T12:10:00.000+00:00,feeder,,N Current (RMS),A,39.1
414172,Belmont,2024-01-16T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.8
414172,Belmont,2024-01-16T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,41.9
414172,Belmont,2024-01-16T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,60.3
414172,Belmont,2024-01-16T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
414172,Belmont,2024-01-16T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.48
414172,Belmont,2024-01-16T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.23
414172,Belmont,2024-01-16T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.9
414172,Belmont,2024-01-16T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.02
414172,Belmont,2024-01-16T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.34
414172,Belmont,2024-01-16T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.4
414172,Belmont,2024-01-16T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.8
414172,Belmont,2024-01-16T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.9
414172,Belmont,2024-01-16T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.4
414172,Belmont,2024-01-16T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-16T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
414172,Belmont,2024-01-16T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414172,Belmont,2024-01-16T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-16T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-16T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-16T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-16T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-16T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-16T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-16T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-16T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-16T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-16T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-16T12:10:00.000+00:00,transformer,,Temperature,C,10.4
414172,Belmont,2024-01-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
414172,Belmont,2024-01-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
414172,Belmont,2024-01-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
414172,Belmont,2024-01-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
414172,Belmont,2024-01-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
414172,Belmont,2024-01-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
414172,Belmont,2024-01-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
414172,Belmont,2024-01-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
414172,Belmont,2024-01-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
414172,Belmont,2024-01-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,11.35
414172,Belmont,2024-01-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,11.67
414172,Belmont,2024-01-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,11.92
414172,Belmont,2024-01-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,38.2
414172,Belmont,2024-01-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
414172,Belmont,2024-01-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
414172,Belmont,2024-01-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
414172,Belmont,2024-01-16T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
414172,Belmont,2024-01-16T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
414172,Belmont,2024-01-16T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
414172,Belmont,2024-01-16T12:00:00.000+00:00,feeder,,L3 Active Power,kW,10.32
414172,Belmont,2024-01-16T12:00:00.000+00:00,feeder,,L2 Active Power,kW,7.27
414172,Belmont,2024-01-16T12:00:00.000+00:00,feeder,,L1 Active Power,kW,10.1
414172,Belmont,2024-01-16T12:00:00.000+00:00,feeder,,N Current (RMS),A,24.4
414172,Belmont,2024-01-16T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.3
414172,Belmont,2024-01-16T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.9
414172,Belmont,2024-01-16T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,43.3
414172,Belmont,2024-01-16T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
414172,Belmont,2024-01-16T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
414172,Belmont,2024-01-16T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.37
414172,Belmont,2024-01-16T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.6
414172,Belmont,2024-01-16T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.06
414172,Belmont,2024-01-16T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.17
414172,Belmont,2024-01-16T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.8
414172,Belmont,2024-01-16T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.0
414172,Belmont,2024-01-16T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.1
414172,Belmont,2024-01-16T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.1
414172,Belmont,2024-01-16T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-16T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-16T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-16T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-16T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
414172,Belmont,2024-01-16T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-16T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-16T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-16T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-16T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-16T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-16T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-16T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-16T12:00:00.000+00:00,transformer,,Temperature,C,10.4
414172,Belmont,2024-01-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
414172,Belmont,2024-01-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
414172,Belmont,2024-01-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
414172,Belmont,2024-01-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
414172,Belmont,2024-01-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
414172,Belmont,2024-01-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
414172,Belmont,2024-01-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
414172,Belmont,2024-01-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
414172,Belmont,2024-01-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
414172,Belmont,2024-01-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,14.91
414172,Belmont,2024-01-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,9.34
414172,Belmont,2024-01-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,7.92
414172,Belmont,2024-01-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,31.8
414172,Belmont,2024-01-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
414172,Belmont,2024-01-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
414172,Belmont,2024-01-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
414172,Belmont,2024-01-16T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
414172,Belmont,2024-01-16T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
414172,Belmont,2024-01-16T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
414172,Belmont,2024-01-16T11:50:00.000+00:00,feeder,,L3 Active Power,kW,13.01
414172,Belmont,2024-01-16T11:50:00.000+00:00,feeder,,L2 Active Power,kW,4.49
414172,Belmont,2024-01-16T11:50:00.000+00:00,feeder,,L1 Active Power,kW,14.92
414172,Belmont,2024-01-16T11:50:00.000+00:00,feeder,,N Current (RMS),A,43.2
414172,Belmont,2024-01-16T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,55.2
414172,Belmont,2024-01-16T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.5
414172,Belmont,2024-01-16T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,62.9
414172,Belmont,2024-01-16T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
414172,Belmont,2024-01-16T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
414172,Belmont,2024-01-16T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.96
414172,Belmont,2024-01-16T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.11
