Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414172,Belmont,2024-01-16T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.35
414172,Belmont,2024-01-16T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.11
414172,Belmont,2024-01-16T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.2
414172,Belmont,2024-01-16T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.6
414172,Belmont,2024-01-16T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.3
414172,Belmont,2024-01-16T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.7
414172,Belmont,2024-01-16T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-16T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-16T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-16T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-16T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-16T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-16T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-16T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-16T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-16T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-16T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-16T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-16T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414172,Belmont,2024-01-16T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-16T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-16T11:50:00.000+00:00,transformer,,Temperature,C,10.3
414172,Belmont,2024-01-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
414172,Belmont,2024-01-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
414172,Belmont,2024-01-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
414172,Belmont,2024-01-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
414172,Belmont,2024-01-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
414172,Belmont,2024-01-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
414172,Belmont,2024-01-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
414172,Belmont,2024-01-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
414172,Belmont,2024-01-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,18.11
414172,Belmont,2024-01-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,6.82
414172,Belmont,2024-01-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,12.82
414172,Belmont,2024-01-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,52.4
414172,Belmont,2024-01-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
414172,Belmont,2024-01-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
414172,Belmont,2024-01-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
414172,Belmont,2024-01-16T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
414172,Belmont,2024-01-16T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
414172,Belmont,2024-01-16T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
414172,Belmont,2024-01-16T11:40:00.000+00:00,feeder,,L3 Active Power,kW,12.68
414172,Belmont,2024-01-16T11:40:00.000+00:00,feeder,,L2 Active Power,kW,4.7
414172,Belmont,2024-01-16T11:40:00.000+00:00,feeder,,L1 Active Power,kW,14.25
414172,Belmont,2024-01-16T11:40:00.000+00:00,feeder,,N Current (RMS),A,42.6
414172,Belmont,2024-01-16T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,54.0
414172,Belmont,2024-01-16T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
414172,Belmont,2024-01-16T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,60.7
414172,Belmont,2024-01-16T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
414172,Belmont,2024-01-16T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
414172,Belmont,2024-01-16T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.39
414172,Belmont,2024-01-16T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.06
414172,Belmont,2024-01-16T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.49
414172,Belmont,2024-01-16T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.12
414172,Belmont,2024-01-16T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.1
414172,Belmont,2024-01-16T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.6
414172,Belmont,2024-01-16T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.5
414172,Belmont,2024-01-16T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.4
414172,Belmont,2024-01-16T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-16T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-16T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
414172,Belmont,2024-01-16T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-16T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
414172,Belmont,2024-01-16T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
414172,Belmont,2024-01-16T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-16T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-16T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-16T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-16T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-16T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-16T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-16T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414172,Belmont,2024-01-16T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-16T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-16T11:40:00.000+00:00,transformer,,Temperature,C,10.2
414172,Belmont,2024-01-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
414172,Belmont,2024-01-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
414172,Belmont,2024-01-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
414172,Belmont,2024-01-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
414172,Belmont,2024-01-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
414172,Belmont,2024-01-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
414172,Belmont,2024-01-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
414172,Belmont,2024-01-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
414172,Belmont,2024-01-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
414172,Belmont,2024-01-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,17.74
414172,Belmont,2024-01-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,5.16
414172,Belmont,2024-01-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,11.16
414172,Belmont,2024-01-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,55.5
414172,Belmont,2024-01-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
414172,Belmont,2024-01-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
414172,Belmont,2024-01-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
414172,Belmont,2024-01-16T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
414172,Belmont,2024-01-16T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
414172,Belmont,2024-01-16T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
414172,Belmont,2024-01-16T11:30:00.000+00:00,feeder,,L3 Active Power,kW,12.47
414172,Belmont,2024-01-16T11:30:00.000+00:00,feeder,,L2 Active Power,kW,5.43
414172,Belmont,2024-01-16T11:30:00.000+00:00,feeder,,L1 Active Power,kW,14.87
414172,Belmont,2024-01-16T11:30:00.000+00:00,feeder,,N Current (RMS),A,41.0
414172,Belmont,2024-01-16T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,52.6
414172,Belmont,2024-01-16T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
414172,Belmont,2024-01-16T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,62.4
414172,Belmont,2024-01-16T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
414172,Belmont,2024-01-16T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
414172,Belmont,2024-01-16T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.22
414172,Belmont,2024-01-16T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.77
414172,Belmont,2024-01-16T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.64
414172,Belmont,2024-01-16T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-8.37
414172,Belmont,2024-01-16T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,38.7
414172,Belmont,2024-01-16T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.0
414172,Belmont,2024-01-16T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.1
414172,Belmont,2024-01-16T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.1
414172,Belmont,2024-01-16T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
414172,Belmont,2024-01-16T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-16T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-16T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
414172,Belmont,2024-01-16T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
414172,Belmont,2024-01-16T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-16T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-16T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-16T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
414172,Belmont,2024-01-16T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-16T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-16T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-16T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
414172,Belmont,2024-01-16T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-16T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-16T11:30:00.000+00:00,transformer,,Temperature,C,10.1
414172,Belmont,2024-01-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
414172,Belmont,2024-01-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
414172,Belmont,2024-01-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
414172,Belmont,2024-01-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
414172,Belmont,2024-01-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
414172,Belmont,2024-01-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
414172,Belmont,2024-01-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
414172,Belmont,2024-01-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
414172,Belmont,2024-01-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
414172,Belmont,2024-01-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,16.23
414172,Belmont,2024-01-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,6.03
414172,Belmont,2024-01-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,6.57
414172,Belmont,2024-01-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,71.7
414172,Belmont,2024-01-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
414172,Belmont,2024-01-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
414172,Belmont,2024-01-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
414172,Belmont,2024-01-16T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
414172,Belmont,2024-01-16T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
414172,Belmont,2024-01-16T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
414172,Belmont,2024-01-16T11:20:00.000+00:00,feeder,,L3 Active Power,kW,12.59
414172,Belmont,2024-01-16T11:20:00.000+00:00,feeder,,L2 Active Power,kW,5.92
414172,Belmont,2024-01-16T11:20:00.000+00:00,feeder,,L1 Active Power,kW,13.8
414172,Belmont,2024-01-16T11:20:00.000+00:00,feeder,,N Current (RMS),A,36.7
414172,Belmont,2024-01-16T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,53.7
414172,Belmont,2024-01-16T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
414172,Belmont,2024-01-16T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,57.5
414172,Belmont,2024-01-16T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
414172,Belmont,2024-01-16T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
414172,Belmont,2024-01-16T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.4
414172,Belmont,2024-01-16T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.96
414172,Belmont,2024-01-16T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.81
414172,Belmont,2024-01-16T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.97
414172,Belmont,2024-01-16T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.0
414172,Belmont,2024-01-16T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.9
414172,Belmont,2024-01-16T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.4
414172,Belmont,2024-01-16T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.7
414172,Belmont,2024-01-16T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-16T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-16T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
414172,Belmont,2024-01-16T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-16T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-16T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-16T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-16T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-16T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-16T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-16T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-16T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-16T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414172,Belmont,2024-01-16T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-16T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-16T11:20:00.000+00:00,transformer,,Temperature,C,10.1
414172,Belmont,2024-01-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
414172,Belmont,2024-01-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
414172,Belmont,2024-01-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
414172,Belmont,2024-01-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
414172,Belmont,2024-01-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
414172,Belmont,2024-01-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
414172,Belmont,2024-01-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
414172,Belmont,2024-01-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
414172,Belmont,2024-01-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
414172,Belmont,2024-01-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,17.54
414172,Belmont,2024-01-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,6.71
414172,Belmont,2024-01-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,10.85
414172,Belmont,2024-01-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,49.3
414172,Belmont,2024-01-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
414172,Belmont,2024-01-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
414172,Belmont,2024-01-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
414172,Belmont,2024-01-16T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
414172,Belmont,2024-01-16T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
414172,Belmont,2024-01-16T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
414172,Belmont,2024-01-16T11:10:00.000+00:00,feeder,,L3 Active Power,kW,11.56
414172,Belmont,2024-01-16T11:10:00.000+00:00,feeder,,L2 Active Power,kW,5.94
414172,Belmont,2024-01-16T11:10:00.000+00:00,feeder,,L1 Active Power,kW,15.89
414172,Belmont,2024-01-16T11:10:00.000+00:00,feeder,,N Current (RMS),A,41.8
414172,Belmont,2024-01-16T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,48.9
414172,Belmont,2024-01-16T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.1
414172,Belmont,2024-01-16T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,65.4
414172,Belmont,2024-01-16T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
414172,Belmont,2024-01-16T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
414172,Belmont,2024-01-16T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.37
414172,Belmont,2024-01-16T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.05
414172,Belmont,2024-01-16T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.55
414172,Belmont,2024-01-16T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.28
414172,Belmont,2024-01-16T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.8
414172,Belmont,2024-01-16T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.9
414172,Belmont,2024-01-16T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.3
414172,Belmont,2024-01-16T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.6
414172,Belmont,2024-01-16T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-16T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-16T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
414172,Belmont,2024-01-16T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
414172,Belmont,2024-01-16T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-16T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-16T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-16T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-16T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-16T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-16T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-16T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-16T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414172,Belmont,2024-01-16T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-16T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-16T11:10:00.000+00:00,transformer,,Temperature,C,10.0
414172,Belmont,2024-01-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
414172,Belmont,2024-01-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
414172,Belmont,2024-01-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
414172,Belmont,2024-01-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
414172,Belmont,2024-01-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
414172,Belmont,2024-01-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
414172,Belmont,2024-01-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
414172,Belmont,2024-01-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
414172,Belmont,2024-01-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
414172,Belmont,2024-01-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,18.6
414172,Belmont,2024-01-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,7.46
414172,Belmont,2024-01-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,13.62
414172,Belmont,2024-01-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,50.8
414172,Belmont,2024-01-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
414172,Belmont,2024-01-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
414172,Belmont,2024-01-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
414172,Belmont,2024-01-16T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
414172,Belmont,2024-01-16T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
414172,Belmont,2024-01-16T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
414172,Belmont,2024-01-16T11:00:00.000+00:00,feeder,,L3 Active Power,kW,16.7
414172,Belmont,2024-01-16T11:00:00.000+00:00,feeder,,L2 Active Power,kW,6.12
414172,Belmont,2024-01-16T11:00:00.000+00:00,feeder,,L1 Active Power,kW,18.95
414172,Belmont,2024-01-16T11:00:00.000+00:00,feeder,,N Current (RMS),A,59.3
414172,Belmont,2024-01-16T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,75.2
414172,Belmont,2024-01-16T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.1
414172,Belmont,2024-01-16T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,77.4
414172,Belmont,2024-01-16T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
414172,Belmont,2024-01-16T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
414172,Belmont,2024-01-16T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.38
414172,Belmont,2024-01-16T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.02
414172,Belmont,2024-01-16T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.26
414172,Belmont,2024-01-16T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.91
414172,Belmont,2024-01-16T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,27.7
414172,Belmont,2024-01-16T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.1
414172,Belmont,2024-01-16T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.3
414172,Belmont,2024-01-16T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.4
414172,Belmont,2024-01-16T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-16T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-16T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
414172,Belmont,2024-01-16T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
414172,Belmont,2024-01-16T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
414172,Belmont,2024-01-16T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-16T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-16T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-16T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
414172,Belmont,2024-01-16T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
414172,Belmont,2024-01-16T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-16T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-16T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-16T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414172,Belmont,2024-01-16T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-16T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-16T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-16T11:00:00.000+00:00,transformer,,Temperature,C,10.0
414172,Belmont,2024-01-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
414172,Belmont,2024-01-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
414172,Belmont,2024-01-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
414172,Belmont,2024-01-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
414172,Belmont,2024-01-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
414172,Belmont,2024-01-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
414172,Belmont,2024-01-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
414172,Belmont,2024-01-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
414172,Belmont,2024-01-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,24.72
414172,Belmont,2024-01-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,7.34
414172,Belmont,2024-01-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,16.06
414172,Belmont,2024-01-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,75.9
414172,Belmont,2024-01-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
414172,Belmont,2024-01-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
414172,Belmont,2024-01-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
414172,Belmont,2024-01-16T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
414172,Belmont,2024-01-16T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
414172,Belmont,2024-01-16T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.37
414172,Belmont,2024-01-16T10:50:00.000+00:00,feeder,,L3 Active Power,kW,14.47
414172,Belmont,2024-01-16T10:50:00.000+00:00,feeder,,L2 Active Power,kW,7.97
414172,Belmont,2024-01-16T10:50:00.000+00:00,feeder,,L1 Active Power,kW,18.15
414172,Belmont,2024-01-16T10:50:00.000+00:00,feeder,,N Current (RMS),A,50.6
414172,Belmont,2024-01-16T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,64.4
414172,Belmont,2024-01-16T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.8
414172,Belmont,2024-01-16T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,76.3
414172,Belmont,2024-01-16T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
414172,Belmont,2024-01-16T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
414172,Belmont,2024-01-16T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.67
414172,Belmont,2024-01-16T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.15
414172,Belmont,2024-01-16T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.4
414172,Belmont,2024-01-16T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.29
414172,Belmont,2024-01-16T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.9
414172,Belmont,2024-01-16T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.6
414172,Belmont,2024-01-16T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.4
414172,Belmont,2024-01-16T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.8
414172,Belmont,2024-01-16T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-16T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-16T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-16T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
414172,Belmont,2024-01-16T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-16T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-16T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-16T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-16T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-16T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-16T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-16T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-16T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414172,Belmont,2024-01-16T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-16T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-16T10:50:00.000+00:00,transformer,,Temperature,C,9.9
414172,Belmont,2024-01-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
414172,Belmont,2024-01-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
414172,Belmont,2024-01-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
414172,Belmont,2024-01-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
414172,Belmont,2024-01-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
414172,Belmont,2024-01-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
414172,Belmont,2024-01-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
414172,Belmont,2024-01-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
414172,Belmont,2024-01-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
414172,Belmont,2024-01-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,20.59
414172,Belmont,2024-01-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,10.36
414172,Belmont,2024-01-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,14.87
414172,Belmont,2024-01-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,61.0
414172,Belmont,2024-01-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
414172,Belmont,2024-01-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
414172,Belmont,2024-01-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
414172,Belmont,2024-01-16T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
414172,Belmont,2024-01-16T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
414172,Belmont,2024-01-16T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.37
414172,Belmont,2024-01-16T10:40:00.000+00:00,feeder,,L3 Active Power,kW,16.83
414172,Belmont,2024-01-16T10:40:00.000+00:00,feeder,,L2 Active Power,kW,6.95
414172,Belmont,2024-01-16T10:40:00.000+00:00,feeder,,L1 Active Power,kW,12.52
414172,Belmont,2024-01-16T10:40:00.000+00:00,feeder,,N Current (RMS),A,39.6
414172,Belmont,2024-01-16T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,69.6
414172,Belmont,2024-01-16T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.4
414172,Belmont,2024-01-16T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,52.0
414172,Belmont,2024-01-16T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
414172,Belmont,2024-01-16T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
414172,Belmont,2024-01-16T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.79
414172,Belmont,2024-01-16T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.85
414172,Belmont,2024-01-16T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.35
414172,Belmont,2024-01-16T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.83
414172,Belmont,2024-01-16T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.7
414172,Belmont,2024-01-16T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.9
414172,Belmont,2024-01-16T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.7
414172,Belmont,2024-01-16T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.5
414172,Belmont,2024-01-16T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-16T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-16T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-16T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414172,Belmont,2024-01-16T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
414172,Belmont,2024-01-16T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-16T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-16T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-16T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-16T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-16T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-16T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-16T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-16T10:40:00.000+00:00,transformer,,Temperature,C,9.9
414172,Belmont,2024-01-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
414172,Belmont,2024-01-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
414172,Belmont,2024-01-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
414172,Belmont,2024-01-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
414172,Belmont,2024-01-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
414172,Belmont,2024-01-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
414172,Belmont,2024-01-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
414172,Belmont,2024-01-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
414172,Belmont,2024-01-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
414172,Belmont,2024-01-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,20.67
414172,Belmont,2024-01-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,11.32
414172,Belmont,2024-01-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,11.67
414172,Belmont,2024-01-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,43.2
414172,Belmont,2024-01-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
414172,Belmont,2024-01-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
414172,Belmont,2024-01-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
414172,Belmont,2024-01-16T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
414172,Belmont,2024-01-16T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
414172,Belmont,2024-01-16T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.06
414172,Belmont,2024-01-16T10:30:00.000+00:00,feeder,,L3 Active Power,kW,12.3
414172,Belmont,2024-01-16T10:30:00.000+00:00,feeder,,L2 Active Power,kW,13.07
414172,Belmont,2024-01-16T10:30:00.000+00:00,feeder,,L1 Active Power,kW,11.13
414172,Belmont,2024-01-16T10:30:00.000+00:00,feeder,,N Current (RMS),A,36.2
414172,Belmont,2024-01-16T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,52.6
414172,Belmont,2024-01-16T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,57.5
414172,Belmont,2024-01-16T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,46.2
414172,Belmont,2024-01-16T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
414172,Belmont,2024-01-16T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
414172,Belmont,2024-01-16T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.8
414172,Belmont,2024-01-16T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.95
414172,Belmont,2024-01-16T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.09
414172,Belmont,2024-01-16T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.57
414172,Belmont,2024-01-16T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.7
414172,Belmont,2024-01-16T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.9
414172,Belmont,2024-01-16T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.4
414172,Belmont,2024-01-16T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.6
414172,Belmont,2024-01-16T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-16T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-16T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-16T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
414172,Belmont,2024-01-16T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
414172,Belmont,2024-01-16T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-16T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-16T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-16T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-16T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
414172,Belmont,2024-01-16T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-16T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-16T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-16T10:30:00.000+00:00,transformer,,Temperature,C,9.9
414172,Belmont,2024-01-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
414172,Belmont,2024-01-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
414172,Belmont,2024-01-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
414172,Belmont,2024-01-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
414172,Belmont,2024-01-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
414172,Belmont,2024-01-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
414172,Belmont,2024-01-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
414172,Belmont,2024-01-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
414172,Belmont,2024-01-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
414172,Belmont,2024-01-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,16.23
414172,Belmont,2024-01-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,16.21
414172,Belmont,2024-01-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,8.53
414172,Belmont,2024-01-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,41.9
414172,Belmont,2024-01-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
414172,Belmont,2024-01-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
414172,Belmont,2024-01-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
414172,Belmont,2024-01-16T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
414172,Belmont,2024-01-16T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
414172,Belmont,2024-01-16T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
414172,Belmont,2024-01-16T10:20:00.000+00:00,feeder,,L3 Active Power,kW,13.66
414172,Belmont,2024-01-16T10:20:00.000+00:00,feeder,,L2 Active Power,kW,7.97
414172,Belmont,2024-01-16T10:20:00.000+00:00,feeder,,L1 Active Power,kW,16.04
414172,Belmont,2024-01-16T10:20:00.000+00:00,feeder,,N Current (RMS),A,41.6
414172,Belmont,2024-01-16T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,57.5
414172,Belmont,2024-01-16T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.6
414172,Belmont,2024-01-16T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,67.0
414172,Belmont,2024-01-16T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
414172,Belmont,2024-01-16T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
414172,Belmont,2024-01-16T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.63
414172,Belmont,2024-01-16T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.55
414172,Belmont,2024-01-16T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.11
414172,Belmont,2024-01-16T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.59
414172,Belmont,2024-01-16T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.1
414172,Belmont,2024-01-16T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.8
414172,Belmont,2024-01-16T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.0
414172,Belmont,2024-01-16T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.9
414172,Belmont,2024-01-16T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-16T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-16T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-16T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-16T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-16T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
414172,Belmont,2024-01-16T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-16T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-16T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-16T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-16T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-16T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-16T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414172,Belmont,2024-01-16T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-16T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-16T10:20:00.000+00:00,transformer,,Temperature,C,9.9
414172,Belmont,2024-01-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
414172,Belmont,2024-01-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
414172,Belmont,2024-01-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
414172,Belmont,2024-01-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
414172,Belmont,2024-01-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
414172,Belmont,2024-01-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
414172,Belmont,2024-01-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
414172,Belmont,2024-01-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
414172,Belmont,2024-01-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
414172,Belmont,2024-01-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,17.19
414172,Belmont,2024-01-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,9.06
414172,Belmont,2024-01-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,13.5
414172,Belmont,2024-01-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,50.1
414172,Belmont,2024-01-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
414172,Belmont,2024-01-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
414172,Belmont,2024-01-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
414172,Belmont,2024-01-16T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
414172,Belmont,2024-01-16T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.01
414172,Belmont,2024-01-16T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.54
414172,Belmont,2024-01-16T10:10:00.000+00:00,feeder,,L3 Active Power,kW,9.55
414172,Belmont,2024-01-16T10:10:00.000+00:00,feeder,,L2 Active Power,kW,6.85
414172,Belmont,2024-01-16T10:10:00.000+00:00,feeder,,L1 Active Power,kW,14.86
414172,Belmont,2024-01-16T10:10:00.000+00:00,feeder,,N Current (RMS),A,40.1
414172,Belmont,2024-01-16T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.7
414172,Belmont,2024-01-16T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.3
414172,Belmont,2024-01-16T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,61.4
414172,Belmont,2024-01-16T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
414172,Belmont,2024-01-16T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
414172,Belmont,2024-01-16T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.2
414172,Belmont,2024-01-16T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.45
414172,Belmont,2024-01-16T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.47
414172,Belmont,2024-01-16T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-5.15
414172,Belmont,2024-01-16T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.9
414172,Belmont,2024-01-16T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.0
414172,Belmont,2024-01-16T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.3
414172,Belmont,2024-01-16T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.8
414172,Belmont,2024-01-16T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
414172,Belmont,2024-01-16T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-16T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
414172,Belmont,2024-01-16T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-16T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
414172,Belmont,2024-01-16T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-16T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-16T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-16T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-16T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-16T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-16T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-16T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
414172,Belmont,2024-01-16T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-16T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-16T10:10:00.000+00:00,transformer,,Temperature,C,9.9
414172,Belmont,2024-01-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
