Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414172,Belmont,2024-01-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
414172,Belmont,2024-01-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
414172,Belmont,2024-01-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
414172,Belmont,2024-01-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
414172,Belmont,2024-01-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
414172,Belmont,2024-01-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
414172,Belmont,2024-01-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
414172,Belmont,2024-01-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
414172,Belmont,2024-01-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,13.97
414172,Belmont,2024-01-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,9.32
414172,Belmont,2024-01-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,9.75
414172,Belmont,2024-01-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,51.9
414172,Belmont,2024-01-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
414172,Belmont,2024-01-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
414172,Belmont,2024-01-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
414172,Belmont,2024-01-16T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
414172,Belmont,2024-01-16T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
414172,Belmont,2024-01-16T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.84
414172,Belmont,2024-01-16T10:00:00.000+00:00,feeder,,L3 Active Power,kW,8.47
414172,Belmont,2024-01-16T10:00:00.000+00:00,feeder,,L2 Active Power,kW,11.0
414172,Belmont,2024-01-16T10:00:00.000+00:00,feeder,,L1 Active Power,kW,17.03
414172,Belmont,2024-01-16T10:00:00.000+00:00,feeder,,N Current (RMS),A,46.7
414172,Belmont,2024-01-16T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.6
414172,Belmont,2024-01-16T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,49.3
414172,Belmont,2024-01-16T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,70.1
414172,Belmont,2024-01-16T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
414172,Belmont,2024-01-16T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
414172,Belmont,2024-01-16T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.22
414172,Belmont,2024-01-16T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.95
414172,Belmont,2024-01-16T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.43
414172,Belmont,2024-01-16T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.2
414172,Belmont,2024-01-16T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.1
414172,Belmont,2024-01-16T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.0
414172,Belmont,2024-01-16T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.1
414172,Belmont,2024-01-16T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.8
414172,Belmont,2024-01-16T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
414172,Belmont,2024-01-16T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-16T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
414172,Belmont,2024-01-16T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-16T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
414172,Belmont,2024-01-16T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-16T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-16T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-16T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-16T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-16T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-16T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-16T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
414172,Belmont,2024-01-16T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-16T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-16T10:00:00.000+00:00,transformer,,Temperature,C,9.9
414172,Belmont,2024-01-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
414172,Belmont,2024-01-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
414172,Belmont,2024-01-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
414172,Belmont,2024-01-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
414172,Belmont,2024-01-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
414172,Belmont,2024-01-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
414172,Belmont,2024-01-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
414172,Belmont,2024-01-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
414172,Belmont,2024-01-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
414172,Belmont,2024-01-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,14.38
414172,Belmont,2024-01-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,11.42
414172,Belmont,2024-01-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,12.87
414172,Belmont,2024-01-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
414172,Belmont,2024-01-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
414172,Belmont,2024-01-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
414172,Belmont,2024-01-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
414172,Belmont,2024-01-16T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
414172,Belmont,2024-01-16T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
414172,Belmont,2024-01-16T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-16T09:50:00.000+00:00,feeder,,L3 Active Power,kW,11.05
414172,Belmont,2024-01-16T09:50:00.000+00:00,feeder,,L2 Active Power,kW,7.06
414172,Belmont,2024-01-16T09:50:00.000+00:00,feeder,,L1 Active Power,kW,15.85
414172,Belmont,2024-01-16T09:50:00.000+00:00,feeder,,N Current (RMS),A,41.6
414172,Belmont,2024-01-16T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,46.8
414172,Belmont,2024-01-16T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.3
414172,Belmont,2024-01-16T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,65.0
414172,Belmont,2024-01-16T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
414172,Belmont,2024-01-16T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
414172,Belmont,2024-01-16T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.2
414172,Belmont,2024-01-16T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.35
414172,Belmont,2024-01-16T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.8
414172,Belmont,2024-01-16T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.79
414172,Belmont,2024-01-16T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.9
414172,Belmont,2024-01-16T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.4
414172,Belmont,2024-01-16T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.2
414172,Belmont,2024-01-16T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.4
414172,Belmont,2024-01-16T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-16T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-16T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-16T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
414172,Belmont,2024-01-16T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-16T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-16T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-16T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-16T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-16T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-16T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-16T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-16T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414172,Belmont,2024-01-16T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-16T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-16T09:50:00.000+00:00,transformer,,Temperature,C,9.9
414172,Belmont,2024-01-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
414172,Belmont,2024-01-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
414172,Belmont,2024-01-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
414172,Belmont,2024-01-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
414172,Belmont,2024-01-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
414172,Belmont,2024-01-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
414172,Belmont,2024-01-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
414172,Belmont,2024-01-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
414172,Belmont,2024-01-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
414172,Belmont,2024-01-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,16.38
414172,Belmont,2024-01-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,8.85
414172,Belmont,2024-01-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,13.09
414172,Belmont,2024-01-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,48.5
414172,Belmont,2024-01-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
414172,Belmont,2024-01-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
414172,Belmont,2024-01-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
414172,Belmont,2024-01-16T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
414172,Belmont,2024-01-16T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
414172,Belmont,2024-01-16T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
414172,Belmont,2024-01-16T09:40:00.000+00:00,feeder,,L3 Active Power,kW,16.11
414172,Belmont,2024-01-16T09:40:00.000+00:00,feeder,,L2 Active Power,kW,7.96
414172,Belmont,2024-01-16T09:40:00.000+00:00,feeder,,L1 Active Power,kW,14.59
414172,Belmont,2024-01-16T09:40:00.000+00:00,feeder,,N Current (RMS),A,37.9
414172,Belmont,2024-01-16T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,66.5
414172,Belmont,2024-01-16T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.2
414172,Belmont,2024-01-16T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,60.3
414172,Belmont,2024-01-16T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
414172,Belmont,2024-01-16T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
414172,Belmont,2024-01-16T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.21
414172,Belmont,2024-01-16T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.03
414172,Belmont,2024-01-16T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.73
414172,Belmont,2024-01-16T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.4
414172,Belmont,2024-01-16T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.4
414172,Belmont,2024-01-16T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.9
414172,Belmont,2024-01-16T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.9
414172,Belmont,2024-01-16T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.8
414172,Belmont,2024-01-16T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
414172,Belmont,2024-01-16T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-16T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-16T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-16T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
414172,Belmont,2024-01-16T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-16T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-16T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-16T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-16T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-16T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-16T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414172,Belmont,2024-01-16T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-16T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-16T09:40:00.000+00:00,transformer,,Temperature,C,9.9
414172,Belmont,2024-01-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
414172,Belmont,2024-01-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
414172,Belmont,2024-01-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
414172,Belmont,2024-01-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
414172,Belmont,2024-01-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
414172,Belmont,2024-01-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
414172,Belmont,2024-01-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
414172,Belmont,2024-01-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
414172,Belmont,2024-01-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
414172,Belmont,2024-01-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,18.13
414172,Belmont,2024-01-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,8.66
414172,Belmont,2024-01-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,10.24
414172,Belmont,2024-01-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,50.3
414172,Belmont,2024-01-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
414172,Belmont,2024-01-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
414172,Belmont,2024-01-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
414172,Belmont,2024-01-16T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
414172,Belmont,2024-01-16T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
414172,Belmont,2024-01-16T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
414172,Belmont,2024-01-16T09:30:00.000+00:00,feeder,,L3 Active Power,kW,12.47
414172,Belmont,2024-01-16T09:30:00.000+00:00,feeder,,L2 Active Power,kW,9.36
414172,Belmont,2024-01-16T09:30:00.000+00:00,feeder,,L1 Active Power,kW,16.09
414172,Belmont,2024-01-16T09:30:00.000+00:00,feeder,,N Current (RMS),A,38.5
414172,Belmont,2024-01-16T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,52.1
414172,Belmont,2024-01-16T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.6
414172,Belmont,2024-01-16T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,66.9
414172,Belmont,2024-01-16T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
414172,Belmont,2024-01-16T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
414172,Belmont,2024-01-16T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.31
414172,Belmont,2024-01-16T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.9
414172,Belmont,2024-01-16T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.39
414172,Belmont,2024-01-16T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.89
414172,Belmont,2024-01-16T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.3
414172,Belmont,2024-01-16T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.3
414172,Belmont,2024-01-16T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.3
414172,Belmont,2024-01-16T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.5
414172,Belmont,2024-01-16T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
414172,Belmont,2024-01-16T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-16T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-16T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-16T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
414172,Belmont,2024-01-16T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-16T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-16T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-16T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-16T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-16T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-16T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
414172,Belmont,2024-01-16T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-16T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-16T09:30:00.000+00:00,transformer,,Temperature,C,9.9
414172,Belmont,2024-01-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
414172,Belmont,2024-01-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
414172,Belmont,2024-01-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
414172,Belmont,2024-01-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
414172,Belmont,2024-01-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
414172,Belmont,2024-01-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
414172,Belmont,2024-01-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
414172,Belmont,2024-01-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
414172,Belmont,2024-01-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
414172,Belmont,2024-01-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,14.35
414172,Belmont,2024-01-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,9.74
414172,Belmont,2024-01-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,12.25
414172,Belmont,2024-01-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,53.9
414172,Belmont,2024-01-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
414172,Belmont,2024-01-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
414172,Belmont,2024-01-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
414172,Belmont,2024-01-16T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
414172,Belmont,2024-01-16T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
414172,Belmont,2024-01-16T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
414172,Belmont,2024-01-16T09:20:00.000+00:00,feeder,,L3 Active Power,kW,11.44
414172,Belmont,2024-01-16T09:20:00.000+00:00,feeder,,L2 Active Power,kW,7.13
414172,Belmont,2024-01-16T09:20:00.000+00:00,feeder,,L1 Active Power,kW,14.23
414172,Belmont,2024-01-16T09:20:00.000+00:00,feeder,,N Current (RMS),A,37.1
414172,Belmont,2024-01-16T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,47.8
414172,Belmont,2024-01-16T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.0
414172,Belmont,2024-01-16T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,59.3
414172,Belmont,2024-01-16T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
414172,Belmont,2024-01-16T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
414172,Belmont,2024-01-16T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.1
414172,Belmont,2024-01-16T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.24
414172,Belmont,2024-01-16T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.7
414172,Belmont,2024-01-16T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-5.88
414172,Belmont,2024-01-16T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.6
414172,Belmont,2024-01-16T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.5
414172,Belmont,2024-01-16T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.2
414172,Belmont,2024-01-16T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.9
414172,Belmont,2024-01-16T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
414172,Belmont,2024-01-16T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-16T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-16T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-16T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
414172,Belmont,2024-01-16T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-16T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-16T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-16T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-16T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-16T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-16T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
414172,Belmont,2024-01-16T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-16T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-16T09:20:00.000+00:00,transformer,,Temperature,C,9.9
414172,Belmont,2024-01-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
414172,Belmont,2024-01-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
414172,Belmont,2024-01-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
414172,Belmont,2024-01-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
414172,Belmont,2024-01-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
414172,Belmont,2024-01-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
414172,Belmont,2024-01-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
414172,Belmont,2024-01-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
414172,Belmont,2024-01-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
414172,Belmont,2024-01-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,14.66
414172,Belmont,2024-01-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,7.81
414172,Belmont,2024-01-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,8.41
414172,Belmont,2024-01-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,57.9
414172,Belmont,2024-01-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
414172,Belmont,2024-01-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
414172,Belmont,2024-01-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
414172,Belmont,2024-01-16T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
414172,Belmont,2024-01-16T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
414172,Belmont,2024-01-16T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
414172,Belmont,2024-01-16T09:10:00.000+00:00,feeder,,L3 Active Power,kW,12.14
414172,Belmont,2024-01-16T09:10:00.000+00:00,feeder,,L2 Active Power,kW,6.76
414172,Belmont,2024-01-16T09:10:00.000+00:00,feeder,,L1 Active Power,kW,16.09
414172,Belmont,2024-01-16T09:10:00.000+00:00,feeder,,N Current (RMS),A,43.3
414172,Belmont,2024-01-16T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,50.7
414172,Belmont,2024-01-16T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.7
414172,Belmont,2024-01-16T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,67.3
414172,Belmont,2024-01-16T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
414172,Belmont,2024-01-16T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
414172,Belmont,2024-01-16T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.41
414172,Belmont,2024-01-16T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.59
414172,Belmont,2024-01-16T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.31
414172,Belmont,2024-01-16T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-5.18
414172,Belmont,2024-01-16T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.4
414172,Belmont,2024-01-16T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.7
414172,Belmont,2024-01-16T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.4
414172,Belmont,2024-01-16T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.8
414172,Belmont,2024-01-16T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
414172,Belmont,2024-01-16T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-16T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-16T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
414172,Belmont,2024-01-16T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
414172,Belmont,2024-01-16T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-16T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-16T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-16T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-16T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-16T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-16T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
414172,Belmont,2024-01-16T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-16T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-16T09:10:00.000+00:00,transformer,,Temperature,C,9.9
414172,Belmont,2024-01-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
414172,Belmont,2024-01-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
414172,Belmont,2024-01-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
414172,Belmont,2024-01-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
414172,Belmont,2024-01-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
414172,Belmont,2024-01-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
414172,Belmont,2024-01-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
414172,Belmont,2024-01-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
414172,Belmont,2024-01-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,15.7
414172,Belmont,2024-01-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,7.03
414172,Belmont,2024-01-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,10.97
414172,Belmont,2024-01-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,62.4
414172,Belmont,2024-01-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
414172,Belmont,2024-01-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
414172,Belmont,2024-01-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
414172,Belmont,2024-01-16T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
414172,Belmont,2024-01-16T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
414172,Belmont,2024-01-16T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
414172,Belmont,2024-01-16T09:00:00.000+00:00,feeder,,L3 Active Power,kW,9.88
414172,Belmont,2024-01-16T09:00:00.000+00:00,feeder,,L2 Active Power,kW,7.15
414172,Belmont,2024-01-16T09:00:00.000+00:00,feeder,,L1 Active Power,kW,18.25
414172,Belmont,2024-01-16T09:00:00.000+00:00,feeder,,N Current (RMS),A,48.9
414172,Belmont,2024-01-16T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.8
414172,Belmont,2024-01-16T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.9
414172,Belmont,2024-01-16T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,76.2
414172,Belmont,2024-01-16T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
414172,Belmont,2024-01-16T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
414172,Belmont,2024-01-16T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.42
414172,Belmont,2024-01-16T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.36
414172,Belmont,2024-01-16T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.64
414172,Belmont,2024-01-16T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.51
414172,Belmont,2024-01-16T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,29.8
414172,Belmont,2024-01-16T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.1
414172,Belmont,2024-01-16T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.9
414172,Belmont,2024-01-16T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.9
414172,Belmont,2024-01-16T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-16T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-16T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
414172,Belmont,2024-01-16T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
414172,Belmont,2024-01-16T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
414172,Belmont,2024-01-16T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
414172,Belmont,2024-01-16T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-16T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-16T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-16T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-16T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-16T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-16T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-16T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414172,Belmont,2024-01-16T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-16T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-16T09:00:00.000+00:00,transformer,,Temperature,C,9.9
414172,Belmont,2024-01-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
414172,Belmont,2024-01-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
414172,Belmont,2024-01-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
414172,Belmont,2024-01-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
414172,Belmont,2024-01-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
414172,Belmont,2024-01-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
414172,Belmont,2024-01-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
414172,Belmont,2024-01-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
414172,Belmont,2024-01-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
414172,Belmont,2024-01-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,17.21
414172,Belmont,2024-01-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,7.76
414172,Belmont,2024-01-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,15.77
414172,Belmont,2024-01-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,60.1
414172,Belmont,2024-01-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
414172,Belmont,2024-01-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
414172,Belmont,2024-01-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
414172,Belmont,2024-01-16T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
414172,Belmont,2024-01-16T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
414172,Belmont,2024-01-16T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
414172,Belmont,2024-01-16T08:50:00.000+00:00,feeder,,L3 Active Power,kW,7.54
414172,Belmont,2024-01-16T08:50:00.000+00:00,feeder,,L2 Active Power,kW,8.1
414172,Belmont,2024-01-16T08:50:00.000+00:00,feeder,,L1 Active Power,kW,15.31
414172,Belmont,2024-01-16T08:50:00.000+00:00,feeder,,N Current (RMS),A,44.7
414172,Belmont,2024-01-16T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.1
414172,Belmont,2024-01-16T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.0
414172,Belmont,2024-01-16T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,66.6
414172,Belmont,2024-01-16T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
414172,Belmont,2024-01-16T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.73
414172,Belmont,2024-01-16T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
414172,Belmont,2024-01-16T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.96
414172,Belmont,2024-01-16T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.47
414172,Belmont,2024-01-16T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.67
414172,Belmont,2024-01-16T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.5
414172,Belmont,2024-01-16T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.5
414172,Belmont,2024-01-16T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.7
414172,Belmont,2024-01-16T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.4
414172,Belmont,2024-01-16T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-16T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-16T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-16T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
414172,Belmont,2024-01-16T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-16T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
414172,Belmont,2024-01-16T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-16T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-16T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-16T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-16T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-16T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-16T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414172,Belmont,2024-01-16T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-16T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-16T08:50:00.000+00:00,transformer,,Temperature,C,9.9
414172,Belmont,2024-01-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
414172,Belmont,2024-01-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
414172,Belmont,2024-01-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
414172,Belmont,2024-01-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
414172,Belmont,2024-01-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
414172,Belmont,2024-01-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
414172,Belmont,2024-01-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
414172,Belmont,2024-01-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
414172,Belmont,2024-01-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
414172,Belmont,2024-01-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,13.48
414172,Belmont,2024-01-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,8.56
414172,Belmont,2024-01-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,12.67
414172,Belmont,2024-01-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,49.7
414172,Belmont,2024-01-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
414172,Belmont,2024-01-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
414172,Belmont,2024-01-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
414172,Belmont,2024-01-16T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
414172,Belmont,2024-01-16T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
414172,Belmont,2024-01-16T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
414172,Belmont,2024-01-16T08:40:00.000+00:00,feeder,,L3 Active Power,kW,7.55
414172,Belmont,2024-01-16T08:40:00.000+00:00,feeder,,L2 Active Power,kW,8.14
414172,Belmont,2024-01-16T08:40:00.000+00:00,feeder,,L1 Active Power,kW,15.52
414172,Belmont,2024-01-16T08:40:00.000+00:00,feeder,,N Current (RMS),A,43.8
414172,Belmont,2024-01-16T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.4
414172,Belmont,2024-01-16T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.3
414172,Belmont,2024-01-16T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,65.4
414172,Belmont,2024-01-16T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
414172,Belmont,2024-01-16T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
414172,Belmont,2024-01-16T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
414172,Belmont,2024-01-16T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.89
414172,Belmont,2024-01-16T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.36
414172,Belmont,2024-01-16T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.01
414172,Belmont,2024-01-16T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,28.1
414172,Belmont,2024-01-16T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.8
414172,Belmont,2024-01-16T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.8
414172,Belmont,2024-01-16T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.3
414172,Belmont,2024-01-16T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-16T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
414172,Belmont,2024-01-16T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
414172,Belmont,2024-01-16T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-16T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
414172,Belmont,2024-01-16T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
414172,Belmont,2024-01-16T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-16T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.4
414172,Belmont,2024-01-16T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
414172,Belmont,2024-01-16T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-16T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-16T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-16T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-16T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
414172,Belmont,2024-01-16T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-16T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-16T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-16T08:40:00.000+00:00,transformer,,Temperature,C,10.0
414172,Belmont,2024-01-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
414172,Belmont,2024-01-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
414172,Belmont,2024-01-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
414172,Belmont,2024-01-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
414172,Belmont,2024-01-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
414172,Belmont,2024-01-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
414172,Belmont,2024-01-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
414172,Belmont,2024-01-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
414172,Belmont,2024-01-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
414172,Belmont,2024-01-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,11.4
414172,Belmont,2024-01-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,14.56
414172,Belmont,2024-01-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,12.5
414172,Belmont,2024-01-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
414172,Belmont,2024-01-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
414172,Belmont,2024-01-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
414172,Belmont,2024-01-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
414172,Belmont,2024-01-16T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
414172,Belmont,2024-01-16T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
414172,Belmont,2024-01-16T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
414172,Belmont,2024-01-16T08:30:00.000+00:00,feeder,,L3 Active Power,kW,7.84
414172,Belmont,2024-01-16T08:30:00.000+00:00,feeder,,L2 Active Power,kW,8.83
414172,Belmont,2024-01-16T08:30:00.000+00:00,feeder,,L1 Active Power,kW,14.18
414172,Belmont,2024-01-16T08:30:00.000+00:00,feeder,,N Current (RMS),A,36.6
414172,Belmont,2024-01-16T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.1
414172,Belmont,2024-01-16T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.1
414172,Belmont,2024-01-16T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,59.6
414172,Belmont,2024-01-16T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
414172,Belmont,2024-01-16T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
414172,Belmont,2024-01-16T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
414172,Belmont,2024-01-16T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.99
414172,Belmont,2024-01-16T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.55
414172,Belmont,2024-01-16T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.7
414172,Belmont,2024-01-16T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.9
414172,Belmont,2024-01-16T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.1
414172,Belmont,2024-01-16T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.1
414172,Belmont,2024-01-16T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.8
414172,Belmont,2024-01-16T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
414172,Belmont,2024-01-16T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
414172,Belmont,2024-01-16T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-16T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
414172,Belmont,2024-01-16T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-16T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-16T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.4
414172,Belmont,2024-01-16T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
414172,Belmont,2024-01-16T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-16T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-16T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-16T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-16T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-16T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414172,Belmont,2024-01-16T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-16T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-16T08:30:00.000+00:00,transformer,,Temperature,C,10.0
414172,Belmont,2024-01-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
414172,Belmont,2024-01-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
414172,Belmont,2024-01-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
414172,Belmont,2024-01-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
414172,Belmont,2024-01-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
414172,Belmont,2024-01-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
414172,Belmont,2024-01-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
414172,Belmont,2024-01-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
414172,Belmont,2024-01-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
414172,Belmont,2024-01-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,10.8
414172,Belmont,2024-01-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,13.43
414172,Belmont,2024-01-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,10.49
414172,Belmont,2024-01-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,44.9
414172,Belmont,2024-01-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
414172,Belmont,2024-01-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
414172,Belmont,2024-01-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
414172,Belmont,2024-01-16T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
414172,Belmont,2024-01-16T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
414172,Belmont,2024-01-16T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
414172,Belmont,2024-01-16T08:20:00.000+00:00,feeder,,L3 Active Power,kW,8.58
414172,Belmont,2024-01-16T08:20:00.000+00:00,feeder,,L2 Active Power,kW,10.87
414172,Belmont,2024-01-16T08:20:00.000+00:00,feeder,,L1 Active Power,kW,12.75
414172,Belmont,2024-01-16T08:20:00.000+00:00,feeder,,N Current (RMS),A,27.2
414172,Belmont,2024-01-16T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.9
414172,Belmont,2024-01-16T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,45.7
414172,Belmont,2024-01-16T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,52.6
414172,Belmont,2024-01-16T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
414172,Belmont,2024-01-16T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.8
414172,Belmont,2024-01-16T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.34
414172,Belmont,2024-01-16T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.94
