Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414172,Belmont,2024-01-16T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.62
414172,Belmont,2024-01-16T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-5.53
414172,Belmont,2024-01-16T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,22.8
414172,Belmont,2024-01-16T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.6
414172,Belmont,2024-01-16T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.4
414172,Belmont,2024-01-16T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.1
414172,Belmont,2024-01-16T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
414172,Belmont,2024-01-16T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-16T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-16T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
414172,Belmont,2024-01-16T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-16T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-16T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-16T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-16T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-16T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-16T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-16T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414172,Belmont,2024-01-16T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-16T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-16T08:20:00.000+00:00,transformer,,Temperature,C,10.0
414172,Belmont,2024-01-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
414172,Belmont,2024-01-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
414172,Belmont,2024-01-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
414172,Belmont,2024-01-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
414172,Belmont,2024-01-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
414172,Belmont,2024-01-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
414172,Belmont,2024-01-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
414172,Belmont,2024-01-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
414172,Belmont,2024-01-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
414172,Belmont,2024-01-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,11.5
414172,Belmont,2024-01-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,11.49
414172,Belmont,2024-01-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,7.26
414172,Belmont,2024-01-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,42.2
414172,Belmont,2024-01-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
414172,Belmont,2024-01-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
414172,Belmont,2024-01-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
414172,Belmont,2024-01-16T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
414172,Belmont,2024-01-16T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
414172,Belmont,2024-01-16T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
414172,Belmont,2024-01-16T08:10:00.000+00:00,feeder,,L3 Active Power,kW,9.53
414172,Belmont,2024-01-16T08:10:00.000+00:00,feeder,,L2 Active Power,kW,10.65
414172,Belmont,2024-01-16T08:10:00.000+00:00,feeder,,L1 Active Power,kW,11.8
414172,Belmont,2024-01-16T08:10:00.000+00:00,feeder,,N Current (RMS),A,22.9
414172,Belmont,2024-01-16T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,40.3
414172,Belmont,2024-01-16T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,44.4
414172,Belmont,2024-01-16T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.7
414172,Belmont,2024-01-16T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
414172,Belmont,2024-01-16T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.61
414172,Belmont,2024-01-16T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.39
414172,Belmont,2024-01-16T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.15
414172,Belmont,2024-01-16T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.67
414172,Belmont,2024-01-16T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.34
414172,Belmont,2024-01-16T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.6
414172,Belmont,2024-01-16T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.4
414172,Belmont,2024-01-16T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.5
414172,Belmont,2024-01-16T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.0
414172,Belmont,2024-01-16T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-16T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-16T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-16T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-16T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-16T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-16T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-16T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-16T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-16T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-16T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-16T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-16T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-16T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-16T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-16T08:10:00.000+00:00,transformer,,Temperature,C,10.0
414172,Belmont,2024-01-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
414172,Belmont,2024-01-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
414172,Belmont,2024-01-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
414172,Belmont,2024-01-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
414172,Belmont,2024-01-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
414172,Belmont,2024-01-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
414172,Belmont,2024-01-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
414172,Belmont,2024-01-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
414172,Belmont,2024-01-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
414172,Belmont,2024-01-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,12.66
414172,Belmont,2024-01-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,11.33
414172,Belmont,2024-01-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,8.48
414172,Belmont,2024-01-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,32.1
414172,Belmont,2024-01-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
414172,Belmont,2024-01-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
414172,Belmont,2024-01-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
414172,Belmont,2024-01-16T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
414172,Belmont,2024-01-16T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
414172,Belmont,2024-01-16T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
414172,Belmont,2024-01-16T08:00:00.000+00:00,feeder,,L3 Active Power,kW,6.58
414172,Belmont,2024-01-16T08:00:00.000+00:00,feeder,,L2 Active Power,kW,9.44
414172,Belmont,2024-01-16T08:00:00.000+00:00,feeder,,L1 Active Power,kW,17.93
414172,Belmont,2024-01-16T08:00:00.000+00:00,feeder,,N Current (RMS),A,49.1
414172,Belmont,2024-01-16T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.7
414172,Belmont,2024-01-16T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,40.2
414172,Belmont,2024-01-16T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,74.6
414172,Belmont,2024-01-16T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
414172,Belmont,2024-01-16T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.58
414172,Belmont,2024-01-16T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.62
414172,Belmont,2024-01-16T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.94
414172,Belmont,2024-01-16T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.25
414172,Belmont,2024-01-16T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.32
414172,Belmont,2024-01-16T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.9
414172,Belmont,2024-01-16T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.3
414172,Belmont,2024-01-16T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.3
414172,Belmont,2024-01-16T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.5
414172,Belmont,2024-01-16T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
414172,Belmont,2024-01-16T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-16T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
414172,Belmont,2024-01-16T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-16T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
414172,Belmont,2024-01-16T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-16T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-16T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-16T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-16T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-16T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-16T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-16T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
414172,Belmont,2024-01-16T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-16T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-16T08:00:00.000+00:00,transformer,,Temperature,C,10.1
414172,Belmont,2024-01-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
414172,Belmont,2024-01-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
414172,Belmont,2024-01-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
414172,Belmont,2024-01-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
414172,Belmont,2024-01-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
414172,Belmont,2024-01-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
414172,Belmont,2024-01-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
414172,Belmont,2024-01-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
414172,Belmont,2024-01-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
414172,Belmont,2024-01-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,8.48
414172,Belmont,2024-01-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,10.7
414172,Belmont,2024-01-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,15.66
414172,Belmont,2024-01-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
414172,Belmont,2024-01-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
414172,Belmont,2024-01-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
414172,Belmont,2024-01-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
414172,Belmont,2024-01-16T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
414172,Belmont,2024-01-16T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
414172,Belmont,2024-01-16T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
414172,Belmont,2024-01-16T07:50:00.000+00:00,feeder,,L3 Active Power,kW,7.85
414172,Belmont,2024-01-16T07:50:00.000+00:00,feeder,,L2 Active Power,kW,10.22
414172,Belmont,2024-01-16T07:50:00.000+00:00,feeder,,L1 Active Power,kW,15.26
414172,Belmont,2024-01-16T07:50:00.000+00:00,feeder,,N Current (RMS),A,44.6
414172,Belmont,2024-01-16T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.5
414172,Belmont,2024-01-16T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,43.9
414172,Belmont,2024-01-16T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,66.0
414172,Belmont,2024-01-16T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
414172,Belmont,2024-01-16T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
414172,Belmont,2024-01-16T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.52
414172,Belmont,2024-01-16T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.51
414172,Belmont,2024-01-16T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.07
414172,Belmont,2024-01-16T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-5.04
414172,Belmont,2024-01-16T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.4
414172,Belmont,2024-01-16T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.6
414172,Belmont,2024-01-16T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.0
414172,Belmont,2024-01-16T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.9
414172,Belmont,2024-01-16T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
414172,Belmont,2024-01-16T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-16T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-16T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414172,Belmont,2024-01-16T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
414172,Belmont,2024-01-16T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-16T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-16T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-16T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-16T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-16T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-16T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-16T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-16T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414172,Belmont,2024-01-16T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-16T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-16T07:50:00.000+00:00,transformer,,Temperature,C,10.1
414172,Belmont,2024-01-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
414172,Belmont,2024-01-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
414172,Belmont,2024-01-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
414172,Belmont,2024-01-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
414172,Belmont,2024-01-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
414172,Belmont,2024-01-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
414172,Belmont,2024-01-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
414172,Belmont,2024-01-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
414172,Belmont,2024-01-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
414172,Belmont,2024-01-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,10.33
414172,Belmont,2024-01-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,12.3
414172,Belmont,2024-01-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,10.26
414172,Belmont,2024-01-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,57.0
414172,Belmont,2024-01-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
414172,Belmont,2024-01-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
414172,Belmont,2024-01-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
414172,Belmont,2024-01-16T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
414172,Belmont,2024-01-16T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.98
414172,Belmont,2024-01-16T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
414172,Belmont,2024-01-16T07:40:00.000+00:00,feeder,,L3 Active Power,kW,8.35
414172,Belmont,2024-01-16T07:40:00.000+00:00,feeder,,L2 Active Power,kW,7.23
414172,Belmont,2024-01-16T07:40:00.000+00:00,feeder,,L1 Active Power,kW,11.81
414172,Belmont,2024-01-16T07:40:00.000+00:00,feeder,,N Current (RMS),A,31.4
414172,Belmont,2024-01-16T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.5
414172,Belmont,2024-01-16T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.5
414172,Belmont,2024-01-16T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,50.3
414172,Belmont,2024-01-16T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
414172,Belmont,2024-01-16T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
414172,Belmont,2024-01-16T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.45
414172,Belmont,2024-01-16T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.65
414172,Belmont,2024-01-16T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.64
414172,Belmont,2024-01-16T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-5.77
414172,Belmont,2024-01-16T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.0
414172,Belmont,2024-01-16T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.6
414172,Belmont,2024-01-16T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.0
414172,Belmont,2024-01-16T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.4
414172,Belmont,2024-01-16T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
414172,Belmont,2024-01-16T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-16T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-16T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414172,Belmont,2024-01-16T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-16T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-16T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-16T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-16T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-16T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-16T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-16T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-16T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414172,Belmont,2024-01-16T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-16T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-16T07:40:00.000+00:00,transformer,,Temperature,C,10.1
414172,Belmont,2024-01-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
414172,Belmont,2024-01-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
414172,Belmont,2024-01-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
414172,Belmont,2024-01-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
414172,Belmont,2024-01-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
414172,Belmont,2024-01-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
414172,Belmont,2024-01-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
414172,Belmont,2024-01-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
414172,Belmont,2024-01-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
414172,Belmont,2024-01-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,10.99
414172,Belmont,2024-01-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,9.89
414172,Belmont,2024-01-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,6.06
414172,Belmont,2024-01-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,45.7
414172,Belmont,2024-01-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
414172,Belmont,2024-01-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
414172,Belmont,2024-01-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
414172,Belmont,2024-01-16T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
414172,Belmont,2024-01-16T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
414172,Belmont,2024-01-16T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
414172,Belmont,2024-01-16T07:30:00.000+00:00,feeder,,L3 Active Power,kW,6.81
414172,Belmont,2024-01-16T07:30:00.000+00:00,feeder,,L2 Active Power,kW,8.5
414172,Belmont,2024-01-16T07:30:00.000+00:00,feeder,,L1 Active Power,kW,9.44
414172,Belmont,2024-01-16T07:30:00.000+00:00,feeder,,N Current (RMS),A,23.4
414172,Belmont,2024-01-16T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
414172,Belmont,2024-01-16T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.5
414172,Belmont,2024-01-16T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.7
414172,Belmont,2024-01-16T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
414172,Belmont,2024-01-16T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
414172,Belmont,2024-01-16T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.58
414172,Belmont,2024-01-16T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.5
414172,Belmont,2024-01-16T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.07
414172,Belmont,2024-01-16T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.36
414172,Belmont,2024-01-16T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.4
414172,Belmont,2024-01-16T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.2
414172,Belmont,2024-01-16T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.3
414172,Belmont,2024-01-16T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.2
414172,Belmont,2024-01-16T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-16T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-16T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-16T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414172,Belmont,2024-01-16T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-16T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-16T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-16T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-16T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-16T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-16T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-16T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-16T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-16T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-16T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-16T07:30:00.000+00:00,transformer,,Temperature,C,10.1
414172,Belmont,2024-01-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
414172,Belmont,2024-01-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
414172,Belmont,2024-01-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
414172,Belmont,2024-01-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
414172,Belmont,2024-01-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
414172,Belmont,2024-01-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
414172,Belmont,2024-01-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
414172,Belmont,2024-01-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
414172,Belmont,2024-01-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
414172,Belmont,2024-01-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,9.3
414172,Belmont,2024-01-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,10.6
414172,Belmont,2024-01-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,6.09
414172,Belmont,2024-01-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,32.2
414172,Belmont,2024-01-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
414172,Belmont,2024-01-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
414172,Belmont,2024-01-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
414172,Belmont,2024-01-16T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
414172,Belmont,2024-01-16T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
414172,Belmont,2024-01-16T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
414172,Belmont,2024-01-16T07:20:00.000+00:00,feeder,,L3 Active Power,kW,8.54
414172,Belmont,2024-01-16T07:20:00.000+00:00,feeder,,L2 Active Power,kW,8.18
414172,Belmont,2024-01-16T07:20:00.000+00:00,feeder,,L1 Active Power,kW,9.88
414172,Belmont,2024-01-16T07:20:00.000+00:00,feeder,,N Current (RMS),A,20.5
414172,Belmont,2024-01-16T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.4
414172,Belmont,2024-01-16T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.9
414172,Belmont,2024-01-16T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.2
414172,Belmont,2024-01-16T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
414172,Belmont,2024-01-16T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
414172,Belmont,2024-01-16T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.55
414172,Belmont,2024-01-16T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.56
414172,Belmont,2024-01-16T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.89
414172,Belmont,2024-01-16T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.06
414172,Belmont,2024-01-16T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,36.3
414172,Belmont,2024-01-16T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.7
414172,Belmont,2024-01-16T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.1
414172,Belmont,2024-01-16T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.2
414172,Belmont,2024-01-16T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-16T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
414172,Belmont,2024-01-16T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
414172,Belmont,2024-01-16T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-16T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.04
414172,Belmont,2024-01-16T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-16T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
414172,Belmont,2024-01-16T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-16T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
414172,Belmont,2024-01-16T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-16T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-16T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-16T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-16T07:20:00.000+00:00,transformer,,Temperature,C,10.1
414172,Belmont,2024-01-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
414172,Belmont,2024-01-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
414172,Belmont,2024-01-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
414172,Belmont,2024-01-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
414172,Belmont,2024-01-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
414172,Belmont,2024-01-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
414172,Belmont,2024-01-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
414172,Belmont,2024-01-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
414172,Belmont,2024-01-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
414172,Belmont,2024-01-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,18.1
414172,Belmont,2024-01-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,10.06
414172,Belmont,2024-01-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,6.79
414172,Belmont,2024-01-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,38.2
414172,Belmont,2024-01-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
414172,Belmont,2024-01-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
414172,Belmont,2024-01-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
414172,Belmont,2024-01-16T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
414172,Belmont,2024-01-16T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
414172,Belmont,2024-01-16T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
414172,Belmont,2024-01-16T07:10:00.000+00:00,feeder,,L3 Active Power,kW,8.76
414172,Belmont,2024-01-16T07:10:00.000+00:00,feeder,,L2 Active Power,kW,12.08
414172,Belmont,2024-01-16T07:10:00.000+00:00,feeder,,L1 Active Power,kW,12.19
414172,Belmont,2024-01-16T07:10:00.000+00:00,feeder,,N Current (RMS),A,28.1
414172,Belmont,2024-01-16T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.2
414172,Belmont,2024-01-16T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,50.6
414172,Belmont,2024-01-16T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,51.4
414172,Belmont,2024-01-16T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
414172,Belmont,2024-01-16T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
414172,Belmont,2024-01-16T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.33
414172,Belmont,2024-01-16T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.49
414172,Belmont,2024-01-16T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.88
414172,Belmont,2024-01-16T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.91
414172,Belmont,2024-01-16T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,28.8
414172,Belmont,2024-01-16T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.9
414172,Belmont,2024-01-16T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.7
414172,Belmont,2024-01-16T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.2
414172,Belmont,2024-01-16T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-16T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-16T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414172,Belmont,2024-01-16T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.04
414172,Belmont,2024-01-16T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-16T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
414172,Belmont,2024-01-16T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-16T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-16T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-16T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-16T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-16T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-16T07:10:00.000+00:00,transformer,,Temperature,C,10.2
414172,Belmont,2024-01-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
414172,Belmont,2024-01-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
414172,Belmont,2024-01-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
414172,Belmont,2024-01-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
414172,Belmont,2024-01-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
414172,Belmont,2024-01-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
414172,Belmont,2024-01-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
414172,Belmont,2024-01-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
414172,Belmont,2024-01-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,16.24
414172,Belmont,2024-01-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
414172,Belmont,2024-01-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,9.23
414172,Belmont,2024-01-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,33.4
414172,Belmont,2024-01-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
414172,Belmont,2024-01-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
414172,Belmont,2024-01-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
414172,Belmont,2024-01-16T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
414172,Belmont,2024-01-16T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
414172,Belmont,2024-01-16T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
414172,Belmont,2024-01-16T07:00:00.000+00:00,feeder,,L3 Active Power,kW,9.75
414172,Belmont,2024-01-16T07:00:00.000+00:00,feeder,,L2 Active Power,kW,14.92
414172,Belmont,2024-01-16T07:00:00.000+00:00,feeder,,L1 Active Power,kW,9.97
414172,Belmont,2024-01-16T07:00:00.000+00:00,feeder,,N Current (RMS),A,29.3
414172,Belmont,2024-01-16T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.6
414172,Belmont,2024-01-16T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,62.1
414172,Belmont,2024-01-16T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.9
414172,Belmont,2024-01-16T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
414172,Belmont,2024-01-16T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
414172,Belmont,2024-01-16T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.54
414172,Belmont,2024-01-16T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.08
414172,Belmont,2024-01-16T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.94
414172,Belmont,2024-01-16T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.6
414172,Belmont,2024-01-16T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,33.0
414172,Belmont,2024-01-16T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.3
414172,Belmont,2024-01-16T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.0
414172,Belmont,2024-01-16T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.3
414172,Belmont,2024-01-16T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-16T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
414172,Belmont,2024-01-16T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-16T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.09
414172,Belmont,2024-01-16T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.1
414172,Belmont,2024-01-16T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
414172,Belmont,2024-01-16T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
414172,Belmont,2024-01-16T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
414172,Belmont,2024-01-16T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-16T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-16T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-16T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
414172,Belmont,2024-01-16T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-16T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-16T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-16T07:00:00.000+00:00,transformer,,Temperature,C,10.3
414172,Belmont,2024-01-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
414172,Belmont,2024-01-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
414172,Belmont,2024-01-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
414172,Belmont,2024-01-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
414172,Belmont,2024-01-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
414172,Belmont,2024-01-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
414172,Belmont,2024-01-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
414172,Belmont,2024-01-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
414172,Belmont,2024-01-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
414172,Belmont,2024-01-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,16.83
414172,Belmont,2024-01-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,23.96
414172,Belmont,2024-01-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,6.25
414172,Belmont,2024-01-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
414172,Belmont,2024-01-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
414172,Belmont,2024-01-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
414172,Belmont,2024-01-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
414172,Belmont,2024-01-16T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
414172,Belmont,2024-01-16T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
414172,Belmont,2024-01-16T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
414172,Belmont,2024-01-16T06:50:00.000+00:00,feeder,,L3 Active Power,kW,12.38
414172,Belmont,2024-01-16T06:50:00.000+00:00,feeder,,L2 Active Power,kW,13.07
414172,Belmont,2024-01-16T06:50:00.000+00:00,feeder,,L1 Active Power,kW,7.18
414172,Belmont,2024-01-16T06:50:00.000+00:00,feeder,,N Current (RMS),A,28.1
414172,Belmont,2024-01-16T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,52.5
414172,Belmont,2024-01-16T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,55.0
414172,Belmont,2024-01-16T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.7
414172,Belmont,2024-01-16T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
414172,Belmont,2024-01-16T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
414172,Belmont,2024-01-16T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.56
414172,Belmont,2024-01-16T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.56
414172,Belmont,2024-01-16T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.63
414172,Belmont,2024-01-16T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.72
414172,Belmont,2024-01-16T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.5
414172,Belmont,2024-01-16T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.6
414172,Belmont,2024-01-16T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.2
414172,Belmont,2024-01-16T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.9
414172,Belmont,2024-01-16T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-16T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-16T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
414172,Belmont,2024-01-16T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
414172,Belmont,2024-01-16T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-16T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-16T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-16T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-16T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
414172,Belmont,2024-01-16T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-16T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-16T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-16T06:50:00.000+00:00,transformer,,Temperature,C,10.3
414172,Belmont,2024-01-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
414172,Belmont,2024-01-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
414172,Belmont,2024-01-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
414172,Belmont,2024-01-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
414172,Belmont,2024-01-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
414172,Belmont,2024-01-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
414172,Belmont,2024-01-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
414172,Belmont,2024-01-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
414172,Belmont,2024-01-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
414172,Belmont,2024-01-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,15.95
414172,Belmont,2024-01-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.74
414172,Belmont,2024-01-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,4.43
414172,Belmont,2024-01-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,29.4
414172,Belmont,2024-01-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
414172,Belmont,2024-01-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
414172,Belmont,2024-01-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
414172,Belmont,2024-01-16T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
414172,Belmont,2024-01-16T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
414172,Belmont,2024-01-16T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
414172,Belmont,2024-01-16T06:40:00.000+00:00,feeder,,L3 Active Power,kW,15.07
414172,Belmont,2024-01-16T06:40:00.000+00:00,feeder,,L2 Active Power,kW,13.08
414172,Belmont,2024-01-16T06:40:00.000+00:00,feeder,,L1 Active Power,kW,10.66
414172,Belmont,2024-01-16T06:40:00.000+00:00,feeder,,N Current (RMS),A,29.2
414172,Belmont,2024-01-16T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,63.3
414172,Belmont,2024-01-16T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,54.8
414172,Belmont,2024-01-16T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,47.9
414172,Belmont,2024-01-16T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-16T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
414172,Belmont,2024-01-16T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.69
414172,Belmont,2024-01-16T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.14
414172,Belmont,2024-01-16T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.62
414172,Belmont,2024-01-16T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.04
414172,Belmont,2024-01-16T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.3
414172,Belmont,2024-01-16T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.6
414172,Belmont,2024-01-16T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.1
414172,Belmont,2024-01-16T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.2
414172,Belmont,2024-01-16T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-16T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-16T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-16T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-16T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-16T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-16T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-16T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-16T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-16T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-16T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-16T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-16T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-16T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-16T06:40:00.000+00:00,transformer,,Temperature,C,10.3
414172,Belmont,2024-01-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
414172,Belmont,2024-01-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
