Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414172,Belmont,2024-01-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
414172,Belmont,2024-01-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
414172,Belmont,2024-01-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
414172,Belmont,2024-01-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
414172,Belmont,2024-01-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
414172,Belmont,2024-01-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
414172,Belmont,2024-01-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
414172,Belmont,2024-01-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,18.22
414172,Belmont,2024-01-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.72
414172,Belmont,2024-01-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,8.61
414172,Belmont,2024-01-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,35.1
414172,Belmont,2024-01-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
414172,Belmont,2024-01-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
414172,Belmont,2024-01-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
414172,Belmont,2024-01-16T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
414172,Belmont,2024-01-16T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
414172,Belmont,2024-01-16T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
414172,Belmont,2024-01-16T06:30:00.000+00:00,feeder,,L3 Active Power,kW,15.81
414172,Belmont,2024-01-16T06:30:00.000+00:00,feeder,,L2 Active Power,kW,12.83
414172,Belmont,2024-01-16T06:30:00.000+00:00,feeder,,L1 Active Power,kW,9.29
414172,Belmont,2024-01-16T06:30:00.000+00:00,feeder,,N Current (RMS),A,25.5
414172,Belmont,2024-01-16T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,65.9
414172,Belmont,2024-01-16T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,53.4
414172,Belmont,2024-01-16T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.2
414172,Belmont,2024-01-16T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
414172,Belmont,2024-01-16T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
414172,Belmont,2024-01-16T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.49
414172,Belmont,2024-01-16T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.81
414172,Belmont,2024-01-16T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.64
414172,Belmont,2024-01-16T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.62
414172,Belmont,2024-01-16T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.8
414172,Belmont,2024-01-16T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.1
414172,Belmont,2024-01-16T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.2
414172,Belmont,2024-01-16T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.8
414172,Belmont,2024-01-16T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-16T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
414172,Belmont,2024-01-16T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414172,Belmont,2024-01-16T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-16T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-16T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-16T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-16T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-16T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-16T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-16T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-16T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-16T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-16T06:30:00.000+00:00,transformer,,Temperature,C,10.4
414172,Belmont,2024-01-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
414172,Belmont,2024-01-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
414172,Belmont,2024-01-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
414172,Belmont,2024-01-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
414172,Belmont,2024-01-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
414172,Belmont,2024-01-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
414172,Belmont,2024-01-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
414172,Belmont,2024-01-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
414172,Belmont,2024-01-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
414172,Belmont,2024-01-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,17.63
414172,Belmont,2024-01-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.5
414172,Belmont,2024-01-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,6.66
414172,Belmont,2024-01-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,25.8
414172,Belmont,2024-01-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
414172,Belmont,2024-01-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
414172,Belmont,2024-01-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
414172,Belmont,2024-01-16T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
414172,Belmont,2024-01-16T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
414172,Belmont,2024-01-16T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
414172,Belmont,2024-01-16T06:20:00.000+00:00,feeder,,L3 Active Power,kW,13.03
414172,Belmont,2024-01-16T06:20:00.000+00:00,feeder,,L2 Active Power,kW,9.62
414172,Belmont,2024-01-16T06:20:00.000+00:00,feeder,,L1 Active Power,kW,10.06
414172,Belmont,2024-01-16T06:20:00.000+00:00,feeder,,N Current (RMS),A,20.7
414172,Belmont,2024-01-16T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,54.1
414172,Belmont,2024-01-16T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.0
414172,Belmont,2024-01-16T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.7
414172,Belmont,2024-01-16T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
414172,Belmont,2024-01-16T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
414172,Belmont,2024-01-16T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.24
414172,Belmont,2024-01-16T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.42
414172,Belmont,2024-01-16T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.11
414172,Belmont,2024-01-16T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.84
414172,Belmont,2024-01-16T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,21.0
414172,Belmont,2024-01-16T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.9
414172,Belmont,2024-01-16T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.8
414172,Belmont,2024-01-16T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.7
414172,Belmont,2024-01-16T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-16T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-16T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
414172,Belmont,2024-01-16T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414172,Belmont,2024-01-16T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-16T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-16T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-16T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-16T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-16T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-16T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-16T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-16T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-16T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-16T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-16T06:20:00.000+00:00,transformer,,Temperature,C,10.4
414172,Belmont,2024-01-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
414172,Belmont,2024-01-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
414172,Belmont,2024-01-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
414172,Belmont,2024-01-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
414172,Belmont,2024-01-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
414172,Belmont,2024-01-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
414172,Belmont,2024-01-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
414172,Belmont,2024-01-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
414172,Belmont,2024-01-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
414172,Belmont,2024-01-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,14.45
414172,Belmont,2024-01-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,11.75
414172,Belmont,2024-01-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,5.23
414172,Belmont,2024-01-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,31.1
414172,Belmont,2024-01-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
414172,Belmont,2024-01-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
414172,Belmont,2024-01-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
414172,Belmont,2024-01-16T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
414172,Belmont,2024-01-16T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
414172,Belmont,2024-01-16T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
414172,Belmont,2024-01-16T06:10:00.000+00:00,feeder,,L3 Active Power,kW,13.93
414172,Belmont,2024-01-16T06:10:00.000+00:00,feeder,,L2 Active Power,kW,12.12
414172,Belmont,2024-01-16T06:10:00.000+00:00,feeder,,L1 Active Power,kW,8.81
414172,Belmont,2024-01-16T06:10:00.000+00:00,feeder,,N Current (RMS),A,23.9
414172,Belmont,2024-01-16T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,57.9
414172,Belmont,2024-01-16T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,50.6
414172,Belmont,2024-01-16T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.1
414172,Belmont,2024-01-16T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
414172,Belmont,2024-01-16T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.61
414172,Belmont,2024-01-16T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.22
414172,Belmont,2024-01-16T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.21
414172,Belmont,2024-01-16T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.21
414172,Belmont,2024-01-16T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-5.97
414172,Belmont,2024-01-16T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,26.6
414172,Belmont,2024-01-16T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.0
414172,Belmont,2024-01-16T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.2
414172,Belmont,2024-01-16T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.6
414172,Belmont,2024-01-16T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-16T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-16T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
414172,Belmont,2024-01-16T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
414172,Belmont,2024-01-16T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
414172,Belmont,2024-01-16T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-16T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-16T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
414172,Belmont,2024-01-16T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-16T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-16T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
414172,Belmont,2024-01-16T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-16T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-16T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-16T06:10:00.000+00:00,transformer,,Temperature,C,10.4
414172,Belmont,2024-01-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
414172,Belmont,2024-01-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
414172,Belmont,2024-01-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
414172,Belmont,2024-01-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
414172,Belmont,2024-01-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
414172,Belmont,2024-01-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
414172,Belmont,2024-01-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
414172,Belmont,2024-01-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
414172,Belmont,2024-01-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
414172,Belmont,2024-01-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.15
414172,Belmont,2024-01-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,16.38
414172,Belmont,2024-01-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,2.81
414172,Belmont,2024-01-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,30.7
414172,Belmont,2024-01-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
414172,Belmont,2024-01-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
414172,Belmont,2024-01-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
414172,Belmont,2024-01-16T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
414172,Belmont,2024-01-16T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.93
414172,Belmont,2024-01-16T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
414172,Belmont,2024-01-16T06:00:00.000+00:00,feeder,,L3 Active Power,kW,14.52
414172,Belmont,2024-01-16T06:00:00.000+00:00,feeder,,L2 Active Power,kW,13.93
414172,Belmont,2024-01-16T06:00:00.000+00:00,feeder,,L1 Active Power,kW,9.69
414172,Belmont,2024-01-16T06:00:00.000+00:00,feeder,,N Current (RMS),A,24.2
414172,Belmont,2024-01-16T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,60.0
414172,Belmont,2024-01-16T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,57.8
414172,Belmont,2024-01-16T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,43.3
414172,Belmont,2024-01-16T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
414172,Belmont,2024-01-16T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
414172,Belmont,2024-01-16T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.47
414172,Belmont,2024-01-16T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.45
414172,Belmont,2024-01-16T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.48
414172,Belmont,2024-01-16T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.56
414172,Belmont,2024-01-16T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.4
414172,Belmont,2024-01-16T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.6
414172,Belmont,2024-01-16T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.1
414172,Belmont,2024-01-16T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.8
414172,Belmont,2024-01-16T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-16T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
414172,Belmont,2024-01-16T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-16T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-16T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-16T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-16T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-16T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-16T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-16T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-16T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-16T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-16T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-16T06:00:00.000+00:00,transformer,,Temperature,C,10.5
414172,Belmont,2024-01-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
414172,Belmont,2024-01-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
414172,Belmont,2024-01-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
414172,Belmont,2024-01-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
414172,Belmont,2024-01-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
414172,Belmont,2024-01-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
414172,Belmont,2024-01-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
414172,Belmont,2024-01-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
414172,Belmont,2024-01-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
414172,Belmont,2024-01-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,15.97
414172,Belmont,2024-01-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.42
414172,Belmont,2024-01-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,5.14
414172,Belmont,2024-01-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,27.1
414172,Belmont,2024-01-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
414172,Belmont,2024-01-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
414172,Belmont,2024-01-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
414172,Belmont,2024-01-16T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
414172,Belmont,2024-01-16T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
414172,Belmont,2024-01-16T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
414172,Belmont,2024-01-16T05:50:00.000+00:00,feeder,,L3 Active Power,kW,10.78
414172,Belmont,2024-01-16T05:50:00.000+00:00,feeder,,L2 Active Power,kW,13.19
414172,Belmont,2024-01-16T05:50:00.000+00:00,feeder,,L1 Active Power,kW,6.04
414172,Belmont,2024-01-16T05:50:00.000+00:00,feeder,,N Current (RMS),A,26.5
414172,Belmont,2024-01-16T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,45.3
414172,Belmont,2024-01-16T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,54.6
414172,Belmont,2024-01-16T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
414172,Belmont,2024-01-16T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
414172,Belmont,2024-01-16T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
414172,Belmont,2024-01-16T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.69
414172,Belmont,2024-01-16T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.69
414172,Belmont,2024-01-16T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.54
414172,Belmont,2024-01-16T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.78
414172,Belmont,2024-01-16T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.6
414172,Belmont,2024-01-16T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.2
414172,Belmont,2024-01-16T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.9
414172,Belmont,2024-01-16T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.2
414172,Belmont,2024-01-16T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-16T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-16T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414172,Belmont,2024-01-16T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
414172,Belmont,2024-01-16T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-16T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-16T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-16T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-16T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
414172,Belmont,2024-01-16T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-16T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-16T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-16T05:50:00.000+00:00,transformer,,Temperature,C,10.5
414172,Belmont,2024-01-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
414172,Belmont,2024-01-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
414172,Belmont,2024-01-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
414172,Belmont,2024-01-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
414172,Belmont,2024-01-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
414172,Belmont,2024-01-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
414172,Belmont,2024-01-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
414172,Belmont,2024-01-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
414172,Belmont,2024-01-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
414172,Belmont,2024-01-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.48
414172,Belmont,2024-01-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.76
414172,Belmont,2024-01-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,4.24
414172,Belmont,2024-01-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,27.2
414172,Belmont,2024-01-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
414172,Belmont,2024-01-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
414172,Belmont,2024-01-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
414172,Belmont,2024-01-16T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
414172,Belmont,2024-01-16T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.95
414172,Belmont,2024-01-16T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
414172,Belmont,2024-01-16T05:40:00.000+00:00,feeder,,L3 Active Power,kW,10.26
414172,Belmont,2024-01-16T05:40:00.000+00:00,feeder,,L2 Active Power,kW,10.15
414172,Belmont,2024-01-16T05:40:00.000+00:00,feeder,,L1 Active Power,kW,6.4
414172,Belmont,2024-01-16T05:40:00.000+00:00,feeder,,N Current (RMS),A,16.5
414172,Belmont,2024-01-16T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,42.6
414172,Belmont,2024-01-16T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,42.2
414172,Belmont,2024-01-16T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.5
414172,Belmont,2024-01-16T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.67
414172,Belmont,2024-01-16T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.51
414172,Belmont,2024-01-16T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.6
414172,Belmont,2024-01-16T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.12
414172,Belmont,2024-01-16T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.43
414172,Belmont,2024-01-16T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.15
414172,Belmont,2024-01-16T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.4
414172,Belmont,2024-01-16T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.6
414172,Belmont,2024-01-16T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.9
414172,Belmont,2024-01-16T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.0
414172,Belmont,2024-01-16T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-16T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
414172,Belmont,2024-01-16T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414172,Belmont,2024-01-16T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-16T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-16T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-16T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-16T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-16T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-16T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-16T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-16T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-16T05:40:00.000+00:00,transformer,,Temperature,C,10.6
414172,Belmont,2024-01-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
414172,Belmont,2024-01-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
414172,Belmont,2024-01-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
414172,Belmont,2024-01-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
414172,Belmont,2024-01-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
414172,Belmont,2024-01-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
414172,Belmont,2024-01-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
414172,Belmont,2024-01-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
414172,Belmont,2024-01-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
414172,Belmont,2024-01-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.39
414172,Belmont,2024-01-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.6
414172,Belmont,2024-01-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,4.25
414172,Belmont,2024-01-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,18.6
414172,Belmont,2024-01-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
414172,Belmont,2024-01-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
414172,Belmont,2024-01-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.9
414172,Belmont,2024-01-16T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
414172,Belmont,2024-01-16T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.21
414172,Belmont,2024-01-16T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
414172,Belmont,2024-01-16T05:30:00.000+00:00,feeder,,L3 Active Power,kW,8.18
414172,Belmont,2024-01-16T05:30:00.000+00:00,feeder,,L2 Active Power,kW,8.74
414172,Belmont,2024-01-16T05:30:00.000+00:00,feeder,,L1 Active Power,kW,6.6
414172,Belmont,2024-01-16T05:30:00.000+00:00,feeder,,N Current (RMS),A,15.4
414172,Belmont,2024-01-16T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.9
414172,Belmont,2024-01-16T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.3
414172,Belmont,2024-01-16T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.1
414172,Belmont,2024-01-16T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
414172,Belmont,2024-01-16T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.51
414172,Belmont,2024-01-16T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.81
414172,Belmont,2024-01-16T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.13
414172,Belmont,2024-01-16T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.41
414172,Belmont,2024-01-16T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.54
414172,Belmont,2024-01-16T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.8
414172,Belmont,2024-01-16T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.2
414172,Belmont,2024-01-16T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.8
414172,Belmont,2024-01-16T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.6
414172,Belmont,2024-01-16T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-16T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-16T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414172,Belmont,2024-01-16T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-16T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-16T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-16T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-16T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-16T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-16T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-16T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-16T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-16T05:30:00.000+00:00,transformer,,Temperature,C,10.6
414172,Belmont,2024-01-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
414172,Belmont,2024-01-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
414172,Belmont,2024-01-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
414172,Belmont,2024-01-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
414172,Belmont,2024-01-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
414172,Belmont,2024-01-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
414172,Belmont,2024-01-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
414172,Belmont,2024-01-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
414172,Belmont,2024-01-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.31
414172,Belmont,2024-01-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.18
414172,Belmont,2024-01-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,5.07
414172,Belmont,2024-01-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,16.6
414172,Belmont,2024-01-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
414172,Belmont,2024-01-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
414172,Belmont,2024-01-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
414172,Belmont,2024-01-16T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
414172,Belmont,2024-01-16T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.13
414172,Belmont,2024-01-16T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
414172,Belmont,2024-01-16T05:20:00.000+00:00,feeder,,L3 Active Power,kW,8.0
414172,Belmont,2024-01-16T05:20:00.000+00:00,feeder,,L2 Active Power,kW,8.0
414172,Belmont,2024-01-16T05:20:00.000+00:00,feeder,,L1 Active Power,kW,9.66
414172,Belmont,2024-01-16T05:20:00.000+00:00,feeder,,N Current (RMS),A,18.0
414172,Belmont,2024-01-16T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.9
414172,Belmont,2024-01-16T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.7
414172,Belmont,2024-01-16T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.4
414172,Belmont,2024-01-16T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
414172,Belmont,2024-01-16T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.65
414172,Belmont,2024-01-16T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.63
414172,Belmont,2024-01-16T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.16
414172,Belmont,2024-01-16T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.33
414172,Belmont,2024-01-16T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.84
414172,Belmont,2024-01-16T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.5
414172,Belmont,2024-01-16T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.4
414172,Belmont,2024-01-16T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.1
414172,Belmont,2024-01-16T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
414172,Belmont,2024-01-16T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-16T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-16T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-16T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
414172,Belmont,2024-01-16T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-16T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-16T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-16T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-16T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-16T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-16T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-16T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-16T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-16T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-16T05:20:00.000+00:00,transformer,,Temperature,C,10.6
414172,Belmont,2024-01-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
414172,Belmont,2024-01-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
414172,Belmont,2024-01-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
414172,Belmont,2024-01-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
414172,Belmont,2024-01-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
414172,Belmont,2024-01-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
414172,Belmont,2024-01-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
414172,Belmont,2024-01-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
414172,Belmont,2024-01-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
414172,Belmont,2024-01-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.16
414172,Belmont,2024-01-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.34
414172,Belmont,2024-01-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,7.84
414172,Belmont,2024-01-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,24.7
414172,Belmont,2024-01-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
414172,Belmont,2024-01-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
414172,Belmont,2024-01-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
414172,Belmont,2024-01-16T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
414172,Belmont,2024-01-16T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.06
414172,Belmont,2024-01-16T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
414172,Belmont,2024-01-16T05:10:00.000+00:00,feeder,,L3 Active Power,kW,7.6
414172,Belmont,2024-01-16T05:10:00.000+00:00,feeder,,L2 Active Power,kW,8.21
414172,Belmont,2024-01-16T05:10:00.000+00:00,feeder,,L1 Active Power,kW,9.83
414172,Belmont,2024-01-16T05:10:00.000+00:00,feeder,,N Current (RMS),A,18.7
414172,Belmont,2024-01-16T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.7
414172,Belmont,2024-01-16T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.0
414172,Belmont,2024-01-16T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.8
414172,Belmont,2024-01-16T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
414172,Belmont,2024-01-16T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.63
414172,Belmont,2024-01-16T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.82
414172,Belmont,2024-01-16T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.24
414172,Belmont,2024-01-16T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.4
414172,Belmont,2024-01-16T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.6
414172,Belmont,2024-01-16T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.4
414172,Belmont,2024-01-16T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.5
414172,Belmont,2024-01-16T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.2
414172,Belmont,2024-01-16T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.8
414172,Belmont,2024-01-16T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-16T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-16T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-16T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
414172,Belmont,2024-01-16T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-16T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-16T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-16T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-16T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-16T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-16T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-16T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-16T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-16T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-16T05:10:00.000+00:00,transformer,,Temperature,C,10.7
414172,Belmont,2024-01-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
414172,Belmont,2024-01-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
414172,Belmont,2024-01-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
414172,Belmont,2024-01-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
414172,Belmont,2024-01-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
414172,Belmont,2024-01-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
414172,Belmont,2024-01-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
414172,Belmont,2024-01-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
414172,Belmont,2024-01-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
414172,Belmont,2024-01-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.83
414172,Belmont,2024-01-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.63
414172,Belmont,2024-01-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,8.26
414172,Belmont,2024-01-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,22.7
414172,Belmont,2024-01-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
414172,Belmont,2024-01-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
414172,Belmont,2024-01-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
414172,Belmont,2024-01-16T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
414172,Belmont,2024-01-16T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
414172,Belmont,2024-01-16T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
414172,Belmont,2024-01-16T05:00:00.000+00:00,feeder,,L3 Active Power,kW,7.51
414172,Belmont,2024-01-16T05:00:00.000+00:00,feeder,,L2 Active Power,kW,4.94
414172,Belmont,2024-01-16T05:00:00.000+00:00,feeder,,L1 Active Power,kW,11.27
414172,Belmont,2024-01-16T05:00:00.000+00:00,feeder,,N Current (RMS),A,23.4
414172,Belmont,2024-01-16T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.5
414172,Belmont,2024-01-16T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.5
414172,Belmont,2024-01-16T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.3
414172,Belmont,2024-01-16T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
414172,Belmont,2024-01-16T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.64
414172,Belmont,2024-01-16T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.98
414172,Belmont,2024-01-16T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.13
414172,Belmont,2024-01-16T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.34
414172,Belmont,2024-01-16T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.48
414172,Belmont,2024-01-16T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.9
414172,Belmont,2024-01-16T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.1
414172,Belmont,2024-01-16T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.1
414172,Belmont,2024-01-16T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.7
414172,Belmont,2024-01-16T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-16T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-16T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-16T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
414172,Belmont,2024-01-16T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-16T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-16T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-16T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-16T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-16T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-16T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414172,Belmont,2024-01-16T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-16T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-16T05:00:00.000+00:00,transformer,,Temperature,C,10.8
414172,Belmont,2024-01-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
414172,Belmont,2024-01-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
414172,Belmont,2024-01-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
414172,Belmont,2024-01-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
414172,Belmont,2024-01-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
414172,Belmont,2024-01-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
414172,Belmont,2024-01-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
414172,Belmont,2024-01-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
414172,Belmont,2024-01-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
414172,Belmont,2024-01-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.62
414172,Belmont,2024-01-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,5.28
414172,Belmont,2024-01-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.83
414172,Belmont,2024-01-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,30.0
414172,Belmont,2024-01-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
414172,Belmont,2024-01-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
414172,Belmont,2024-01-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
414172,Belmont,2024-01-16T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
414172,Belmont,2024-01-16T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
414172,Belmont,2024-01-16T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
414172,Belmont,2024-01-16T04:50:00.000+00:00,feeder,,L3 Active Power,kW,7.67
414172,Belmont,2024-01-16T04:50:00.000+00:00,feeder,,L2 Active Power,kW,5.62
414172,Belmont,2024-01-16T04:50:00.000+00:00,feeder,,L1 Active Power,kW,9.06
414172,Belmont,2024-01-16T04:50:00.000+00:00,feeder,,N Current (RMS),A,16.2
414172,Belmont,2024-01-16T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.3
414172,Belmont,2024-01-16T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
414172,Belmont,2024-01-16T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.9
414172,Belmont,2024-01-16T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
414172,Belmont,2024-01-16T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.63
414172,Belmont,2024-01-16T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.03
414172,Belmont,2024-01-16T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.9
414172,Belmont,2024-01-16T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.34
414172,Belmont,2024-01-16T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.38
