Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414172,Belmont,2024-01-16T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.2
414172,Belmont,2024-01-16T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.3
414172,Belmont,2024-01-16T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.0
414172,Belmont,2024-01-16T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.5
414172,Belmont,2024-01-16T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-16T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-16T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-16T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
414172,Belmont,2024-01-16T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-16T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-16T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-16T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-16T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-16T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-16T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-16T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-16T04:50:00.000+00:00,transformer,,Temperature,C,10.8
414172,Belmont,2024-01-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
414172,Belmont,2024-01-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
414172,Belmont,2024-01-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
414172,Belmont,2024-01-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
414172,Belmont,2024-01-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
414172,Belmont,2024-01-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
414172,Belmont,2024-01-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
414172,Belmont,2024-01-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
414172,Belmont,2024-01-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
414172,Belmont,2024-01-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.56
414172,Belmont,2024-01-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,5.97
414172,Belmont,2024-01-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,7.71
414172,Belmont,2024-01-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,22.3
414172,Belmont,2024-01-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
414172,Belmont,2024-01-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
414172,Belmont,2024-01-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
414172,Belmont,2024-01-16T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
414172,Belmont,2024-01-16T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
414172,Belmont,2024-01-16T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
414172,Belmont,2024-01-16T04:40:00.000+00:00,feeder,,L3 Active Power,kW,6.82
414172,Belmont,2024-01-16T04:40:00.000+00:00,feeder,,L2 Active Power,kW,6.41
414172,Belmont,2024-01-16T04:40:00.000+00:00,feeder,,L1 Active Power,kW,7.57
414172,Belmont,2024-01-16T04:40:00.000+00:00,feeder,,N Current (RMS),A,13.4
414172,Belmont,2024-01-16T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
414172,Belmont,2024-01-16T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.0
414172,Belmont,2024-01-16T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.5
414172,Belmont,2024-01-16T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
414172,Belmont,2024-01-16T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.61
414172,Belmont,2024-01-16T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.0
414172,Belmont,2024-01-16T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.91
414172,Belmont,2024-01-16T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.37
414172,Belmont,2024-01-16T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.38
414172,Belmont,2024-01-16T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.1
414172,Belmont,2024-01-16T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.6
414172,Belmont,2024-01-16T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.0
414172,Belmont,2024-01-16T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.2
414172,Belmont,2024-01-16T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-16T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-16T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-16T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
414172,Belmont,2024-01-16T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-16T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-16T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-16T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-16T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-16T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-16T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-16T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-16T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-16T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-16T04:40:00.000+00:00,transformer,,Temperature,C,10.8
414172,Belmont,2024-01-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
414172,Belmont,2024-01-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
414172,Belmont,2024-01-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
414172,Belmont,2024-01-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
414172,Belmont,2024-01-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
414172,Belmont,2024-01-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
414172,Belmont,2024-01-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
414172,Belmont,2024-01-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
414172,Belmont,2024-01-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,7.73
414172,Belmont,2024-01-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,6.78
414172,Belmont,2024-01-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,5.22
414172,Belmont,2024-01-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,20.6
414172,Belmont,2024-01-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
414172,Belmont,2024-01-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
414172,Belmont,2024-01-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
414172,Belmont,2024-01-16T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
414172,Belmont,2024-01-16T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
414172,Belmont,2024-01-16T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
414172,Belmont,2024-01-16T04:30:00.000+00:00,feeder,,L3 Active Power,kW,6.75
414172,Belmont,2024-01-16T04:30:00.000+00:00,feeder,,L2 Active Power,kW,7.94
414172,Belmont,2024-01-16T04:30:00.000+00:00,feeder,,L1 Active Power,kW,7.23
414172,Belmont,2024-01-16T04:30:00.000+00:00,feeder,,N Current (RMS),A,13.9
414172,Belmont,2024-01-16T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
414172,Belmont,2024-01-16T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.6
414172,Belmont,2024-01-16T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.1
414172,Belmont,2024-01-16T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
414172,Belmont,2024-01-16T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
414172,Belmont,2024-01-16T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.91
414172,Belmont,2024-01-16T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.14
414172,Belmont,2024-01-16T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.39
414172,Belmont,2024-01-16T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.64
414172,Belmont,2024-01-16T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
414172,Belmont,2024-01-16T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.4
414172,Belmont,2024-01-16T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.0
414172,Belmont,2024-01-16T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.6
414172,Belmont,2024-01-16T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-16T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-16T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-16T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-16T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-16T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-16T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-16T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-16T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-16T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-16T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-16T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-16T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-16T04:30:00.000+00:00,transformer,,Temperature,C,10.9
414172,Belmont,2024-01-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
414172,Belmont,2024-01-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
414172,Belmont,2024-01-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
414172,Belmont,2024-01-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
414172,Belmont,2024-01-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
414172,Belmont,2024-01-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
414172,Belmont,2024-01-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
414172,Belmont,2024-01-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
414172,Belmont,2024-01-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.89
414172,Belmont,2024-01-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.35
414172,Belmont,2024-01-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,5.6
414172,Belmont,2024-01-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,16.0
414172,Belmont,2024-01-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
414172,Belmont,2024-01-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
414172,Belmont,2024-01-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
414172,Belmont,2024-01-16T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
414172,Belmont,2024-01-16T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
414172,Belmont,2024-01-16T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
414172,Belmont,2024-01-16T04:20:00.000+00:00,feeder,,L3 Active Power,kW,7.7
414172,Belmont,2024-01-16T04:20:00.000+00:00,feeder,,L2 Active Power,kW,7.09
414172,Belmont,2024-01-16T04:20:00.000+00:00,feeder,,L1 Active Power,kW,7.42
414172,Belmont,2024-01-16T04:20:00.000+00:00,feeder,,N Current (RMS),A,11.5
414172,Belmont,2024-01-16T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.3
414172,Belmont,2024-01-16T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.0
414172,Belmont,2024-01-16T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.5
414172,Belmont,2024-01-16T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
414172,Belmont,2024-01-16T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.64
414172,Belmont,2024-01-16T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.72
414172,Belmont,2024-01-16T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.37
414172,Belmont,2024-01-16T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.37
414172,Belmont,2024-01-16T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.42
414172,Belmont,2024-01-16T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.7
414172,Belmont,2024-01-16T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.1
414172,Belmont,2024-01-16T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.1
414172,Belmont,2024-01-16T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.9
414172,Belmont,2024-01-16T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-16T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-16T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-16T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-16T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-16T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-16T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-16T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-16T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-16T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-16T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-16T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-16T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-16T04:20:00.000+00:00,transformer,,Temperature,C,10.9
414172,Belmont,2024-01-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
414172,Belmont,2024-01-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
414172,Belmont,2024-01-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
414172,Belmont,2024-01-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
414172,Belmont,2024-01-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
414172,Belmont,2024-01-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
414172,Belmont,2024-01-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
414172,Belmont,2024-01-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
414172,Belmont,2024-01-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
414172,Belmont,2024-01-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.07
414172,Belmont,2024-01-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.48
414172,Belmont,2024-01-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.0
414172,Belmont,2024-01-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,14.8
414172,Belmont,2024-01-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
414172,Belmont,2024-01-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
414172,Belmont,2024-01-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
414172,Belmont,2024-01-16T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
414172,Belmont,2024-01-16T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
414172,Belmont,2024-01-16T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
414172,Belmont,2024-01-16T04:10:00.000+00:00,feeder,,L3 Active Power,kW,9.26
414172,Belmont,2024-01-16T04:10:00.000+00:00,feeder,,L2 Active Power,kW,8.23
414172,Belmont,2024-01-16T04:10:00.000+00:00,feeder,,L1 Active Power,kW,7.64
414172,Belmont,2024-01-16T04:10:00.000+00:00,feeder,,N Current (RMS),A,12.2
414172,Belmont,2024-01-16T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.5
414172,Belmont,2024-01-16T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.5
414172,Belmont,2024-01-16T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
414172,Belmont,2024-01-16T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
414172,Belmont,2024-01-16T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
414172,Belmont,2024-01-16T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.57
414172,Belmont,2024-01-16T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.18
414172,Belmont,2024-01-16T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.43
414172,Belmont,2024-01-16T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.68
414172,Belmont,2024-01-16T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.3
414172,Belmont,2024-01-16T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.6
414172,Belmont,2024-01-16T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.3
414172,Belmont,2024-01-16T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.6
414172,Belmont,2024-01-16T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-16T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-16T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-16T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-16T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-16T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-16T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-16T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-16T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-16T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-16T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-16T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-16T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-16T04:10:00.000+00:00,transformer,,Temperature,C,10.9
414172,Belmont,2024-01-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
414172,Belmont,2024-01-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
414172,Belmont,2024-01-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
414172,Belmont,2024-01-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
414172,Belmont,2024-01-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
414172,Belmont,2024-01-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
414172,Belmont,2024-01-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
414172,Belmont,2024-01-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
414172,Belmont,2024-01-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
414172,Belmont,2024-01-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.44
414172,Belmont,2024-01-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.68
414172,Belmont,2024-01-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,5.96
414172,Belmont,2024-01-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,14.6
414172,Belmont,2024-01-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
414172,Belmont,2024-01-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
414172,Belmont,2024-01-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
414172,Belmont,2024-01-16T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
414172,Belmont,2024-01-16T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.99
414172,Belmont,2024-01-16T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
414172,Belmont,2024-01-16T04:00:00.000+00:00,feeder,,L3 Active Power,kW,8.57
414172,Belmont,2024-01-16T04:00:00.000+00:00,feeder,,L2 Active Power,kW,6.42
414172,Belmont,2024-01-16T04:00:00.000+00:00,feeder,,L1 Active Power,kW,7.84
414172,Belmont,2024-01-16T04:00:00.000+00:00,feeder,,N Current (RMS),A,11.7
414172,Belmont,2024-01-16T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.7
414172,Belmont,2024-01-16T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.8
414172,Belmont,2024-01-16T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.3
414172,Belmont,2024-01-16T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
414172,Belmont,2024-01-16T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.65
414172,Belmont,2024-01-16T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.66
414172,Belmont,2024-01-16T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.99
414172,Belmont,2024-01-16T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.38
414172,Belmont,2024-01-16T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.68
414172,Belmont,2024-01-16T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.7
414172,Belmont,2024-01-16T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.8
414172,Belmont,2024-01-16T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.2
414172,Belmont,2024-01-16T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.7
414172,Belmont,2024-01-16T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-16T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-16T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-16T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
414172,Belmont,2024-01-16T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-16T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-16T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-16T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-16T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-16T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-16T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-16T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-16T04:00:00.000+00:00,transformer,,Temperature,C,11.0
414172,Belmont,2024-01-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
414172,Belmont,2024-01-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
414172,Belmont,2024-01-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
414172,Belmont,2024-01-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
414172,Belmont,2024-01-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
414172,Belmont,2024-01-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
414172,Belmont,2024-01-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
414172,Belmont,2024-01-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
414172,Belmont,2024-01-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
414172,Belmont,2024-01-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.56
414172,Belmont,2024-01-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.81
414172,Belmont,2024-01-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,6.18
414172,Belmont,2024-01-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,17.3
414172,Belmont,2024-01-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
414172,Belmont,2024-01-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
414172,Belmont,2024-01-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
414172,Belmont,2024-01-16T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
414172,Belmont,2024-01-16T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
414172,Belmont,2024-01-16T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
414172,Belmont,2024-01-16T03:50:00.000+00:00,feeder,,L3 Active Power,kW,9.21
414172,Belmont,2024-01-16T03:50:00.000+00:00,feeder,,L2 Active Power,kW,7.91
414172,Belmont,2024-01-16T03:50:00.000+00:00,feeder,,L1 Active Power,kW,9.46
414172,Belmont,2024-01-16T03:50:00.000+00:00,feeder,,N Current (RMS),A,14.5
414172,Belmont,2024-01-16T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.7
414172,Belmont,2024-01-16T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.4
414172,Belmont,2024-01-16T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.3
414172,Belmont,2024-01-16T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
414172,Belmont,2024-01-16T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.65
414172,Belmont,2024-01-16T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.97
414172,Belmont,2024-01-16T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.12
414172,Belmont,2024-01-16T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.31
414172,Belmont,2024-01-16T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.4
414172,Belmont,2024-01-16T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.6
414172,Belmont,2024-01-16T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.0
414172,Belmont,2024-01-16T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.0
414172,Belmont,2024-01-16T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.4
414172,Belmont,2024-01-16T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-16T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-16T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-16T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-16T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
414172,Belmont,2024-01-16T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-16T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-16T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-16T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-16T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-16T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-16T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-16T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-16T03:50:00.000+00:00,transformer,,Temperature,C,11.0
414172,Belmont,2024-01-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
414172,Belmont,2024-01-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
414172,Belmont,2024-01-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
414172,Belmont,2024-01-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
414172,Belmont,2024-01-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
414172,Belmont,2024-01-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
414172,Belmont,2024-01-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
414172,Belmont,2024-01-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
414172,Belmont,2024-01-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
414172,Belmont,2024-01-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.33
414172,Belmont,2024-01-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.22
414172,Belmont,2024-01-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,8.08
414172,Belmont,2024-01-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,20.1
414172,Belmont,2024-01-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
414172,Belmont,2024-01-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
414172,Belmont,2024-01-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
414172,Belmont,2024-01-16T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
414172,Belmont,2024-01-16T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
414172,Belmont,2024-01-16T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
414172,Belmont,2024-01-16T03:40:00.000+00:00,feeder,,L3 Active Power,kW,12.27
414172,Belmont,2024-01-16T03:40:00.000+00:00,feeder,,L2 Active Power,kW,8.37
414172,Belmont,2024-01-16T03:40:00.000+00:00,feeder,,L1 Active Power,kW,11.04
414172,Belmont,2024-01-16T03:40:00.000+00:00,feeder,,N Current (RMS),A,17.0
414172,Belmont,2024-01-16T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,50.2
414172,Belmont,2024-01-16T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.7
414172,Belmont,2024-01-16T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,45.3
414172,Belmont,2024-01-16T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
414172,Belmont,2024-01-16T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.63
414172,Belmont,2024-01-16T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.06
414172,Belmont,2024-01-16T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
414172,Belmont,2024-01-16T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.35
414172,Belmont,2024-01-16T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.35
414172,Belmont,2024-01-16T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.1
414172,Belmont,2024-01-16T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.8
414172,Belmont,2024-01-16T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.1
414172,Belmont,2024-01-16T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.4
414172,Belmont,2024-01-16T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-16T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-16T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-16T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-16T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-16T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
414172,Belmont,2024-01-16T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-16T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-16T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-16T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-16T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-16T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-16T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-16T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-16T03:40:00.000+00:00,transformer,,Temperature,C,11.0
414172,Belmont,2024-01-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
414172,Belmont,2024-01-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
414172,Belmont,2024-01-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
414172,Belmont,2024-01-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
414172,Belmont,2024-01-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
414172,Belmont,2024-01-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
414172,Belmont,2024-01-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
414172,Belmont,2024-01-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
414172,Belmont,2024-01-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
414172,Belmont,2024-01-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.27
414172,Belmont,2024-01-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.73
414172,Belmont,2024-01-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,9.71
414172,Belmont,2024-01-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,23.2
414172,Belmont,2024-01-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
414172,Belmont,2024-01-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
414172,Belmont,2024-01-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
414172,Belmont,2024-01-16T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
414172,Belmont,2024-01-16T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
414172,Belmont,2024-01-16T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
414172,Belmont,2024-01-16T03:30:00.000+00:00,feeder,,L3 Active Power,kW,12.69
414172,Belmont,2024-01-16T03:30:00.000+00:00,feeder,,L2 Active Power,kW,9.67
414172,Belmont,2024-01-16T03:30:00.000+00:00,feeder,,L1 Active Power,kW,11.28
414172,Belmont,2024-01-16T03:30:00.000+00:00,feeder,,N Current (RMS),A,12.7
414172,Belmont,2024-01-16T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,51.8
414172,Belmont,2024-01-16T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.2
414172,Belmont,2024-01-16T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,46.1
414172,Belmont,2024-01-16T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
414172,Belmont,2024-01-16T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
414172,Belmont,2024-01-16T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.98
414172,Belmont,2024-01-16T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.23
414172,Belmont,2024-01-16T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.36
414172,Belmont,2024-01-16T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.47
414172,Belmont,2024-01-16T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.1
414172,Belmont,2024-01-16T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.8
414172,Belmont,2024-01-16T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.0
414172,Belmont,2024-01-16T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.6
414172,Belmont,2024-01-16T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-16T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-16T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-16T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-16T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-16T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
414172,Belmont,2024-01-16T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-16T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-16T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-16T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-16T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-16T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-16T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-16T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-16T03:30:00.000+00:00,transformer,,Temperature,C,11.0
414172,Belmont,2024-01-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
414172,Belmont,2024-01-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
414172,Belmont,2024-01-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
414172,Belmont,2024-01-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
414172,Belmont,2024-01-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
414172,Belmont,2024-01-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
414172,Belmont,2024-01-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
414172,Belmont,2024-01-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
414172,Belmont,2024-01-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
414172,Belmont,2024-01-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.92
414172,Belmont,2024-01-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.03
414172,Belmont,2024-01-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.83
414172,Belmont,2024-01-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,18.7
414172,Belmont,2024-01-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
414172,Belmont,2024-01-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
414172,Belmont,2024-01-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
414172,Belmont,2024-01-16T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
414172,Belmont,2024-01-16T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
414172,Belmont,2024-01-16T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
414172,Belmont,2024-01-16T03:20:00.000+00:00,feeder,,L3 Active Power,kW,13.96
414172,Belmont,2024-01-16T03:20:00.000+00:00,feeder,,L2 Active Power,kW,9.58
414172,Belmont,2024-01-16T03:20:00.000+00:00,feeder,,L1 Active Power,kW,11.62
414172,Belmont,2024-01-16T03:20:00.000+00:00,feeder,,N Current (RMS),A,13.4
414172,Belmont,2024-01-16T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,57.2
414172,Belmont,2024-01-16T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.9
414172,Belmont,2024-01-16T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,47.4
414172,Belmont,2024-01-16T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
414172,Belmont,2024-01-16T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.52
414172,Belmont,2024-01-16T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.58
414172,Belmont,2024-01-16T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.36
414172,Belmont,2024-01-16T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.56
414172,Belmont,2024-01-16T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.02
414172,Belmont,2024-01-16T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
414172,Belmont,2024-01-16T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.2
414172,Belmont,2024-01-16T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.2
414172,Belmont,2024-01-16T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.5
414172,Belmont,2024-01-16T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-16T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-16T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-16T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-16T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-16T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
414172,Belmont,2024-01-16T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-16T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-16T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-16T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-16T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-16T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-16T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-16T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-16T03:20:00.000+00:00,transformer,,Temperature,C,11.0
414172,Belmont,2024-01-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
414172,Belmont,2024-01-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
414172,Belmont,2024-01-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
414172,Belmont,2024-01-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
414172,Belmont,2024-01-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
414172,Belmont,2024-01-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
414172,Belmont,2024-01-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
414172,Belmont,2024-01-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
414172,Belmont,2024-01-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
414172,Belmont,2024-01-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,15.32
414172,Belmont,2024-01-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.15
414172,Belmont,2024-01-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,9.61
414172,Belmont,2024-01-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,19.4
414172,Belmont,2024-01-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
414172,Belmont,2024-01-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
414172,Belmont,2024-01-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
414172,Belmont,2024-01-16T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
414172,Belmont,2024-01-16T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
414172,Belmont,2024-01-16T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
414172,Belmont,2024-01-16T03:10:00.000+00:00,feeder,,L3 Active Power,kW,12.02
414172,Belmont,2024-01-16T03:10:00.000+00:00,feeder,,L2 Active Power,kW,10.97
414172,Belmont,2024-01-16T03:10:00.000+00:00,feeder,,L1 Active Power,kW,12.44
414172,Belmont,2024-01-16T03:10:00.000+00:00,feeder,,N Current (RMS),A,16.3
414172,Belmont,2024-01-16T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,49.2
414172,Belmont,2024-01-16T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,45.9
414172,Belmont,2024-01-16T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,50.7
414172,Belmont,2024-01-16T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
414172,Belmont,2024-01-16T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.52
414172,Belmont,2024-01-16T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.71
414172,Belmont,2024-01-16T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.26
414172,Belmont,2024-01-16T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.56
414172,Belmont,2024-01-16T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.54
414172,Belmont,2024-01-16T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.9
414172,Belmont,2024-01-16T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.5
414172,Belmont,2024-01-16T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.2
414172,Belmont,2024-01-16T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.4
414172,Belmont,2024-01-16T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-16T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-16T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-16T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
414172,Belmont,2024-01-16T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-16T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-16T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-16T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-16T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-16T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-16T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-16T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-16T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-16T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-16T03:10:00.000+00:00,transformer,,Temperature,C,11.1
414172,Belmont,2024-01-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
414172,Belmont,2024-01-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
414172,Belmont,2024-01-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
414172,Belmont,2024-01-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
414172,Belmont,2024-01-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
