Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414172,Belmont,2024-01-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
414172,Belmont,2024-01-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
414172,Belmont,2024-01-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
414172,Belmont,2024-01-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
414172,Belmont,2024-01-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,13.27
414172,Belmont,2024-01-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.55
414172,Belmont,2024-01-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,10.91
414172,Belmont,2024-01-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,20.3
414172,Belmont,2024-01-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
414172,Belmont,2024-01-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
414172,Belmont,2024-01-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
414172,Belmont,2024-01-16T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
414172,Belmont,2024-01-16T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
414172,Belmont,2024-01-16T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
414172,Belmont,2024-01-16T03:00:00.000+00:00,feeder,,L3 Active Power,kW,13.72
414172,Belmont,2024-01-16T03:00:00.000+00:00,feeder,,L2 Active Power,kW,8.68
414172,Belmont,2024-01-16T03:00:00.000+00:00,feeder,,L1 Active Power,kW,12.84
414172,Belmont,2024-01-16T03:00:00.000+00:00,feeder,,N Current (RMS),A,18.1
414172,Belmont,2024-01-16T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,56.7
414172,Belmont,2024-01-16T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.8
414172,Belmont,2024-01-16T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,52.6
414172,Belmont,2024-01-16T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
414172,Belmont,2024-01-16T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
414172,Belmont,2024-01-16T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.78
414172,Belmont,2024-01-16T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.15
414172,Belmont,2024-01-16T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.46
414172,Belmont,2024-01-16T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.54
414172,Belmont,2024-01-16T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.0
414172,Belmont,2024-01-16T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.2
414172,Belmont,2024-01-16T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.1
414172,Belmont,2024-01-16T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.5
414172,Belmont,2024-01-16T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-16T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-16T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-16T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-16T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-16T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
414172,Belmont,2024-01-16T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-16T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-16T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-16T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-16T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-16T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-16T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-16T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-16T03:00:00.000+00:00,transformer,,Temperature,C,11.1
414172,Belmont,2024-01-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
414172,Belmont,2024-01-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
414172,Belmont,2024-01-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
414172,Belmont,2024-01-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
414172,Belmont,2024-01-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
414172,Belmont,2024-01-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
414172,Belmont,2024-01-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
414172,Belmont,2024-01-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
414172,Belmont,2024-01-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
414172,Belmont,2024-01-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.86
414172,Belmont,2024-01-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,9.14
414172,Belmont,2024-01-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.32
414172,Belmont,2024-01-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,24.4
414172,Belmont,2024-01-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
414172,Belmont,2024-01-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
414172,Belmont,2024-01-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
414172,Belmont,2024-01-16T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
414172,Belmont,2024-01-16T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.09
414172,Belmont,2024-01-16T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
414172,Belmont,2024-01-16T02:50:00.000+00:00,feeder,,L3 Active Power,kW,12.75
414172,Belmont,2024-01-16T02:50:00.000+00:00,feeder,,L2 Active Power,kW,8.72
414172,Belmont,2024-01-16T02:50:00.000+00:00,feeder,,L1 Active Power,kW,11.04
414172,Belmont,2024-01-16T02:50:00.000+00:00,feeder,,N Current (RMS),A,14.5
414172,Belmont,2024-01-16T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,52.5
414172,Belmont,2024-01-16T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.4
414172,Belmont,2024-01-16T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.2
414172,Belmont,2024-01-16T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
414172,Belmont,2024-01-16T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
414172,Belmont,2024-01-16T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.75
414172,Belmont,2024-01-16T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.03
414172,Belmont,2024-01-16T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.47
414172,Belmont,2024-01-16T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.43
414172,Belmont,2024-01-16T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.1
414172,Belmont,2024-01-16T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.9
414172,Belmont,2024-01-16T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.1
414172,Belmont,2024-01-16T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.1
414172,Belmont,2024-01-16T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-16T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-16T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-16T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
414172,Belmont,2024-01-16T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-16T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-16T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-16T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-16T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-16T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-16T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-16T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-16T02:50:00.000+00:00,transformer,,Temperature,C,11.1
414172,Belmont,2024-01-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
414172,Belmont,2024-01-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
414172,Belmont,2024-01-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
414172,Belmont,2024-01-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
414172,Belmont,2024-01-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
414172,Belmont,2024-01-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
414172,Belmont,2024-01-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
414172,Belmont,2024-01-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
414172,Belmont,2024-01-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
414172,Belmont,2024-01-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.78
414172,Belmont,2024-01-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.19
414172,Belmont,2024-01-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,9.63
414172,Belmont,2024-01-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,19.6
414172,Belmont,2024-01-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
414172,Belmont,2024-01-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
414172,Belmont,2024-01-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
414172,Belmont,2024-01-16T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
414172,Belmont,2024-01-16T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
414172,Belmont,2024-01-16T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
414172,Belmont,2024-01-16T02:40:00.000+00:00,feeder,,L3 Active Power,kW,15.91
414172,Belmont,2024-01-16T02:40:00.000+00:00,feeder,,L2 Active Power,kW,10.77
414172,Belmont,2024-01-16T02:40:00.000+00:00,feeder,,L1 Active Power,kW,10.84
414172,Belmont,2024-01-16T02:40:00.000+00:00,feeder,,N Current (RMS),A,16.5
414172,Belmont,2024-01-16T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,65.3
414172,Belmont,2024-01-16T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,44.8
414172,Belmont,2024-01-16T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.6
414172,Belmont,2024-01-16T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
414172,Belmont,2024-01-16T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
414172,Belmont,2024-01-16T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.78
414172,Belmont,2024-01-16T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.18
414172,Belmont,2024-01-16T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.44
414172,Belmont,2024-01-16T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.44
414172,Belmont,2024-01-16T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.6
414172,Belmont,2024-01-16T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.4
414172,Belmont,2024-01-16T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.0
414172,Belmont,2024-01-16T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.1
414172,Belmont,2024-01-16T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-16T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-16T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-16T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-16T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-16T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-16T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-16T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-16T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-16T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-16T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-16T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-16T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-16T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-16T02:40:00.000+00:00,transformer,,Temperature,C,11.1
414172,Belmont,2024-01-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
414172,Belmont,2024-01-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
414172,Belmont,2024-01-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
414172,Belmont,2024-01-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
414172,Belmont,2024-01-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
414172,Belmont,2024-01-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
414172,Belmont,2024-01-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
414172,Belmont,2024-01-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
414172,Belmont,2024-01-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
414172,Belmont,2024-01-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,17.1
414172,Belmont,2024-01-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,11.22
414172,Belmont,2024-01-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,9.41
414172,Belmont,2024-01-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,20.3
414172,Belmont,2024-01-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
414172,Belmont,2024-01-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
414172,Belmont,2024-01-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
414172,Belmont,2024-01-16T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
414172,Belmont,2024-01-16T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
414172,Belmont,2024-01-16T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
414172,Belmont,2024-01-16T02:30:00.000+00:00,feeder,,L3 Active Power,kW,15.58
414172,Belmont,2024-01-16T02:30:00.000+00:00,feeder,,L2 Active Power,kW,13.2
414172,Belmont,2024-01-16T02:30:00.000+00:00,feeder,,L1 Active Power,kW,11.17
414172,Belmont,2024-01-16T02:30:00.000+00:00,feeder,,N Current (RMS),A,15.9
414172,Belmont,2024-01-16T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,64.0
414172,Belmont,2024-01-16T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,54.5
414172,Belmont,2024-01-16T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.7
414172,Belmont,2024-01-16T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
414172,Belmont,2024-01-16T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
414172,Belmont,2024-01-16T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.85
414172,Belmont,2024-01-16T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.53
414172,Belmont,2024-01-16T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.43
414172,Belmont,2024-01-16T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.44
414172,Belmont,2024-01-16T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
414172,Belmont,2024-01-16T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.6
414172,Belmont,2024-01-16T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.0
414172,Belmont,2024-01-16T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.3
414172,Belmont,2024-01-16T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-16T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-16T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-16T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-16T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-16T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-16T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-16T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-16T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-16T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-16T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-16T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-16T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-16T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-16T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-16T02:30:00.000+00:00,transformer,,Temperature,C,11.1
414172,Belmont,2024-01-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
414172,Belmont,2024-01-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
414172,Belmont,2024-01-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
414172,Belmont,2024-01-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
414172,Belmont,2024-01-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
414172,Belmont,2024-01-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
414172,Belmont,2024-01-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
414172,Belmont,2024-01-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
414172,Belmont,2024-01-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
414172,Belmont,2024-01-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,17.11
414172,Belmont,2024-01-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.65
414172,Belmont,2024-01-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,9.73
414172,Belmont,2024-01-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,17.0
414172,Belmont,2024-01-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
414172,Belmont,2024-01-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
414172,Belmont,2024-01-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
414172,Belmont,2024-01-16T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
414172,Belmont,2024-01-16T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
414172,Belmont,2024-01-16T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
414172,Belmont,2024-01-16T02:20:00.000+00:00,feeder,,L3 Active Power,kW,15.75
414172,Belmont,2024-01-16T02:20:00.000+00:00,feeder,,L2 Active Power,kW,10.17
414172,Belmont,2024-01-16T02:20:00.000+00:00,feeder,,L1 Active Power,kW,12.99
414172,Belmont,2024-01-16T02:20:00.000+00:00,feeder,,N Current (RMS),A,15.6
414172,Belmont,2024-01-16T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,64.8
414172,Belmont,2024-01-16T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,42.6
414172,Belmont,2024-01-16T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,53.2
414172,Belmont,2024-01-16T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
414172,Belmont,2024-01-16T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.58
414172,Belmont,2024-01-16T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.79
414172,Belmont,2024-01-16T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.49
414172,Belmont,2024-01-16T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.54
414172,Belmont,2024-01-16T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.69
414172,Belmont,2024-01-16T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.5
414172,Belmont,2024-01-16T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.7
414172,Belmont,2024-01-16T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.4
414172,Belmont,2024-01-16T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.1
414172,Belmont,2024-01-16T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-16T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-16T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-16T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-16T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-16T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
414172,Belmont,2024-01-16T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-16T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-16T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-16T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-16T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-16T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-16T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-16T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-16T02:20:00.000+00:00,transformer,,Temperature,C,11.2
414172,Belmont,2024-01-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
414172,Belmont,2024-01-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
414172,Belmont,2024-01-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
414172,Belmont,2024-01-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
414172,Belmont,2024-01-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
414172,Belmont,2024-01-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
414172,Belmont,2024-01-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
414172,Belmont,2024-01-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
414172,Belmont,2024-01-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
414172,Belmont,2024-01-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,17.24
414172,Belmont,2024-01-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,10.72
414172,Belmont,2024-01-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.32
414172,Belmont,2024-01-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,21.8
414172,Belmont,2024-01-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
414172,Belmont,2024-01-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
414172,Belmont,2024-01-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
414172,Belmont,2024-01-16T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
414172,Belmont,2024-01-16T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.02
414172,Belmont,2024-01-16T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
414172,Belmont,2024-01-16T02:10:00.000+00:00,feeder,,L3 Active Power,kW,16.11
414172,Belmont,2024-01-16T02:10:00.000+00:00,feeder,,L2 Active Power,kW,11.2
414172,Belmont,2024-01-16T02:10:00.000+00:00,feeder,,L1 Active Power,kW,12.32
414172,Belmont,2024-01-16T02:10:00.000+00:00,feeder,,N Current (RMS),A,14.3
414172,Belmont,2024-01-16T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,66.2
414172,Belmont,2024-01-16T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,46.7
414172,Belmont,2024-01-16T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,50.6
414172,Belmont,2024-01-16T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.67
414172,Belmont,2024-01-16T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
414172,Belmont,2024-01-16T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.82
414172,Belmont,2024-01-16T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.09
414172,Belmont,2024-01-16T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.68
414172,Belmont,2024-01-16T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.61
414172,Belmont,2024-01-16T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.2
414172,Belmont,2024-01-16T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.6
414172,Belmont,2024-01-16T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.7
414172,Belmont,2024-01-16T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.8
414172,Belmont,2024-01-16T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-16T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-16T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-16T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-16T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-16T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-16T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-16T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-16T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-16T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-16T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-16T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-16T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-16T02:10:00.000+00:00,transformer,,Temperature,C,11.3
414172,Belmont,2024-01-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
414172,Belmont,2024-01-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
414172,Belmont,2024-01-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
414172,Belmont,2024-01-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
414172,Belmont,2024-01-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
414172,Belmont,2024-01-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
414172,Belmont,2024-01-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
414172,Belmont,2024-01-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
414172,Belmont,2024-01-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
414172,Belmont,2024-01-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,17.2
414172,Belmont,2024-01-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.88
414172,Belmont,2024-01-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,10.73
414172,Belmont,2024-01-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,18.7
414172,Belmont,2024-01-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
414172,Belmont,2024-01-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
414172,Belmont,2024-01-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
414172,Belmont,2024-01-16T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
414172,Belmont,2024-01-16T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
414172,Belmont,2024-01-16T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
414172,Belmont,2024-01-16T02:00:00.000+00:00,feeder,,L3 Active Power,kW,13.54
414172,Belmont,2024-01-16T02:00:00.000+00:00,feeder,,L2 Active Power,kW,6.96
414172,Belmont,2024-01-16T02:00:00.000+00:00,feeder,,L1 Active Power,kW,11.57
414172,Belmont,2024-01-16T02:00:00.000+00:00,feeder,,N Current (RMS),A,21.2
414172,Belmont,2024-01-16T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,55.8
414172,Belmont,2024-01-16T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.3
414172,Belmont,2024-01-16T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,47.5
414172,Belmont,2024-01-16T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
414172,Belmont,2024-01-16T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.55
414172,Belmont,2024-01-16T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.74
414172,Belmont,2024-01-16T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.19
414172,Belmont,2024-01-16T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.61
414172,Belmont,2024-01-16T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.63
414172,Belmont,2024-01-16T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.7
414172,Belmont,2024-01-16T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.6
414172,Belmont,2024-01-16T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.5
414172,Belmont,2024-01-16T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.8
414172,Belmont,2024-01-16T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-16T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-16T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-16T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-16T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-16T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
414172,Belmont,2024-01-16T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-16T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-16T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-16T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-16T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-16T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-16T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-16T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-16T02:00:00.000+00:00,transformer,,Temperature,C,11.3
414172,Belmont,2024-01-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
414172,Belmont,2024-01-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
414172,Belmont,2024-01-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
414172,Belmont,2024-01-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
414172,Belmont,2024-01-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
414172,Belmont,2024-01-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
414172,Belmont,2024-01-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
414172,Belmont,2024-01-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
414172,Belmont,2024-01-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
414172,Belmont,2024-01-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,14.73
414172,Belmont,2024-01-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.57
414172,Belmont,2024-01-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,9.96
414172,Belmont,2024-01-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,27.0
414172,Belmont,2024-01-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
414172,Belmont,2024-01-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
414172,Belmont,2024-01-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
414172,Belmont,2024-01-16T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
414172,Belmont,2024-01-16T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
414172,Belmont,2024-01-16T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
414172,Belmont,2024-01-16T01:50:00.000+00:00,feeder,,L3 Active Power,kW,14.75
414172,Belmont,2024-01-16T01:50:00.000+00:00,feeder,,L2 Active Power,kW,8.32
414172,Belmont,2024-01-16T01:50:00.000+00:00,feeder,,L1 Active Power,kW,11.13
414172,Belmont,2024-01-16T01:50:00.000+00:00,feeder,,N Current (RMS),A,21.5
414172,Belmont,2024-01-16T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,60.6
414172,Belmont,2024-01-16T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.9
414172,Belmont,2024-01-16T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.9
414172,Belmont,2024-01-16T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.61
414172,Belmont,2024-01-16T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
414172,Belmont,2024-01-16T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.47
414172,Belmont,2024-01-16T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.15
414172,Belmont,2024-01-16T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.7
414172,Belmont,2024-01-16T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.85
414172,Belmont,2024-01-16T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.3
414172,Belmont,2024-01-16T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.6
414172,Belmont,2024-01-16T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.9
414172,Belmont,2024-01-16T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.2
414172,Belmont,2024-01-16T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-16T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-16T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-16T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-16T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-16T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
414172,Belmont,2024-01-16T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-16T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-16T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-16T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-16T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-16T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-16T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-16T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-16T01:50:00.000+00:00,transformer,,Temperature,C,11.3
414172,Belmont,2024-01-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
414172,Belmont,2024-01-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
414172,Belmont,2024-01-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
414172,Belmont,2024-01-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
414172,Belmont,2024-01-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
414172,Belmont,2024-01-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
414172,Belmont,2024-01-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
414172,Belmont,2024-01-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
414172,Belmont,2024-01-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
414172,Belmont,2024-01-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,15.9
414172,Belmont,2024-01-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.02
414172,Belmont,2024-01-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,9.3
414172,Belmont,2024-01-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,25.4
414172,Belmont,2024-01-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
414172,Belmont,2024-01-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
414172,Belmont,2024-01-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
414172,Belmont,2024-01-16T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
414172,Belmont,2024-01-16T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.98
414172,Belmont,2024-01-16T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
414172,Belmont,2024-01-16T01:40:00.000+00:00,feeder,,L3 Active Power,kW,15.27
414172,Belmont,2024-01-16T01:40:00.000+00:00,feeder,,L2 Active Power,kW,6.94
414172,Belmont,2024-01-16T01:40:00.000+00:00,feeder,,L1 Active Power,kW,10.86
414172,Belmont,2024-01-16T01:40:00.000+00:00,feeder,,N Current (RMS),A,27.2
414172,Belmont,2024-01-16T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,63.5
414172,Belmont,2024-01-16T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.2
414172,Belmont,2024-01-16T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,45.0
414172,Belmont,2024-01-16T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
414172,Belmont,2024-01-16T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.64
414172,Belmont,2024-01-16T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.5
414172,Belmont,2024-01-16T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.39
414172,Belmont,2024-01-16T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.59
414172,Belmont,2024-01-16T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.74
414172,Belmont,2024-01-16T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.6
414172,Belmont,2024-01-16T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.5
414172,Belmont,2024-01-16T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.7
414172,Belmont,2024-01-16T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.8
414172,Belmont,2024-01-16T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-16T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-16T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-16T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-16T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-16T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
414172,Belmont,2024-01-16T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-16T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-16T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-16T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-16T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-16T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-16T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-16T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-16T01:40:00.000+00:00,transformer,,Temperature,C,11.4
414172,Belmont,2024-01-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
414172,Belmont,2024-01-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
414172,Belmont,2024-01-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
414172,Belmont,2024-01-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
414172,Belmont,2024-01-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
414172,Belmont,2024-01-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
414172,Belmont,2024-01-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
414172,Belmont,2024-01-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
414172,Belmont,2024-01-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
414172,Belmont,2024-01-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,16.67
414172,Belmont,2024-01-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,7.53
414172,Belmont,2024-01-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,9.15
414172,Belmont,2024-01-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,31.6
414172,Belmont,2024-01-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
414172,Belmont,2024-01-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
414172,Belmont,2024-01-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
414172,Belmont,2024-01-16T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
414172,Belmont,2024-01-16T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
414172,Belmont,2024-01-16T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
414172,Belmont,2024-01-16T01:30:00.000+00:00,feeder,,L3 Active Power,kW,12.35
414172,Belmont,2024-01-16T01:30:00.000+00:00,feeder,,L2 Active Power,kW,10.3
414172,Belmont,2024-01-16T01:30:00.000+00:00,feeder,,L1 Active Power,kW,10.79
414172,Belmont,2024-01-16T01:30:00.000+00:00,feeder,,N Current (RMS),A,12.6
414172,Belmont,2024-01-16T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,50.9
414172,Belmont,2024-01-16T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,43.2
414172,Belmont,2024-01-16T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,44.7
414172,Belmont,2024-01-16T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
414172,Belmont,2024-01-16T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.61
414172,Belmont,2024-01-16T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.51
414172,Belmont,2024-01-16T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.59
414172,Belmont,2024-01-16T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.62
414172,Belmont,2024-01-16T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.69
414172,Belmont,2024-01-16T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.8
414172,Belmont,2024-01-16T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.1
414172,Belmont,2024-01-16T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.7
414172,Belmont,2024-01-16T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.7
414172,Belmont,2024-01-16T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-16T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-16T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-16T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-16T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-16T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-16T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-16T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-16T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-16T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-16T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-16T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-16T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-16T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-16T01:30:00.000+00:00,transformer,,Temperature,C,11.4
414172,Belmont,2024-01-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
414172,Belmont,2024-01-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
414172,Belmont,2024-01-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
414172,Belmont,2024-01-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
414172,Belmont,2024-01-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
414172,Belmont,2024-01-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
414172,Belmont,2024-01-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
414172,Belmont,2024-01-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
414172,Belmont,2024-01-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
414172,Belmont,2024-01-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,13.94
414172,Belmont,2024-01-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,10.93
414172,Belmont,2024-01-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,9.11
414172,Belmont,2024-01-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,18.1
414172,Belmont,2024-01-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
414172,Belmont,2024-01-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
414172,Belmont,2024-01-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
414172,Belmont,2024-01-16T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
414172,Belmont,2024-01-16T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.03
414172,Belmont,2024-01-16T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
414172,Belmont,2024-01-16T01:20:00.000+00:00,feeder,,L3 Active Power,kW,12.68
414172,Belmont,2024-01-16T01:20:00.000+00:00,feeder,,L2 Active Power,kW,9.3
414172,Belmont,2024-01-16T01:20:00.000+00:00,feeder,,L1 Active Power,kW,7.03
414172,Belmont,2024-01-16T01:20:00.000+00:00,feeder,,N Current (RMS),A,17.0
414172,Belmont,2024-01-16T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,52.4
414172,Belmont,2024-01-16T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.5
414172,Belmont,2024-01-16T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.5
414172,Belmont,2024-01-16T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
414172,Belmont,2024-01-16T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.63
414172,Belmont,2024-01-16T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.93
414172,Belmont,2024-01-16T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.4
414172,Belmont,2024-01-16T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.63
414172,Belmont,2024-01-16T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.63
414172,Belmont,2024-01-16T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
414172,Belmont,2024-01-16T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.4
