Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414172,Belmont,2024-01-16T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.8
414172,Belmont,2024-01-16T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.2
414172,Belmont,2024-01-16T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-16T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-16T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-16T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-16T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-16T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-16T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-16T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-16T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-16T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-16T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-16T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-16T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-16T01:20:00.000+00:00,transformer,,Temperature,C,11.5
414172,Belmont,2024-01-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
414172,Belmont,2024-01-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
414172,Belmont,2024-01-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
414172,Belmont,2024-01-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
414172,Belmont,2024-01-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
414172,Belmont,2024-01-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
414172,Belmont,2024-01-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
414172,Belmont,2024-01-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
414172,Belmont,2024-01-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
414172,Belmont,2024-01-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,14.08
414172,Belmont,2024-01-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.94
414172,Belmont,2024-01-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,5.4
414172,Belmont,2024-01-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,20.7
414172,Belmont,2024-01-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
414172,Belmont,2024-01-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
414172,Belmont,2024-01-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
414172,Belmont,2024-01-16T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
414172,Belmont,2024-01-16T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.13
414172,Belmont,2024-01-16T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
414172,Belmont,2024-01-16T01:10:00.000+00:00,feeder,,L3 Active Power,kW,12.75
414172,Belmont,2024-01-16T01:10:00.000+00:00,feeder,,L2 Active Power,kW,10.03
414172,Belmont,2024-01-16T01:10:00.000+00:00,feeder,,L1 Active Power,kW,7.19
414172,Belmont,2024-01-16T01:10:00.000+00:00,feeder,,N Current (RMS),A,17.0
414172,Belmont,2024-01-16T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,52.8
414172,Belmont,2024-01-16T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,42.4
414172,Belmont,2024-01-16T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.3
414172,Belmont,2024-01-16T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
414172,Belmont,2024-01-16T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.61
414172,Belmont,2024-01-16T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.02
414172,Belmont,2024-01-16T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.32
414172,Belmont,2024-01-16T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.66
414172,Belmont,2024-01-16T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.5
414172,Belmont,2024-01-16T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.4
414172,Belmont,2024-01-16T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.5
414172,Belmont,2024-01-16T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.9
414172,Belmont,2024-01-16T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.0
414172,Belmont,2024-01-16T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-16T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-16T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-16T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-16T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-16T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-16T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-16T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-16T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-16T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-16T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-16T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-16T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-16T01:10:00.000+00:00,transformer,,Temperature,C,11.5
414172,Belmont,2024-01-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
414172,Belmont,2024-01-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
414172,Belmont,2024-01-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
414172,Belmont,2024-01-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
414172,Belmont,2024-01-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
414172,Belmont,2024-01-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
414172,Belmont,2024-01-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
414172,Belmont,2024-01-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
414172,Belmont,2024-01-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
414172,Belmont,2024-01-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,14.08
414172,Belmont,2024-01-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.72
414172,Belmont,2024-01-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,5.69
414172,Belmont,2024-01-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,20.6
414172,Belmont,2024-01-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
414172,Belmont,2024-01-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
414172,Belmont,2024-01-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
414172,Belmont,2024-01-16T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
414172,Belmont,2024-01-16T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
414172,Belmont,2024-01-16T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
414172,Belmont,2024-01-16T01:00:00.000+00:00,feeder,,L3 Active Power,kW,13.11
414172,Belmont,2024-01-16T01:00:00.000+00:00,feeder,,L2 Active Power,kW,8.79
414172,Belmont,2024-01-16T01:00:00.000+00:00,feeder,,L1 Active Power,kW,6.8
414172,Belmont,2024-01-16T01:00:00.000+00:00,feeder,,N Current (RMS),A,20.8
414172,Belmont,2024-01-16T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,54.6
414172,Belmont,2024-01-16T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.4
414172,Belmont,2024-01-16T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.1
414172,Belmont,2024-01-16T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
414172,Belmont,2024-01-16T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
414172,Belmont,2024-01-16T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.06
414172,Belmont,2024-01-16T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.5
414172,Belmont,2024-01-16T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.64
414172,Belmont,2024-01-16T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.58
414172,Belmont,2024-01-16T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.3
414172,Belmont,2024-01-16T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.1
414172,Belmont,2024-01-16T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.8
414172,Belmont,2024-01-16T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.4
414172,Belmont,2024-01-16T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-16T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
414172,Belmont,2024-01-16T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-16T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-16T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-16T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-16T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-16T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-16T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-16T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-16T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-16T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-16T01:00:00.000+00:00,transformer,,Temperature,C,11.5
414172,Belmont,2024-01-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
414172,Belmont,2024-01-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
414172,Belmont,2024-01-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
414172,Belmont,2024-01-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
414172,Belmont,2024-01-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
414172,Belmont,2024-01-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
414172,Belmont,2024-01-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
414172,Belmont,2024-01-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
414172,Belmont,2024-01-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
414172,Belmont,2024-01-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,14.62
414172,Belmont,2024-01-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.44
414172,Belmont,2024-01-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,5.22
414172,Belmont,2024-01-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,25.4
414172,Belmont,2024-01-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
414172,Belmont,2024-01-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
414172,Belmont,2024-01-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
414172,Belmont,2024-01-16T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
414172,Belmont,2024-01-16T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
414172,Belmont,2024-01-16T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
414172,Belmont,2024-01-16T00:50:00.000+00:00,feeder,,L3 Active Power,kW,13.97
414172,Belmont,2024-01-16T00:50:00.000+00:00,feeder,,L2 Active Power,kW,8.14
414172,Belmont,2024-01-16T00:50:00.000+00:00,feeder,,L1 Active Power,kW,5.14
414172,Belmont,2024-01-16T00:50:00.000+00:00,feeder,,N Current (RMS),A,29.4
414172,Belmont,2024-01-16T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,58.2
414172,Belmont,2024-01-16T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.0
414172,Belmont,2024-01-16T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
414172,Belmont,2024-01-16T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
414172,Belmont,2024-01-16T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.52
414172,Belmont,2024-01-16T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.06
414172,Belmont,2024-01-16T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.63
414172,Belmont,2024-01-16T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.57
414172,Belmont,2024-01-16T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.83
414172,Belmont,2024-01-16T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.3
414172,Belmont,2024-01-16T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.3
414172,Belmont,2024-01-16T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.4
414172,Belmont,2024-01-16T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.1
414172,Belmont,2024-01-16T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-16T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
414172,Belmont,2024-01-16T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-16T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-16T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-16T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-16T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-16T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-16T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-16T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-16T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-16T00:50:00.000+00:00,transformer,,Temperature,C,11.6
414172,Belmont,2024-01-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
414172,Belmont,2024-01-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
414172,Belmont,2024-01-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
414172,Belmont,2024-01-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
414172,Belmont,2024-01-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
414172,Belmont,2024-01-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
414172,Belmont,2024-01-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
414172,Belmont,2024-01-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
414172,Belmont,2024-01-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
414172,Belmont,2024-01-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,15.62
414172,Belmont,2024-01-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,8.71
414172,Belmont,2024-01-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,3.31
414172,Belmont,2024-01-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,32.9
414172,Belmont,2024-01-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
414172,Belmont,2024-01-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
414172,Belmont,2024-01-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
414172,Belmont,2024-01-16T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
414172,Belmont,2024-01-16T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
414172,Belmont,2024-01-16T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
414172,Belmont,2024-01-16T00:40:00.000+00:00,feeder,,L3 Active Power,kW,13.54
414172,Belmont,2024-01-16T00:40:00.000+00:00,feeder,,L2 Active Power,kW,7.33
414172,Belmont,2024-01-16T00:40:00.000+00:00,feeder,,L1 Active Power,kW,4.19
414172,Belmont,2024-01-16T00:40:00.000+00:00,feeder,,N Current (RMS),A,29.9
414172,Belmont,2024-01-16T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,56.4
414172,Belmont,2024-01-16T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.5
414172,Belmont,2024-01-16T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
414172,Belmont,2024-01-16T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
414172,Belmont,2024-01-16T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
414172,Belmont,2024-01-16T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.96
414172,Belmont,2024-01-16T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.56
414172,Belmont,2024-01-16T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.73
414172,Belmont,2024-01-16T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.83
414172,Belmont,2024-01-16T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.2
414172,Belmont,2024-01-16T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.2
414172,Belmont,2024-01-16T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.8
414172,Belmont,2024-01-16T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.8
414172,Belmont,2024-01-16T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-16T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
414172,Belmont,2024-01-16T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-16T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-16T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-16T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-16T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-16T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-16T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-16T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-16T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-16T00:40:00.000+00:00,transformer,,Temperature,C,11.6
414172,Belmont,2024-01-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
414172,Belmont,2024-01-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
414172,Belmont,2024-01-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
414172,Belmont,2024-01-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
414172,Belmont,2024-01-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
414172,Belmont,2024-01-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
414172,Belmont,2024-01-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
414172,Belmont,2024-01-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
414172,Belmont,2024-01-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
414172,Belmont,2024-01-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,15.12
414172,Belmont,2024-01-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.06
414172,Belmont,2024-01-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,2.34
414172,Belmont,2024-01-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,32.9
414172,Belmont,2024-01-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
414172,Belmont,2024-01-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
414172,Belmont,2024-01-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.4
414172,Belmont,2024-01-16T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
414172,Belmont,2024-01-16T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.86
414172,Belmont,2024-01-16T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
414172,Belmont,2024-01-16T00:30:00.000+00:00,feeder,,L3 Active Power,kW,12.98
414172,Belmont,2024-01-16T00:30:00.000+00:00,feeder,,L2 Active Power,kW,7.31
414172,Belmont,2024-01-16T00:30:00.000+00:00,feeder,,L1 Active Power,kW,4.96
414172,Belmont,2024-01-16T00:30:00.000+00:00,feeder,,N Current (RMS),A,24.7
414172,Belmont,2024-01-16T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,54.1
414172,Belmont,2024-01-16T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
414172,Belmont,2024-01-16T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
414172,Belmont,2024-01-16T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
414172,Belmont,2024-01-16T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
414172,Belmont,2024-01-16T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.96
414172,Belmont,2024-01-16T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.59
414172,Belmont,2024-01-16T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.75
414172,Belmont,2024-01-16T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.88
414172,Belmont,2024-01-16T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.6
414172,Belmont,2024-01-16T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.2
414172,Belmont,2024-01-16T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.1
414172,Belmont,2024-01-16T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.2
414172,Belmont,2024-01-16T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-16T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
414172,Belmont,2024-01-16T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-16T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-16T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-16T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-16T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-16T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-16T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-16T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-16T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-16T00:30:00.000+00:00,transformer,,Temperature,C,11.7
414172,Belmont,2024-01-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
414172,Belmont,2024-01-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
414172,Belmont,2024-01-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
414172,Belmont,2024-01-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
414172,Belmont,2024-01-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
414172,Belmont,2024-01-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
414172,Belmont,2024-01-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
414172,Belmont,2024-01-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
414172,Belmont,2024-01-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
414172,Belmont,2024-01-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,14.59
414172,Belmont,2024-01-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.07
414172,Belmont,2024-01-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,3.08
414172,Belmont,2024-01-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,27.6
414172,Belmont,2024-01-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
414172,Belmont,2024-01-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
414172,Belmont,2024-01-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.1
414172,Belmont,2024-01-16T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
414172,Belmont,2024-01-16T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
414172,Belmont,2024-01-16T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
414172,Belmont,2024-01-16T00:20:00.000+00:00,feeder,,L3 Active Power,kW,15.09
414172,Belmont,2024-01-16T00:20:00.000+00:00,feeder,,L2 Active Power,kW,7.13
414172,Belmont,2024-01-16T00:20:00.000+00:00,feeder,,L1 Active Power,kW,4.75
414172,Belmont,2024-01-16T00:20:00.000+00:00,feeder,,N Current (RMS),A,33.2
414172,Belmont,2024-01-16T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,62.3
414172,Belmont,2024-01-16T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.4
414172,Belmont,2024-01-16T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
414172,Belmont,2024-01-16T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
414172,Belmont,2024-01-16T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
414172,Belmont,2024-01-16T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.78
414172,Belmont,2024-01-16T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.5
414172,Belmont,2024-01-16T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.94
414172,Belmont,2024-01-16T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.95
414172,Belmont,2024-01-16T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.4
414172,Belmont,2024-01-16T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.1
414172,Belmont,2024-01-16T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.6
414172,Belmont,2024-01-16T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.1
414172,Belmont,2024-01-16T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-16T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
414172,Belmont,2024-01-16T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-16T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-16T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-16T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-16T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-16T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-16T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-16T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-16T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-16T00:20:00.000+00:00,transformer,,Temperature,C,11.7
414172,Belmont,2024-01-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
414172,Belmont,2024-01-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
414172,Belmont,2024-01-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
414172,Belmont,2024-01-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
414172,Belmont,2024-01-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
414172,Belmont,2024-01-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
414172,Belmont,2024-01-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
414172,Belmont,2024-01-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
414172,Belmont,2024-01-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
414172,Belmont,2024-01-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,16.61
414172,Belmont,2024-01-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.08
414172,Belmont,2024-01-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,2.79
414172,Belmont,2024-01-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,35.5
414172,Belmont,2024-01-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
414172,Belmont,2024-01-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
414172,Belmont,2024-01-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.0
414172,Belmont,2024-01-16T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
414172,Belmont,2024-01-16T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.83
414172,Belmont,2024-01-16T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
414172,Belmont,2024-01-16T00:10:00.000+00:00,feeder,,L3 Active Power,kW,15.44
414172,Belmont,2024-01-16T00:10:00.000+00:00,feeder,,L2 Active Power,kW,7.73
414172,Belmont,2024-01-16T00:10:00.000+00:00,feeder,,L1 Active Power,kW,4.71
414172,Belmont,2024-01-16T00:10:00.000+00:00,feeder,,N Current (RMS),A,34.1
414172,Belmont,2024-01-16T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,64.5
414172,Belmont,2024-01-16T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.2
414172,Belmont,2024-01-16T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
414172,Belmont,2024-01-16T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
414172,Belmont,2024-01-16T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
414172,Belmont,2024-01-16T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.71
414172,Belmont,2024-01-16T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.64
414172,Belmont,2024-01-16T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.88
414172,Belmont,2024-01-16T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.88
414172,Belmont,2024-01-16T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.5
414172,Belmont,2024-01-16T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.6
414172,Belmont,2024-01-16T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.3
414172,Belmont,2024-01-16T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.7
414172,Belmont,2024-01-16T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-16T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
414172,Belmont,2024-01-16T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-16T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-16T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-16T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-16T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-16T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-16T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-16T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-16T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-16T00:10:00.000+00:00,transformer,,Temperature,C,11.8
414172,Belmont,2024-01-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
414172,Belmont,2024-01-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
414172,Belmont,2024-01-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
414172,Belmont,2024-01-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
414172,Belmont,2024-01-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
414172,Belmont,2024-01-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
414172,Belmont,2024-01-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
414172,Belmont,2024-01-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
414172,Belmont,2024-01-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
414172,Belmont,2024-01-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,17.1
414172,Belmont,2024-01-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,8.62
414172,Belmont,2024-01-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,2.82
414172,Belmont,2024-01-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,36.7
414172,Belmont,2024-01-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
414172,Belmont,2024-01-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
414172,Belmont,2024-01-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.0
414172,Belmont,2024-01-16T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
414172,Belmont,2024-01-16T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.1
414172,Belmont,2024-01-16T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
414172,Belmont,2024-01-16T00:00:00.000+00:00,feeder,,L3 Active Power,kW,9.14
414172,Belmont,2024-01-16T00:00:00.000+00:00,feeder,,L2 Active Power,kW,6.55
414172,Belmont,2024-01-16T00:00:00.000+00:00,feeder,,L1 Active Power,kW,4.91
414172,Belmont,2024-01-16T00:00:00.000+00:00,feeder,,N Current (RMS),A,18.6
414172,Belmont,2024-01-16T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.5
414172,Belmont,2024-01-16T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.9
414172,Belmont,2024-01-16T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
414172,Belmont,2024-01-16T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.79
414172,Belmont,2024-01-16T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
414172,Belmont,2024-01-16T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.84
414172,Belmont,2024-01-16T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.43
414172,Belmont,2024-01-16T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.78
414172,Belmont,2024-01-16T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.97
414172,Belmont,2024-01-16T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
414172,Belmont,2024-01-16T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.4
414172,Belmont,2024-01-16T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.1
414172,Belmont,2024-01-16T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.3
414172,Belmont,2024-01-16T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-16T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-16T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-16T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-16T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-16T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-16T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-16T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-16T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-16T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-16T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-16T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-16T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-16T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-16T00:00:00.000+00:00,transformer,,Temperature,C,11.8
414172,Belmont,2024-01-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
414172,Belmont,2024-01-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
414172,Belmont,2024-01-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
414172,Belmont,2024-01-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
414172,Belmont,2024-01-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
414172,Belmont,2024-01-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
414172,Belmont,2024-01-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
414172,Belmont,2024-01-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
414172,Belmont,2024-01-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
414172,Belmont,2024-01-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,10.57
414172,Belmont,2024-01-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,7.34
414172,Belmont,2024-01-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,2.94
414172,Belmont,2024-01-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,22.6
414172,Belmont,2024-01-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
414172,Belmont,2024-01-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
414172,Belmont,2024-01-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.5
414172,Belmont,2024-01-17T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
414172,Belmont,2024-01-17T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
414172,Belmont,2024-01-17T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
414172,Belmont,2024-01-17T23:50:00.000+00:00,feeder,,L3 Active Power,kW,6.31
414172,Belmont,2024-01-17T23:50:00.000+00:00,feeder,,L2 Active Power,kW,9.92
414172,Belmont,2024-01-17T23:50:00.000+00:00,feeder,,L1 Active Power,kW,5.2
414172,Belmont,2024-01-17T23:50:00.000+00:00,feeder,,N Current (RMS),A,24.2
414172,Belmont,2024-01-17T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
414172,Belmont,2024-01-17T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.7
414172,Belmont,2024-01-17T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
414172,Belmont,2024-01-17T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
414172,Belmont,2024-01-17T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
414172,Belmont,2024-01-17T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.95
414172,Belmont,2024-01-17T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.68
414172,Belmont,2024-01-17T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.24
414172,Belmont,2024-01-17T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.51
414172,Belmont,2024-01-17T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.7
414172,Belmont,2024-01-17T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.4
414172,Belmont,2024-01-17T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.2
414172,Belmont,2024-01-17T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.3
414172,Belmont,2024-01-17T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-17T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-17T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-17T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
414172,Belmont,2024-01-17T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.04
414172,Belmont,2024-01-17T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-17T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-17T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-17T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-17T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-17T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-17T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
414172,Belmont,2024-01-17T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-17T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-17T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-17T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-17T23:50:00.000+00:00,transformer,,Temperature,C,11.0
414172,Belmont,2024-01-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
414172,Belmont,2024-01-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
414172,Belmont,2024-01-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
414172,Belmont,2024-01-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
414172,Belmont,2024-01-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
414172,Belmont,2024-01-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
414172,Belmont,2024-01-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
414172,Belmont,2024-01-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
414172,Belmont,2024-01-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
414172,Belmont,2024-01-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,8.99
414172,Belmont,2024-01-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.22
414172,Belmont,2024-01-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,2.64
414172,Belmont,2024-01-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,29.1
414172,Belmont,2024-01-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
414172,Belmont,2024-01-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
414172,Belmont,2024-01-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.9
414172,Belmont,2024-01-17T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
414172,Belmont,2024-01-17T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
414172,Belmont,2024-01-17T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
414172,Belmont,2024-01-17T23:40:00.000+00:00,feeder,,L3 Active Power,kW,6.3
414172,Belmont,2024-01-17T23:40:00.000+00:00,feeder,,L2 Active Power,kW,9.41
414172,Belmont,2024-01-17T23:40:00.000+00:00,feeder,,L1 Active Power,kW,5.3
414172,Belmont,2024-01-17T23:40:00.000+00:00,feeder,,N Current (RMS),A,20.6
414172,Belmont,2024-01-17T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
414172,Belmont,2024-01-17T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,39.3
414172,Belmont,2024-01-17T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.3
414172,Belmont,2024-01-17T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
414172,Belmont,2024-01-17T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.45
414172,Belmont,2024-01-17T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.91
414172,Belmont,2024-01-17T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.55
414172,Belmont,2024-01-17T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.23
414172,Belmont,2024-01-17T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.98
414172,Belmont,2024-01-17T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.3
414172,Belmont,2024-01-17T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.7
414172,Belmont,2024-01-17T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.2
414172,Belmont,2024-01-17T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.6
414172,Belmont,2024-01-17T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-17T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-17T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-17T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
414172,Belmont,2024-01-17T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
414172,Belmont,2024-01-17T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-17T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-17T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-17T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-17T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-17T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-17T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
414172,Belmont,2024-01-17T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-17T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-17T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-17T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-17T23:40:00.000+00:00,transformer,,Temperature,C,11.0
414172,Belmont,2024-01-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
414172,Belmont,2024-01-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
414172,Belmont,2024-01-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
414172,Belmont,2024-01-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
414172,Belmont,2024-01-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
414172,Belmont,2024-01-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
414172,Belmont,2024-01-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
