Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414172,Belmont,2024-01-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
414172,Belmont,2024-01-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
414172,Belmont,2024-01-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,8.84
414172,Belmont,2024-01-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.69
414172,Belmont,2024-01-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,3.28
414172,Belmont,2024-01-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,25.6
414172,Belmont,2024-01-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
414172,Belmont,2024-01-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
414172,Belmont,2024-01-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
414172,Belmont,2024-01-17T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
414172,Belmont,2024-01-17T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.13
414172,Belmont,2024-01-17T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
414172,Belmont,2024-01-17T23:30:00.000+00:00,feeder,,L3 Active Power,kW,6.7
414172,Belmont,2024-01-17T23:30:00.000+00:00,feeder,,L2 Active Power,kW,8.88
414172,Belmont,2024-01-17T23:30:00.000+00:00,feeder,,L1 Active Power,kW,5.35
414172,Belmont,2024-01-17T23:30:00.000+00:00,feeder,,N Current (RMS),A,19.9
414172,Belmont,2024-01-17T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
414172,Belmont,2024-01-17T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.1
414172,Belmont,2024-01-17T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
414172,Belmont,2024-01-17T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
414172,Belmont,2024-01-17T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.48
414172,Belmont,2024-01-17T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.85
414172,Belmont,2024-01-17T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.83
414172,Belmont,2024-01-17T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.28
414172,Belmont,2024-01-17T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.45
414172,Belmont,2024-01-17T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.2
414172,Belmont,2024-01-17T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.9
414172,Belmont,2024-01-17T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.4
414172,Belmont,2024-01-17T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.2
414172,Belmont,2024-01-17T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-17T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-17T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-17T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
414172,Belmont,2024-01-17T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
414172,Belmont,2024-01-17T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-17T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-17T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-17T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-17T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-17T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
414172,Belmont,2024-01-17T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-17T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-17T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-17T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-17T23:30:00.000+00:00,transformer,,Temperature,C,11.1
414172,Belmont,2024-01-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
414172,Belmont,2024-01-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
414172,Belmont,2024-01-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
414172,Belmont,2024-01-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
414172,Belmont,2024-01-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
414172,Belmont,2024-01-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
414172,Belmont,2024-01-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
414172,Belmont,2024-01-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
414172,Belmont,2024-01-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
414172,Belmont,2024-01-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,9.52
414172,Belmont,2024-01-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.22
414172,Belmont,2024-01-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,2.87
414172,Belmont,2024-01-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,24.8
414172,Belmont,2024-01-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
414172,Belmont,2024-01-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
414172,Belmont,2024-01-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.5
414172,Belmont,2024-01-17T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
414172,Belmont,2024-01-17T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.16
414172,Belmont,2024-01-17T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
414172,Belmont,2024-01-17T23:20:00.000+00:00,feeder,,L3 Active Power,kW,7.47
414172,Belmont,2024-01-17T23:20:00.000+00:00,feeder,,L2 Active Power,kW,6.97
414172,Belmont,2024-01-17T23:20:00.000+00:00,feeder,,L1 Active Power,kW,6.91
414172,Belmont,2024-01-17T23:20:00.000+00:00,feeder,,N Current (RMS),A,15.0
414172,Belmont,2024-01-17T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.7
414172,Belmont,2024-01-17T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.2
414172,Belmont,2024-01-17T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
414172,Belmont,2024-01-17T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
414172,Belmont,2024-01-17T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
414172,Belmont,2024-01-17T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.77
414172,Belmont,2024-01-17T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.07
414172,Belmont,2024-01-17T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.27
414172,Belmont,2024-01-17T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.18
414172,Belmont,2024-01-17T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.5
414172,Belmont,2024-01-17T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.8
414172,Belmont,2024-01-17T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.4
414172,Belmont,2024-01-17T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.9
414172,Belmont,2024-01-17T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-17T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-17T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-17T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
414172,Belmont,2024-01-17T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
414172,Belmont,2024-01-17T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-17T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-17T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-17T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-17T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-17T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-17T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-17T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-17T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-17T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-17T23:20:00.000+00:00,transformer,,Temperature,C,11.2
414172,Belmont,2024-01-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
414172,Belmont,2024-01-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
414172,Belmont,2024-01-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
414172,Belmont,2024-01-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
414172,Belmont,2024-01-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
414172,Belmont,2024-01-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
414172,Belmont,2024-01-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
414172,Belmont,2024-01-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
414172,Belmont,2024-01-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
414172,Belmont,2024-01-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,10.54
414172,Belmont,2024-01-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,10.28
414172,Belmont,2024-01-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,3.71
414172,Belmont,2024-01-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,20.7
414172,Belmont,2024-01-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
414172,Belmont,2024-01-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
414172,Belmont,2024-01-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
414172,Belmont,2024-01-17T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.77
414172,Belmont,2024-01-17T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.06
414172,Belmont,2024-01-17T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
414172,Belmont,2024-01-17T23:10:00.000+00:00,feeder,,L3 Active Power,kW,6.51
414172,Belmont,2024-01-17T23:10:00.000+00:00,feeder,,L2 Active Power,kW,7.43
414172,Belmont,2024-01-17T23:10:00.000+00:00,feeder,,L1 Active Power,kW,5.9
414172,Belmont,2024-01-17T23:10:00.000+00:00,feeder,,N Current (RMS),A,15.9
414172,Belmont,2024-01-17T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.9
414172,Belmont,2024-01-17T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.6
414172,Belmont,2024-01-17T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
414172,Belmont,2024-01-17T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.64
414172,Belmont,2024-01-17T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.55
414172,Belmont,2024-01-17T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.89
414172,Belmont,2024-01-17T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.44
414172,Belmont,2024-01-17T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.81
414172,Belmont,2024-01-17T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.92
414172,Belmont,2024-01-17T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.3
414172,Belmont,2024-01-17T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.3
414172,Belmont,2024-01-17T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.8
414172,Belmont,2024-01-17T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.9
414172,Belmont,2024-01-17T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-17T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-17T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-17T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
414172,Belmont,2024-01-17T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.04
414172,Belmont,2024-01-17T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-17T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-17T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-17T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-17T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-17T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
414172,Belmont,2024-01-17T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-17T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-17T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-17T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-17T23:10:00.000+00:00,transformer,,Temperature,C,11.2
414172,Belmont,2024-01-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
414172,Belmont,2024-01-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
414172,Belmont,2024-01-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
414172,Belmont,2024-01-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
414172,Belmont,2024-01-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
414172,Belmont,2024-01-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
414172,Belmont,2024-01-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
414172,Belmont,2024-01-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
414172,Belmont,2024-01-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
414172,Belmont,2024-01-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,9.94
414172,Belmont,2024-01-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,11.29
414172,Belmont,2024-01-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,2.94
414172,Belmont,2024-01-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,21.8
414172,Belmont,2024-01-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
414172,Belmont,2024-01-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
414172,Belmont,2024-01-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.6
414172,Belmont,2024-01-17T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
414172,Belmont,2024-01-17T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
414172,Belmont,2024-01-17T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
414172,Belmont,2024-01-17T23:00:00.000+00:00,feeder,,L3 Active Power,kW,7.28
414172,Belmont,2024-01-17T23:00:00.000+00:00,feeder,,L2 Active Power,kW,7.36
414172,Belmont,2024-01-17T23:00:00.000+00:00,feeder,,L1 Active Power,kW,6.63
414172,Belmont,2024-01-17T23:00:00.000+00:00,feeder,,N Current (RMS),A,17.2
414172,Belmont,2024-01-17T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
414172,Belmont,2024-01-17T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.7
414172,Belmont,2024-01-17T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
414172,Belmont,2024-01-17T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
414172,Belmont,2024-01-17T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.51
414172,Belmont,2024-01-17T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.06
414172,Belmont,2024-01-17T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.76
414172,Belmont,2024-01-17T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.47
414172,Belmont,2024-01-17T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.62
414172,Belmont,2024-01-17T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.6
414172,Belmont,2024-01-17T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.5
414172,Belmont,2024-01-17T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.5
414172,Belmont,2024-01-17T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.1
414172,Belmont,2024-01-17T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-17T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-17T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-17T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
414172,Belmont,2024-01-17T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.04
414172,Belmont,2024-01-17T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-17T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-17T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-17T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-17T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-17T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
414172,Belmont,2024-01-17T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-17T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-17T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-17T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-17T23:00:00.000+00:00,transformer,,Temperature,C,11.3
414172,Belmont,2024-01-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
414172,Belmont,2024-01-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
414172,Belmont,2024-01-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
414172,Belmont,2024-01-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
414172,Belmont,2024-01-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
414172,Belmont,2024-01-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
414172,Belmont,2024-01-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
414172,Belmont,2024-01-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
414172,Belmont,2024-01-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
414172,Belmont,2024-01-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,11.03
414172,Belmont,2024-01-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,11.88
414172,Belmont,2024-01-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,3.97
414172,Belmont,2024-01-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,23.8
414172,Belmont,2024-01-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
414172,Belmont,2024-01-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
414172,Belmont,2024-01-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
414172,Belmont,2024-01-17T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
414172,Belmont,2024-01-17T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.09
414172,Belmont,2024-01-17T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
414172,Belmont,2024-01-17T22:50:00.000+00:00,feeder,,L3 Active Power,kW,8.61
414172,Belmont,2024-01-17T22:50:00.000+00:00,feeder,,L2 Active Power,kW,11.0
414172,Belmont,2024-01-17T22:50:00.000+00:00,feeder,,L1 Active Power,kW,9.11
414172,Belmont,2024-01-17T22:50:00.000+00:00,feeder,,N Current (RMS),A,22.9
414172,Belmont,2024-01-17T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.9
414172,Belmont,2024-01-17T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,46.4
414172,Belmont,2024-01-17T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.1
414172,Belmont,2024-01-17T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.67
414172,Belmont,2024-01-17T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.48
414172,Belmont,2024-01-17T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.0
414172,Belmont,2024-01-17T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.61
414172,Belmont,2024-01-17T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.34
414172,Belmont,2024-01-17T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.63
414172,Belmont,2024-01-17T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.7
414172,Belmont,2024-01-17T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.0
414172,Belmont,2024-01-17T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.2
414172,Belmont,2024-01-17T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.0
414172,Belmont,2024-01-17T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-17T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-17T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-17T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
414172,Belmont,2024-01-17T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.04
414172,Belmont,2024-01-17T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-17T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-17T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-17T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-17T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-17T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
414172,Belmont,2024-01-17T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-17T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-17T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-17T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-17T22:50:00.000+00:00,transformer,,Temperature,C,11.3
414172,Belmont,2024-01-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
414172,Belmont,2024-01-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
414172,Belmont,2024-01-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
414172,Belmont,2024-01-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
414172,Belmont,2024-01-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
414172,Belmont,2024-01-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
414172,Belmont,2024-01-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
414172,Belmont,2024-01-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
414172,Belmont,2024-01-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
414172,Belmont,2024-01-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,12.21
414172,Belmont,2024-01-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,15.4
414172,Belmont,2024-01-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,5.44
414172,Belmont,2024-01-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,28.3
414172,Belmont,2024-01-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
414172,Belmont,2024-01-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
414172,Belmont,2024-01-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
414172,Belmont,2024-01-17T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
414172,Belmont,2024-01-17T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.28
414172,Belmont,2024-01-17T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
414172,Belmont,2024-01-17T22:40:00.000+00:00,feeder,,L3 Active Power,kW,12.82
414172,Belmont,2024-01-17T22:40:00.000+00:00,feeder,,L2 Active Power,kW,8.68
414172,Belmont,2024-01-17T22:40:00.000+00:00,feeder,,L1 Active Power,kW,10.71
414172,Belmont,2024-01-17T22:40:00.000+00:00,feeder,,N Current (RMS),A,22.6
414172,Belmont,2024-01-17T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,52.8
414172,Belmont,2024-01-17T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.9
414172,Belmont,2024-01-17T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.2
414172,Belmont,2024-01-17T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
414172,Belmont,2024-01-17T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
414172,Belmont,2024-01-17T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.89
414172,Belmont,2024-01-17T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.5
414172,Belmont,2024-01-17T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.88
414172,Belmont,2024-01-17T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.63
414172,Belmont,2024-01-17T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.6
414172,Belmont,2024-01-17T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.0
414172,Belmont,2024-01-17T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.7
414172,Belmont,2024-01-17T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.0
414172,Belmont,2024-01-17T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-17T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-17T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-17T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-17T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
414172,Belmont,2024-01-17T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
414172,Belmont,2024-01-17T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-17T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-17T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-17T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-17T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-17T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-17T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-17T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-17T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-17T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-17T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-17T22:40:00.000+00:00,transformer,,Temperature,C,11.4
414172,Belmont,2024-01-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
414172,Belmont,2024-01-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
414172,Belmont,2024-01-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
414172,Belmont,2024-01-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
414172,Belmont,2024-01-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
414172,Belmont,2024-01-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
414172,Belmont,2024-01-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
414172,Belmont,2024-01-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
414172,Belmont,2024-01-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
414172,Belmont,2024-01-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,17.32
414172,Belmont,2024-01-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,12.59
414172,Belmont,2024-01-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,8.05
414172,Belmont,2024-01-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,29.5
414172,Belmont,2024-01-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
414172,Belmont,2024-01-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
414172,Belmont,2024-01-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
414172,Belmont,2024-01-17T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
414172,Belmont,2024-01-17T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.06
414172,Belmont,2024-01-17T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
414172,Belmont,2024-01-17T22:30:00.000+00:00,feeder,,L3 Active Power,kW,13.24
414172,Belmont,2024-01-17T22:30:00.000+00:00,feeder,,L2 Active Power,kW,8.82
414172,Belmont,2024-01-17T22:30:00.000+00:00,feeder,,L1 Active Power,kW,11.29
414172,Belmont,2024-01-17T22:30:00.000+00:00,feeder,,N Current (RMS),A,24.8
414172,Belmont,2024-01-17T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,54.5
414172,Belmont,2024-01-17T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.3
414172,Belmont,2024-01-17T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,46.9
414172,Belmont,2024-01-17T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
414172,Belmont,2024-01-17T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
414172,Belmont,2024-01-17T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.68
414172,Belmont,2024-01-17T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.89
414172,Belmont,2024-01-17T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.89
414172,Belmont,2024-01-17T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.98
414172,Belmont,2024-01-17T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.2
414172,Belmont,2024-01-17T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.1
414172,Belmont,2024-01-17T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.8
414172,Belmont,2024-01-17T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.0
414172,Belmont,2024-01-17T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-17T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-17T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-17T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-17T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
414172,Belmont,2024-01-17T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
414172,Belmont,2024-01-17T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-17T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-17T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-17T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-17T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-17T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-17T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-17T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-17T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-17T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-17T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-17T22:30:00.000+00:00,transformer,,Temperature,C,11.4
414172,Belmont,2024-01-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
414172,Belmont,2024-01-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
414172,Belmont,2024-01-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
414172,Belmont,2024-01-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
414172,Belmont,2024-01-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
414172,Belmont,2024-01-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
414172,Belmont,2024-01-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
414172,Belmont,2024-01-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
414172,Belmont,2024-01-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
414172,Belmont,2024-01-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,17.12
414172,Belmont,2024-01-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,12.74
414172,Belmont,2024-01-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,8.29
414172,Belmont,2024-01-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,30.6
414172,Belmont,2024-01-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
414172,Belmont,2024-01-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
414172,Belmont,2024-01-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
414172,Belmont,2024-01-17T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
414172,Belmont,2024-01-17T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.35
414172,Belmont,2024-01-17T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
414172,Belmont,2024-01-17T22:20:00.000+00:00,feeder,,L3 Active Power,kW,12.9
414172,Belmont,2024-01-17T22:20:00.000+00:00,feeder,,L2 Active Power,kW,10.07
414172,Belmont,2024-01-17T22:20:00.000+00:00,feeder,,L1 Active Power,kW,11.53
414172,Belmont,2024-01-17T22:20:00.000+00:00,feeder,,N Current (RMS),A,22.5
414172,Belmont,2024-01-17T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,53.0
414172,Belmont,2024-01-17T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,42.6
414172,Belmont,2024-01-17T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,47.3
414172,Belmont,2024-01-17T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
414172,Belmont,2024-01-17T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.51
414172,Belmont,2024-01-17T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.58
414172,Belmont,2024-01-17T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.1
414172,Belmont,2024-01-17T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.05
414172,Belmont,2024-01-17T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.29
414172,Belmont,2024-01-17T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.8
414172,Belmont,2024-01-17T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.9
414172,Belmont,2024-01-17T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.4
414172,Belmont,2024-01-17T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.1
414172,Belmont,2024-01-17T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-17T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-17T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-17T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-17T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
414172,Belmont,2024-01-17T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
414172,Belmont,2024-01-17T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-17T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-17T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-17T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-17T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-17T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-17T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-17T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-17T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-17T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-17T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-17T22:20:00.000+00:00,transformer,,Temperature,C,11.5
414172,Belmont,2024-01-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
414172,Belmont,2024-01-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
414172,Belmont,2024-01-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
414172,Belmont,2024-01-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
414172,Belmont,2024-01-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
414172,Belmont,2024-01-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
414172,Belmont,2024-01-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
414172,Belmont,2024-01-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
414172,Belmont,2024-01-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
414172,Belmont,2024-01-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
414172,Belmont,2024-01-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,14.16
414172,Belmont,2024-01-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,8.22
414172,Belmont,2024-01-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,29.2
414172,Belmont,2024-01-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
414172,Belmont,2024-01-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
414172,Belmont,2024-01-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
414172,Belmont,2024-01-17T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
414172,Belmont,2024-01-17T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.54
414172,Belmont,2024-01-17T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
414172,Belmont,2024-01-17T22:10:00.000+00:00,feeder,,L3 Active Power,kW,12.74
414172,Belmont,2024-01-17T22:10:00.000+00:00,feeder,,L2 Active Power,kW,8.77
414172,Belmont,2024-01-17T22:10:00.000+00:00,feeder,,L1 Active Power,kW,12.62
414172,Belmont,2024-01-17T22:10:00.000+00:00,feeder,,N Current (RMS),A,25.9
414172,Belmont,2024-01-17T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,52.6
414172,Belmont,2024-01-17T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.8
414172,Belmont,2024-01-17T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,51.9
414172,Belmont,2024-01-17T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
414172,Belmont,2024-01-17T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
414172,Belmont,2024-01-17T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.5
414172,Belmont,2024-01-17T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.54
414172,Belmont,2024-01-17T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.98
414172,Belmont,2024-01-17T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.42
414172,Belmont,2024-01-17T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.0
414172,Belmont,2024-01-17T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.7
414172,Belmont,2024-01-17T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.2
414172,Belmont,2024-01-17T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.1
414172,Belmont,2024-01-17T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-17T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-17T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-17T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-17T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414172,Belmont,2024-01-17T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
414172,Belmont,2024-01-17T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-17T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-17T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-17T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-17T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-17T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-17T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-17T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-17T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-17T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-17T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-17T22:10:00.000+00:00,transformer,,Temperature,C,11.5
414172,Belmont,2024-01-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
414172,Belmont,2024-01-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
414172,Belmont,2024-01-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
414172,Belmont,2024-01-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
414172,Belmont,2024-01-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
414172,Belmont,2024-01-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
414172,Belmont,2024-01-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
414172,Belmont,2024-01-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
414172,Belmont,2024-01-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
414172,Belmont,2024-01-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,17.28
414172,Belmont,2024-01-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,12.77
414172,Belmont,2024-01-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,9.18
414172,Belmont,2024-01-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,32.8
414172,Belmont,2024-01-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
414172,Belmont,2024-01-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
414172,Belmont,2024-01-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
414172,Belmont,2024-01-17T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
414172,Belmont,2024-01-17T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.21
414172,Belmont,2024-01-17T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
414172,Belmont,2024-01-17T22:00:00.000+00:00,feeder,,L3 Active Power,kW,13.57
414172,Belmont,2024-01-17T22:00:00.000+00:00,feeder,,L2 Active Power,kW,12.11
414172,Belmont,2024-01-17T22:00:00.000+00:00,feeder,,L1 Active Power,kW,12.78
414172,Belmont,2024-01-17T22:00:00.000+00:00,feeder,,N Current (RMS),A,25.6
414172,Belmont,2024-01-17T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,57.2
414172,Belmont,2024-01-17T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,50.6
414172,Belmont,2024-01-17T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,53.0
414172,Belmont,2024-01-17T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
414172,Belmont,2024-01-17T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
414172,Belmont,2024-01-17T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.53
414172,Belmont,2024-01-17T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.56
414172,Belmont,2024-01-17T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.11
414172,Belmont,2024-01-17T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.25
414172,Belmont,2024-01-17T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.1
414172,Belmont,2024-01-17T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.0
414172,Belmont,2024-01-17T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.5
414172,Belmont,2024-01-17T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.8
414172,Belmont,2024-01-17T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-17T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-17T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414172,Belmont,2024-01-17T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
414172,Belmont,2024-01-17T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-17T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-17T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-17T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-17T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-17T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-17T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-17T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-17T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-17T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-17T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-17T22:00:00.000+00:00,transformer,,Temperature,C,11.6
414172,Belmont,2024-01-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
414172,Belmont,2024-01-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
414172,Belmont,2024-01-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
414172,Belmont,2024-01-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
414172,Belmont,2024-01-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
414172,Belmont,2024-01-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
414172,Belmont,2024-01-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
414172,Belmont,2024-01-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
414172,Belmont,2024-01-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
414172,Belmont,2024-01-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,18.13
414172,Belmont,2024-01-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,15.25
414172,Belmont,2024-01-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,8.51
414172,Belmont,2024-01-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,34.3
414172,Belmont,2024-01-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
414172,Belmont,2024-01-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
414172,Belmont,2024-01-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
414172,Belmont,2024-01-17T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
414172,Belmont,2024-01-17T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.22
414172,Belmont,2024-01-17T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
414172,Belmont,2024-01-17T21:50:00.000+00:00,feeder,,L3 Active Power,kW,12.04
414172,Belmont,2024-01-17T21:50:00.000+00:00,feeder,,L2 Active Power,kW,11.65
414172,Belmont,2024-01-17T21:50:00.000+00:00,feeder,,L1 Active Power,kW,11.51
414172,Belmont,2024-01-17T21:50:00.000+00:00,feeder,,N Current (RMS),A,26.2
414172,Belmont,2024-01-17T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,51.3
414172,Belmont,2024-01-17T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,49.4
414172,Belmont,2024-01-17T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,48.2
414172,Belmont,2024-01-17T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
414172,Belmont,2024-01-17T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
414172,Belmont,2024-01-17T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.47
414172,Belmont,2024-01-17T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.31
414172,Belmont,2024-01-17T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.77
414172,Belmont,2024-01-17T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-6.3
414172,Belmont,2024-01-17T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.3
414172,Belmont,2024-01-17T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.0
414172,Belmont,2024-01-17T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.0
414172,Belmont,2024-01-17T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.6
