Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414172,Belmont,2024-01-17T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-17T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-17T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-17T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-17T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
414172,Belmont,2024-01-17T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-17T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-17T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-17T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-17T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-17T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-17T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-17T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-17T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-17T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-17T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-17T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-17T21:50:00.000+00:00,transformer,,Temperature,C,11.6
414172,Belmont,2024-01-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
414172,Belmont,2024-01-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
414172,Belmont,2024-01-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
414172,Belmont,2024-01-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
414172,Belmont,2024-01-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
414172,Belmont,2024-01-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
414172,Belmont,2024-01-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
414172,Belmont,2024-01-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
414172,Belmont,2024-01-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
414172,Belmont,2024-01-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,17.35
414172,Belmont,2024-01-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,13.43
414172,Belmont,2024-01-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,5.2
414172,Belmont,2024-01-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,39.2
414172,Belmont,2024-01-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
414172,Belmont,2024-01-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
414172,Belmont,2024-01-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
414172,Belmont,2024-01-17T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
414172,Belmont,2024-01-17T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.35
414172,Belmont,2024-01-17T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
414172,Belmont,2024-01-17T21:40:00.000+00:00,feeder,,L3 Active Power,kW,15.47
414172,Belmont,2024-01-17T21:40:00.000+00:00,feeder,,L2 Active Power,kW,11.12
414172,Belmont,2024-01-17T21:40:00.000+00:00,feeder,,L1 Active Power,kW,12.36
414172,Belmont,2024-01-17T21:40:00.000+00:00,feeder,,N Current (RMS),A,26.4
414172,Belmont,2024-01-17T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,65.3
414172,Belmont,2024-01-17T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,47.0
414172,Belmont,2024-01-17T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,51.3
414172,Belmont,2024-01-17T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
414172,Belmont,2024-01-17T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.65
414172,Belmont,2024-01-17T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.68
414172,Belmont,2024-01-17T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.96
414172,Belmont,2024-01-17T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.75
414172,Belmont,2024-01-17T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.74
414172,Belmont,2024-01-17T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,24.0
414172,Belmont,2024-01-17T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.6
414172,Belmont,2024-01-17T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.9
414172,Belmont,2024-01-17T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.8
414172,Belmont,2024-01-17T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-17T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
414172,Belmont,2024-01-17T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-17T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-17T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
414172,Belmont,2024-01-17T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-17T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-17T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-17T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-17T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-17T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-17T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-17T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-17T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-17T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-17T21:40:00.000+00:00,transformer,,Temperature,C,11.6
414172,Belmont,2024-01-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
414172,Belmont,2024-01-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
414172,Belmont,2024-01-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
414172,Belmont,2024-01-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
414172,Belmont,2024-01-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
414172,Belmont,2024-01-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
414172,Belmont,2024-01-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
414172,Belmont,2024-01-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
414172,Belmont,2024-01-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,21.44
414172,Belmont,2024-01-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,12.86
414172,Belmont,2024-01-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,7.61
414172,Belmont,2024-01-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
414172,Belmont,2024-01-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
414172,Belmont,2024-01-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
414172,Belmont,2024-01-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
414172,Belmont,2024-01-17T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.9
414172,Belmont,2024-01-17T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.5
414172,Belmont,2024-01-17T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
414172,Belmont,2024-01-17T21:30:00.000+00:00,feeder,,L3 Active Power,kW,15.35
414172,Belmont,2024-01-17T21:30:00.000+00:00,feeder,,L2 Active Power,kW,21.81
414172,Belmont,2024-01-17T21:30:00.000+00:00,feeder,,L1 Active Power,kW,12.56
414172,Belmont,2024-01-17T21:30:00.000+00:00,feeder,,N Current (RMS),A,48.0
414172,Belmont,2024-01-17T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,64.0
414172,Belmont,2024-01-17T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,93.5
414172,Belmont,2024-01-17T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,52.1
414172,Belmont,2024-01-17T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
414172,Belmont,2024-01-17T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.61
414172,Belmont,2024-01-17T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.01
414172,Belmont,2024-01-17T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.52
414172,Belmont,2024-01-17T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.86
414172,Belmont,2024-01-17T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.07
414172,Belmont,2024-01-17T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.2
414172,Belmont,2024-01-17T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.4
414172,Belmont,2024-01-17T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.2
414172,Belmont,2024-01-17T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.3
414172,Belmont,2024-01-17T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-17T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-17T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-17T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
414172,Belmont,2024-01-17T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.05
414172,Belmont,2024-01-17T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-17T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-17T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-17T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-17T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-17T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
414172,Belmont,2024-01-17T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-17T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-17T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-17T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-17T21:30:00.000+00:00,transformer,,Temperature,C,11.7
414172,Belmont,2024-01-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
414172,Belmont,2024-01-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
414172,Belmont,2024-01-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
414172,Belmont,2024-01-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
414172,Belmont,2024-01-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
414172,Belmont,2024-01-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
414172,Belmont,2024-01-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
414172,Belmont,2024-01-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
414172,Belmont,2024-01-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
414172,Belmont,2024-01-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,21.87
414172,Belmont,2024-01-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,23.72
414172,Belmont,2024-01-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,9.43
414172,Belmont,2024-01-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,47.2
414172,Belmont,2024-01-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
414172,Belmont,2024-01-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
414172,Belmont,2024-01-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
414172,Belmont,2024-01-17T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.29
414172,Belmont,2024-01-17T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.49
414172,Belmont,2024-01-17T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
414172,Belmont,2024-01-17T21:20:00.000+00:00,feeder,,L3 Active Power,kW,12.13
414172,Belmont,2024-01-17T21:20:00.000+00:00,feeder,,L2 Active Power,kW,21.58
414172,Belmont,2024-01-17T21:20:00.000+00:00,feeder,,L1 Active Power,kW,10.29
414172,Belmont,2024-01-17T21:20:00.000+00:00,feeder,,N Current (RMS),A,52.8
414172,Belmont,2024-01-17T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,51.4
414172,Belmont,2024-01-17T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,91.7
414172,Belmont,2024-01-17T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.5
414172,Belmont,2024-01-17T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
414172,Belmont,2024-01-17T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
414172,Belmont,2024-01-17T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.18
414172,Belmont,2024-01-17T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.72
414172,Belmont,2024-01-17T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.9
414172,Belmont,2024-01-17T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.73
414172,Belmont,2024-01-17T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,27.1
414172,Belmont,2024-01-17T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.1
414172,Belmont,2024-01-17T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.3
414172,Belmont,2024-01-17T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.2
414172,Belmont,2024-01-17T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-17T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-17T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-17T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
414172,Belmont,2024-01-17T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.06
414172,Belmont,2024-01-17T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-17T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-17T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
414172,Belmont,2024-01-17T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-17T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-17T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-17T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
414172,Belmont,2024-01-17T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-17T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-17T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-17T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-17T21:20:00.000+00:00,transformer,,Temperature,C,11.7
414172,Belmont,2024-01-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
414172,Belmont,2024-01-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
414172,Belmont,2024-01-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
414172,Belmont,2024-01-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
414172,Belmont,2024-01-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
414172,Belmont,2024-01-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
414172,Belmont,2024-01-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
414172,Belmont,2024-01-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
414172,Belmont,2024-01-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
414172,Belmont,2024-01-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,19.85
414172,Belmont,2024-01-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,23.53
414172,Belmont,2024-01-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,7.48
414172,Belmont,2024-01-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,49.1
414172,Belmont,2024-01-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
414172,Belmont,2024-01-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
414172,Belmont,2024-01-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
414172,Belmont,2024-01-17T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
414172,Belmont,2024-01-17T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.35
414172,Belmont,2024-01-17T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
414172,Belmont,2024-01-17T21:10:00.000+00:00,feeder,,L3 Active Power,kW,15.61
414172,Belmont,2024-01-17T21:10:00.000+00:00,feeder,,L2 Active Power,kW,25.08
414172,Belmont,2024-01-17T21:10:00.000+00:00,feeder,,L1 Active Power,kW,10.33
414172,Belmont,2024-01-17T21:10:00.000+00:00,feeder,,N Current (RMS),A,51.8
414172,Belmont,2024-01-17T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,65.7
414172,Belmont,2024-01-17T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,102.5
414172,Belmont,2024-01-17T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.8
414172,Belmont,2024-01-17T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
414172,Belmont,2024-01-17T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
414172,Belmont,2024-01-17T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.91
414172,Belmont,2024-01-17T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.13
414172,Belmont,2024-01-17T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.54
414172,Belmont,2024-01-17T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.88
414172,Belmont,2024-01-17T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.9
414172,Belmont,2024-01-17T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.5
414172,Belmont,2024-01-17T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.1
414172,Belmont,2024-01-17T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.4
414172,Belmont,2024-01-17T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-17T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-17T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-17T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-17T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
414172,Belmont,2024-01-17T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.06
414172,Belmont,2024-01-17T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-17T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-17T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
414172,Belmont,2024-01-17T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-17T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-17T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-17T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
414172,Belmont,2024-01-17T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-17T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-17T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-17T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-17T21:10:00.000+00:00,transformer,,Temperature,C,11.8
414172,Belmont,2024-01-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
414172,Belmont,2024-01-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
414172,Belmont,2024-01-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
414172,Belmont,2024-01-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
414172,Belmont,2024-01-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
414172,Belmont,2024-01-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
414172,Belmont,2024-01-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
414172,Belmont,2024-01-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
414172,Belmont,2024-01-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
414172,Belmont,2024-01-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,21.75
414172,Belmont,2024-01-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,26.68
414172,Belmont,2024-01-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,5.38
414172,Belmont,2024-01-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
414172,Belmont,2024-01-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
414172,Belmont,2024-01-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
414172,Belmont,2024-01-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
414172,Belmont,2024-01-17T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
414172,Belmont,2024-01-17T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.26
414172,Belmont,2024-01-17T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
414172,Belmont,2024-01-17T21:00:00.000+00:00,feeder,,L3 Active Power,kW,16.12
414172,Belmont,2024-01-17T21:00:00.000+00:00,feeder,,L2 Active Power,kW,17.03
414172,Belmont,2024-01-17T21:00:00.000+00:00,feeder,,L1 Active Power,kW,10.82
414172,Belmont,2024-01-17T21:00:00.000+00:00,feeder,,N Current (RMS),A,31.3
414172,Belmont,2024-01-17T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,67.7
414172,Belmont,2024-01-17T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,71.4
414172,Belmont,2024-01-17T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.0
414172,Belmont,2024-01-17T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
414172,Belmont,2024-01-17T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
414172,Belmont,2024-01-17T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.55
414172,Belmont,2024-01-17T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,16.16
414172,Belmont,2024-01-17T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.06
414172,Belmont,2024-01-17T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-6.8
414172,Belmont,2024-01-17T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,53.0
414172,Belmont,2024-01-17T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.0
414172,Belmont,2024-01-17T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.0
414172,Belmont,2024-01-17T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.7
414172,Belmont,2024-01-17T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
414172,Belmont,2024-01-17T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
414172,Belmont,2024-01-17T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
414172,Belmont,2024-01-17T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
414172,Belmont,2024-01-17T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.09
414172,Belmont,2024-01-17T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-17T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-17T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
414172,Belmont,2024-01-17T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-17T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.06
414172,Belmont,2024-01-17T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-17T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-17T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-17T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-17T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-17T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-17T21:00:00.000+00:00,transformer,,Temperature,C,11.8
414172,Belmont,2024-01-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
414172,Belmont,2024-01-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
414172,Belmont,2024-01-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
414172,Belmont,2024-01-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
414172,Belmont,2024-01-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
414172,Belmont,2024-01-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
414172,Belmont,2024-01-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
414172,Belmont,2024-01-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
414172,Belmont,2024-01-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
414172,Belmont,2024-01-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,32.31
414172,Belmont,2024-01-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,19.07
414172,Belmont,2024-01-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,3.92
414172,Belmont,2024-01-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
414172,Belmont,2024-01-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
414172,Belmont,2024-01-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
414172,Belmont,2024-01-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
414172,Belmont,2024-01-17T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
414172,Belmont,2024-01-17T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.48
414172,Belmont,2024-01-17T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
414172,Belmont,2024-01-17T20:50:00.000+00:00,feeder,,L3 Active Power,kW,23.81
414172,Belmont,2024-01-17T20:50:00.000+00:00,feeder,,L2 Active Power,kW,15.91
414172,Belmont,2024-01-17T20:50:00.000+00:00,feeder,,L1 Active Power,kW,15.33
414172,Belmont,2024-01-17T20:50:00.000+00:00,feeder,,N Current (RMS),A,37.4
414172,Belmont,2024-01-17T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,98.4
414172,Belmont,2024-01-17T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,66.0
414172,Belmont,2024-01-17T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,64.5
414172,Belmont,2024-01-17T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
414172,Belmont,2024-01-17T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.73
414172,Belmont,2024-01-17T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.57
414172,Belmont,2024-01-17T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.54
414172,Belmont,2024-01-17T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.08
414172,Belmont,2024-01-17T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-6.9
414172,Belmont,2024-01-17T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,34.6
414172,Belmont,2024-01-17T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.2
414172,Belmont,2024-01-17T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.8
414172,Belmont,2024-01-17T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.2
414172,Belmont,2024-01-17T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-17T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
414172,Belmont,2024-01-17T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-17T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
414172,Belmont,2024-01-17T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
414172,Belmont,2024-01-17T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-17T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-17T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
414172,Belmont,2024-01-17T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-17T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
414172,Belmont,2024-01-17T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-17T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-17T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-17T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-17T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-17T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-17T20:50:00.000+00:00,transformer,,Temperature,C,11.8
414172,Belmont,2024-01-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
414172,Belmont,2024-01-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
414172,Belmont,2024-01-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
414172,Belmont,2024-01-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
414172,Belmont,2024-01-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
414172,Belmont,2024-01-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
414172,Belmont,2024-01-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
414172,Belmont,2024-01-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
414172,Belmont,2024-01-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
414172,Belmont,2024-01-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,32.37
414172,Belmont,2024-01-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,17.97
414172,Belmont,2024-01-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,8.4
414172,Belmont,2024-01-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,61.8
414172,Belmont,2024-01-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
414172,Belmont,2024-01-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
414172,Belmont,2024-01-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
414172,Belmont,2024-01-17T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
414172,Belmont,2024-01-17T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.62
414172,Belmont,2024-01-17T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
414172,Belmont,2024-01-17T20:40:00.000+00:00,feeder,,L3 Active Power,kW,24.07
414172,Belmont,2024-01-17T20:40:00.000+00:00,feeder,,L2 Active Power,kW,15.82
414172,Belmont,2024-01-17T20:40:00.000+00:00,feeder,,L1 Active Power,kW,14.27
414172,Belmont,2024-01-17T20:40:00.000+00:00,feeder,,N Current (RMS),A,37.4
414172,Belmont,2024-01-17T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,99.3
414172,Belmont,2024-01-17T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,66.2
414172,Belmont,2024-01-17T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,58.9
414172,Belmont,2024-01-17T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
414172,Belmont,2024-01-17T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.8
414172,Belmont,2024-01-17T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.96
414172,Belmont,2024-01-17T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.31
414172,Belmont,2024-01-17T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.69
414172,Belmont,2024-01-17T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-7.88
414172,Belmont,2024-01-17T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,26.7
414172,Belmont,2024-01-17T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.2
414172,Belmont,2024-01-17T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.9
414172,Belmont,2024-01-17T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.0
414172,Belmont,2024-01-17T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-17T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
414172,Belmont,2024-01-17T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-17T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-17T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
414172,Belmont,2024-01-17T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-17T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-17T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-17T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-17T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-17T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-17T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-17T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-17T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-17T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-17T20:40:00.000+00:00,transformer,,Temperature,C,11.8
414172,Belmont,2024-01-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
414172,Belmont,2024-01-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
414172,Belmont,2024-01-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
414172,Belmont,2024-01-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
414172,Belmont,2024-01-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
414172,Belmont,2024-01-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
414172,Belmont,2024-01-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
414172,Belmont,2024-01-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
414172,Belmont,2024-01-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
414172,Belmont,2024-01-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,29.4
414172,Belmont,2024-01-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,17.49
414172,Belmont,2024-01-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,6.38
414172,Belmont,2024-01-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,50.7
414172,Belmont,2024-01-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
414172,Belmont,2024-01-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
414172,Belmont,2024-01-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
414172,Belmont,2024-01-17T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
414172,Belmont,2024-01-17T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.43
414172,Belmont,2024-01-17T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
414172,Belmont,2024-01-17T20:30:00.000+00:00,feeder,,L3 Active Power,kW,20.94
414172,Belmont,2024-01-17T20:30:00.000+00:00,feeder,,L2 Active Power,kW,14.21
414172,Belmont,2024-01-17T20:30:00.000+00:00,feeder,,L1 Active Power,kW,12.34
414172,Belmont,2024-01-17T20:30:00.000+00:00,feeder,,N Current (RMS),A,34.8
414172,Belmont,2024-01-17T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,86.9
414172,Belmont,2024-01-17T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,59.8
414172,Belmont,2024-01-17T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,51.6
414172,Belmont,2024-01-17T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
414172,Belmont,2024-01-17T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.8
414172,Belmont,2024-01-17T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.86
414172,Belmont,2024-01-17T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.12
414172,Belmont,2024-01-17T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.61
414172,Belmont,2024-01-17T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-7.37
414172,Belmont,2024-01-17T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,21.5
414172,Belmont,2024-01-17T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.3
414172,Belmont,2024-01-17T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.1
414172,Belmont,2024-01-17T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.0
414172,Belmont,2024-01-17T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-17T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-17T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
414172,Belmont,2024-01-17T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-17T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.04
414172,Belmont,2024-01-17T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-17T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-17T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-17T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-17T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-17T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-17T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-17T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-17T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-17T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-17T20:30:00.000+00:00,transformer,,Temperature,C,11.8
414172,Belmont,2024-01-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
414172,Belmont,2024-01-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
414172,Belmont,2024-01-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
414172,Belmont,2024-01-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
414172,Belmont,2024-01-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
414172,Belmont,2024-01-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
414172,Belmont,2024-01-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
414172,Belmont,2024-01-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
414172,Belmont,2024-01-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
414172,Belmont,2024-01-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,26.07
414172,Belmont,2024-01-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,17.84
414172,Belmont,2024-01-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,4.93
414172,Belmont,2024-01-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,44.5
414172,Belmont,2024-01-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
414172,Belmont,2024-01-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
414172,Belmont,2024-01-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
414172,Belmont,2024-01-17T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
414172,Belmont,2024-01-17T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.24
414172,Belmont,2024-01-17T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
414172,Belmont,2024-01-17T20:20:00.000+00:00,feeder,,L3 Active Power,kW,20.39
414172,Belmont,2024-01-17T20:20:00.000+00:00,feeder,,L2 Active Power,kW,25.67
414172,Belmont,2024-01-17T20:20:00.000+00:00,feeder,,L1 Active Power,kW,10.36
414172,Belmont,2024-01-17T20:20:00.000+00:00,feeder,,N Current (RMS),A,57.4
414172,Belmont,2024-01-17T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,84.2
414172,Belmont,2024-01-17T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,105.7
414172,Belmont,2024-01-17T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.3
414172,Belmont,2024-01-17T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
414172,Belmont,2024-01-17T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
414172,Belmont,2024-01-17T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.87
414172,Belmont,2024-01-17T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.51
414172,Belmont,2024-01-17T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.89
414172,Belmont,2024-01-17T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-6.71
414172,Belmont,2024-01-17T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,21.7
414172,Belmont,2024-01-17T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.4
414172,Belmont,2024-01-17T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.9
414172,Belmont,2024-01-17T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.2
414172,Belmont,2024-01-17T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-17T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-17T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-17T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
414172,Belmont,2024-01-17T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
414172,Belmont,2024-01-17T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.07
414172,Belmont,2024-01-17T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-17T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-17T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
414172,Belmont,2024-01-17T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-17T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-17T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-17T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
414172,Belmont,2024-01-17T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-17T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-17T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-17T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-17T20:20:00.000+00:00,transformer,,Temperature,C,11.8
414172,Belmont,2024-01-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
414172,Belmont,2024-01-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
414172,Belmont,2024-01-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
414172,Belmont,2024-01-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
414172,Belmont,2024-01-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
414172,Belmont,2024-01-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
414172,Belmont,2024-01-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
414172,Belmont,2024-01-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
414172,Belmont,2024-01-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
414172,Belmont,2024-01-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,26.91
414172,Belmont,2024-01-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,28.61
414172,Belmont,2024-01-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,3.57
414172,Belmont,2024-01-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,52.6
414172,Belmont,2024-01-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
414172,Belmont,2024-01-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
414172,Belmont,2024-01-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
414172,Belmont,2024-01-17T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
414172,Belmont,2024-01-17T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.25
414172,Belmont,2024-01-17T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
414172,Belmont,2024-01-17T20:10:00.000+00:00,feeder,,L3 Active Power,kW,20.61
414172,Belmont,2024-01-17T20:10:00.000+00:00,feeder,,L2 Active Power,kW,17.1
414172,Belmont,2024-01-17T20:10:00.000+00:00,feeder,,L1 Active Power,kW,11.16
414172,Belmont,2024-01-17T20:10:00.000+00:00,feeder,,N Current (RMS),A,36.6
414172,Belmont,2024-01-17T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,84.0
414172,Belmont,2024-01-17T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,70.6
414172,Belmont,2024-01-17T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,46.1
414172,Belmont,2024-01-17T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
414172,Belmont,2024-01-17T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.87
414172,Belmont,2024-01-17T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.57
414172,Belmont,2024-01-17T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.25
414172,Belmont,2024-01-17T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.86
414172,Belmont,2024-01-17T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-8.4
414172,Belmont,2024-01-17T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,26.0
414172,Belmont,2024-01-17T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.2
414172,Belmont,2024-01-17T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.4
414172,Belmont,2024-01-17T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.4
414172,Belmont,2024-01-17T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-17T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
414172,Belmont,2024-01-17T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-17T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-17T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.06
414172,Belmont,2024-01-17T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-17T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-17T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
414172,Belmont,2024-01-17T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-17T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-17T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
414172,Belmont,2024-01-17T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-17T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-17T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-17T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-17T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-17T20:10:00.000+00:00,transformer,,Temperature,C,11.8
414172,Belmont,2024-01-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
414172,Belmont,2024-01-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
414172,Belmont,2024-01-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
414172,Belmont,2024-01-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
414172,Belmont,2024-01-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
414172,Belmont,2024-01-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
414172,Belmont,2024-01-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
