Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414172,Belmont,2024-01-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
414172,Belmont,2024-01-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
414172,Belmont,2024-01-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,29.88
414172,Belmont,2024-01-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,20.98
414172,Belmont,2024-01-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,2.7
414172,Belmont,2024-01-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,47.4
414172,Belmont,2024-01-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
414172,Belmont,2024-01-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
414172,Belmont,2024-01-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
414172,Belmont,2024-01-17T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
414172,Belmont,2024-01-17T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.44
414172,Belmont,2024-01-17T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
414172,Belmont,2024-01-17T20:00:00.000+00:00,feeder,,L3 Active Power,kW,24.12
414172,Belmont,2024-01-17T20:00:00.000+00:00,feeder,,L2 Active Power,kW,14.57
414172,Belmont,2024-01-17T20:00:00.000+00:00,feeder,,L1 Active Power,kW,14.59
414172,Belmont,2024-01-17T20:00:00.000+00:00,feeder,,N Current (RMS),A,38.2
414172,Belmont,2024-01-17T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,97.8
414172,Belmont,2024-01-17T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,60.0
414172,Belmont,2024-01-17T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,59.6
414172,Belmont,2024-01-17T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
414172,Belmont,2024-01-17T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
414172,Belmont,2024-01-17T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.66
414172,Belmont,2024-01-17T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.85
414172,Belmont,2024-01-17T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.99
414172,Belmont,2024-01-17T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-10.53
414172,Belmont,2024-01-17T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,29.4
414172,Belmont,2024-01-17T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.5
414172,Belmont,2024-01-17T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.4
414172,Belmont,2024-01-17T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.5
414172,Belmont,2024-01-17T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-17T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-17T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-17T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-17T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.04
414172,Belmont,2024-01-17T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-17T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-17T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-17T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-17T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-17T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-17T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414172,Belmont,2024-01-17T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-17T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-17T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-17T20:00:00.000+00:00,transformer,,Temperature,C,11.8
414172,Belmont,2024-01-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
414172,Belmont,2024-01-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
414172,Belmont,2024-01-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
414172,Belmont,2024-01-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
414172,Belmont,2024-01-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
414172,Belmont,2024-01-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
414172,Belmont,2024-01-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
414172,Belmont,2024-01-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
414172,Belmont,2024-01-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
414172,Belmont,2024-01-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,31.0
414172,Belmont,2024-01-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,18.55
414172,Belmont,2024-01-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,4.05
414172,Belmont,2024-01-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,53.3
414172,Belmont,2024-01-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
414172,Belmont,2024-01-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
414172,Belmont,2024-01-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
414172,Belmont,2024-01-17T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
414172,Belmont,2024-01-17T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.59
414172,Belmont,2024-01-17T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
414172,Belmont,2024-01-17T19:50:00.000+00:00,feeder,,L3 Active Power,kW,26.21
414172,Belmont,2024-01-17T19:50:00.000+00:00,feeder,,L2 Active Power,kW,15.84
414172,Belmont,2024-01-17T19:50:00.000+00:00,feeder,,L1 Active Power,kW,15.47
414172,Belmont,2024-01-17T19:50:00.000+00:00,feeder,,N Current (RMS),A,40.8
414172,Belmont,2024-01-17T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,106.2
414172,Belmont,2024-01-17T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,65.5
414172,Belmont,2024-01-17T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,62.8
414172,Belmont,2024-01-17T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
414172,Belmont,2024-01-17T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.81
414172,Belmont,2024-01-17T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.58
414172,Belmont,2024-01-17T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.43
414172,Belmont,2024-01-17T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.97
414172,Belmont,2024-01-17T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-7.77
414172,Belmont,2024-01-17T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.4
414172,Belmont,2024-01-17T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.4
414172,Belmont,2024-01-17T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.3
414172,Belmont,2024-01-17T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.5
414172,Belmont,2024-01-17T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-17T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-17T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-17T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-17T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-17T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.04
414172,Belmont,2024-01-17T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-17T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-17T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-17T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-17T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
414172,Belmont,2024-01-17T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-17T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-17T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-17T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-17T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-17T19:50:00.000+00:00,transformer,,Temperature,C,11.8
414172,Belmont,2024-01-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
414172,Belmont,2024-01-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
414172,Belmont,2024-01-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
414172,Belmont,2024-01-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
414172,Belmont,2024-01-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
414172,Belmont,2024-01-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.15
414172,Belmont,2024-01-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
414172,Belmont,2024-01-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
414172,Belmont,2024-01-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
414172,Belmont,2024-01-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,32.66
414172,Belmont,2024-01-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,19.81
414172,Belmont,2024-01-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,7.67
414172,Belmont,2024-01-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,51.7
414172,Belmont,2024-01-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
414172,Belmont,2024-01-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
414172,Belmont,2024-01-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
414172,Belmont,2024-01-17T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
414172,Belmont,2024-01-17T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.16
414172,Belmont,2024-01-17T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
414172,Belmont,2024-01-17T19:40:00.000+00:00,feeder,,L3 Active Power,kW,26.52
414172,Belmont,2024-01-17T19:40:00.000+00:00,feeder,,L2 Active Power,kW,18.75
414172,Belmont,2024-01-17T19:40:00.000+00:00,feeder,,L1 Active Power,kW,19.41
414172,Belmont,2024-01-17T19:40:00.000+00:00,feeder,,N Current (RMS),A,35.9
414172,Belmont,2024-01-17T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,108.5
414172,Belmont,2024-01-17T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,76.3
414172,Belmont,2024-01-17T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,78.6
414172,Belmont,2024-01-17T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
414172,Belmont,2024-01-17T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
414172,Belmont,2024-01-17T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.4
414172,Belmont,2024-01-17T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.3
414172,Belmont,2024-01-17T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.56
414172,Belmont,2024-01-17T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-8.05
414172,Belmont,2024-01-17T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,21.5
414172,Belmont,2024-01-17T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.0
414172,Belmont,2024-01-17T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.1
414172,Belmont,2024-01-17T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.6
414172,Belmont,2024-01-17T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-17T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-17T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-17T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-17T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-17T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
414172,Belmont,2024-01-17T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-17T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-17T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-17T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-17T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-17T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-17T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-17T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-17T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-17T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-17T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-17T19:40:00.000+00:00,transformer,,Temperature,C,11.8
414172,Belmont,2024-01-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
414172,Belmont,2024-01-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
414172,Belmont,2024-01-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
414172,Belmont,2024-01-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
414172,Belmont,2024-01-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
414172,Belmont,2024-01-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
414172,Belmont,2024-01-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
414172,Belmont,2024-01-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
414172,Belmont,2024-01-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
414172,Belmont,2024-01-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,32.83
414172,Belmont,2024-01-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,23.33
414172,Belmont,2024-01-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,11.33
414172,Belmont,2024-01-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,45.9
414172,Belmont,2024-01-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
414172,Belmont,2024-01-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
414172,Belmont,2024-01-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
414172,Belmont,2024-01-17T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
414172,Belmont,2024-01-17T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.83
414172,Belmont,2024-01-17T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
414172,Belmont,2024-01-17T19:30:00.000+00:00,feeder,,L3 Active Power,kW,28.64
414172,Belmont,2024-01-17T19:30:00.000+00:00,feeder,,L2 Active Power,kW,23.46
414172,Belmont,2024-01-17T19:30:00.000+00:00,feeder,,L1 Active Power,kW,17.44
414172,Belmont,2024-01-17T19:30:00.000+00:00,feeder,,N Current (RMS),A,48.4
414172,Belmont,2024-01-17T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,118.3
414172,Belmont,2024-01-17T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,96.5
414172,Belmont,2024-01-17T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,71.7
414172,Belmont,2024-01-17T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
414172,Belmont,2024-01-17T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.83
414172,Belmont,2024-01-17T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.45
414172,Belmont,2024-01-17T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.21
414172,Belmont,2024-01-17T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.89
414172,Belmont,2024-01-17T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-9.4
414172,Belmont,2024-01-17T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.6
414172,Belmont,2024-01-17T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.3
414172,Belmont,2024-01-17T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.1
414172,Belmont,2024-01-17T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.8
414172,Belmont,2024-01-17T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-17T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
414172,Belmont,2024-01-17T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
414172,Belmont,2024-01-17T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.06
414172,Belmont,2024-01-17T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-17T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-17T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
414172,Belmont,2024-01-17T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-17T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-17T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-17T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
414172,Belmont,2024-01-17T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-17T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-17T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-17T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-17T19:30:00.000+00:00,transformer,,Temperature,C,11.8
414172,Belmont,2024-01-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
414172,Belmont,2024-01-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
414172,Belmont,2024-01-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
414172,Belmont,2024-01-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
414172,Belmont,2024-01-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
414172,Belmont,2024-01-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
414172,Belmont,2024-01-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
414172,Belmont,2024-01-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
414172,Belmont,2024-01-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
414172,Belmont,2024-01-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,35.87
414172,Belmont,2024-01-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,29.39
414172,Belmont,2024-01-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,7.97
414172,Belmont,2024-01-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,51.9
414172,Belmont,2024-01-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
414172,Belmont,2024-01-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
414172,Belmont,2024-01-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
414172,Belmont,2024-01-17T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
414172,Belmont,2024-01-17T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
414172,Belmont,2024-01-17T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.54
414172,Belmont,2024-01-17T19:20:00.000+00:00,feeder,,L3 Active Power,kW,30.99
414172,Belmont,2024-01-17T19:20:00.000+00:00,feeder,,L2 Active Power,kW,21.68
414172,Belmont,2024-01-17T19:20:00.000+00:00,feeder,,L1 Active Power,kW,18.09
414172,Belmont,2024-01-17T19:20:00.000+00:00,feeder,,N Current (RMS),A,47.6
414172,Belmont,2024-01-17T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,127.9
414172,Belmont,2024-01-17T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,88.3
414172,Belmont,2024-01-17T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,74.0
414172,Belmont,2024-01-17T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
414172,Belmont,2024-01-17T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
414172,Belmont,2024-01-17T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.4
414172,Belmont,2024-01-17T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.72
414172,Belmont,2024-01-17T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.73
414172,Belmont,2024-01-17T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-6.36
414172,Belmont,2024-01-17T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,31.8
414172,Belmont,2024-01-17T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.6
414172,Belmont,2024-01-17T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.9
414172,Belmont,2024-01-17T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.3
414172,Belmont,2024-01-17T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-17T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-17T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-17T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-17T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
414172,Belmont,2024-01-17T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.09
414172,Belmont,2024-01-17T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-17T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.4
414172,Belmont,2024-01-17T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
414172,Belmont,2024-01-17T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-17T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-17T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.04
414172,Belmont,2024-01-17T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-17T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-17T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-17T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-17T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-17T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-17T19:20:00.000+00:00,transformer,,Temperature,C,11.8
414172,Belmont,2024-01-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
414172,Belmont,2024-01-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
414172,Belmont,2024-01-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
414172,Belmont,2024-01-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
414172,Belmont,2024-01-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
414172,Belmont,2024-01-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
414172,Belmont,2024-01-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
414172,Belmont,2024-01-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
414172,Belmont,2024-01-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
414172,Belmont,2024-01-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,41.74
414172,Belmont,2024-01-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,29.45
414172,Belmont,2024-01-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,11.62
414172,Belmont,2024-01-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,72.2
414172,Belmont,2024-01-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.2
414172,Belmont,2024-01-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
414172,Belmont,2024-01-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
414172,Belmont,2024-01-17T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
414172,Belmont,2024-01-17T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
414172,Belmont,2024-01-17T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
414172,Belmont,2024-01-17T19:10:00.000+00:00,feeder,,L3 Active Power,kW,28.48
414172,Belmont,2024-01-17T19:10:00.000+00:00,feeder,,L2 Active Power,kW,23.2
414172,Belmont,2024-01-17T19:10:00.000+00:00,feeder,,L1 Active Power,kW,21.39
414172,Belmont,2024-01-17T19:10:00.000+00:00,feeder,,N Current (RMS),A,38.1
414172,Belmont,2024-01-17T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,117.8
414172,Belmont,2024-01-17T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,95.2
414172,Belmont,2024-01-17T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,88.4
414172,Belmont,2024-01-17T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
414172,Belmont,2024-01-17T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
414172,Belmont,2024-01-17T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.22
414172,Belmont,2024-01-17T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.91
414172,Belmont,2024-01-17T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.63
414172,Belmont,2024-01-17T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-7.06
414172,Belmont,2024-01-17T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.5
414172,Belmont,2024-01-17T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.8
414172,Belmont,2024-01-17T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.7
414172,Belmont,2024-01-17T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.7
414172,Belmont,2024-01-17T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-17T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-17T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-17T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-17T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
414172,Belmont,2024-01-17T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.04
414172,Belmont,2024-01-17T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-17T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-17T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-17T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-17T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-17T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-17T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
414172,Belmont,2024-01-17T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-17T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-17T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-17T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-17T19:10:00.000+00:00,transformer,,Temperature,C,11.8
414172,Belmont,2024-01-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
414172,Belmont,2024-01-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
414172,Belmont,2024-01-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
414172,Belmont,2024-01-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
414172,Belmont,2024-01-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
414172,Belmont,2024-01-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
414172,Belmont,2024-01-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
414172,Belmont,2024-01-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
414172,Belmont,2024-01-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
414172,Belmont,2024-01-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,34.4
414172,Belmont,2024-01-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,28.86
414172,Belmont,2024-01-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,14.29
414172,Belmont,2024-01-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
414172,Belmont,2024-01-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
414172,Belmont,2024-01-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
414172,Belmont,2024-01-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
414172,Belmont,2024-01-17T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
414172,Belmont,2024-01-17T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
414172,Belmont,2024-01-17T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
414172,Belmont,2024-01-17T19:00:00.000+00:00,feeder,,L3 Active Power,kW,23.82
414172,Belmont,2024-01-17T19:00:00.000+00:00,feeder,,L2 Active Power,kW,25.72
414172,Belmont,2024-01-17T19:00:00.000+00:00,feeder,,L1 Active Power,kW,20.5
414172,Belmont,2024-01-17T19:00:00.000+00:00,feeder,,N Current (RMS),A,37.0
414172,Belmont,2024-01-17T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,98.0
414172,Belmont,2024-01-17T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,105.0
414172,Belmont,2024-01-17T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,86.8
414172,Belmont,2024-01-17T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.61
414172,Belmont,2024-01-17T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
414172,Belmont,2024-01-17T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
414172,Belmont,2024-01-17T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.83
414172,Belmont,2024-01-17T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.38
414172,Belmont,2024-01-17T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-10.18
414172,Belmont,2024-01-17T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,24.0
414172,Belmont,2024-01-17T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.4
414172,Belmont,2024-01-17T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.9
414172,Belmont,2024-01-17T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.3
414172,Belmont,2024-01-17T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
414172,Belmont,2024-01-17T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
414172,Belmont,2024-01-17T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-17T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
414172,Belmont,2024-01-17T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.06
414172,Belmont,2024-01-17T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
414172,Belmont,2024-01-17T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.4
414172,Belmont,2024-01-17T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
414172,Belmont,2024-01-17T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-17T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-17T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
414172,Belmont,2024-01-17T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-17T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
414172,Belmont,2024-01-17T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-17T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-17T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-17T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-17T19:00:00.000+00:00,transformer,,Temperature,C,11.8
414172,Belmont,2024-01-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
414172,Belmont,2024-01-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
414172,Belmont,2024-01-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
414172,Belmont,2024-01-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
414172,Belmont,2024-01-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
414172,Belmont,2024-01-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
414172,Belmont,2024-01-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
414172,Belmont,2024-01-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
414172,Belmont,2024-01-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
414172,Belmont,2024-01-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,29.64
414172,Belmont,2024-01-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,33.18
414172,Belmont,2024-01-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,10.26
414172,Belmont,2024-01-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,47.3
414172,Belmont,2024-01-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
414172,Belmont,2024-01-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
414172,Belmont,2024-01-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
414172,Belmont,2024-01-17T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
414172,Belmont,2024-01-17T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
414172,Belmont,2024-01-17T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.67
414172,Belmont,2024-01-17T18:50:00.000+00:00,feeder,,L3 Active Power,kW,25.37
414172,Belmont,2024-01-17T18:50:00.000+00:00,feeder,,L2 Active Power,kW,22.54
414172,Belmont,2024-01-17T18:50:00.000+00:00,feeder,,L1 Active Power,kW,21.09
414172,Belmont,2024-01-17T18:50:00.000+00:00,feeder,,N Current (RMS),A,32.5
414172,Belmont,2024-01-17T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,105.7
414172,Belmont,2024-01-17T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,92.7
414172,Belmont,2024-01-17T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,86.7
414172,Belmont,2024-01-17T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
414172,Belmont,2024-01-17T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.8
414172,Belmont,2024-01-17T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.41
414172,Belmont,2024-01-17T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.94
414172,Belmont,2024-01-17T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.49
414172,Belmont,2024-01-17T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-9.14
414172,Belmont,2024-01-17T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.4
414172,Belmont,2024-01-17T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.9
414172,Belmont,2024-01-17T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.0
414172,Belmont,2024-01-17T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.2
414172,Belmont,2024-01-17T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-17T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-17T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-17T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
414172,Belmont,2024-01-17T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.04
414172,Belmont,2024-01-17T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-17T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-17T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-17T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-17T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-17T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-17T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-17T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
414172,Belmont,2024-01-17T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-17T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-17T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-17T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-17T18:50:00.000+00:00,transformer,,Temperature,C,11.8
414172,Belmont,2024-01-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
414172,Belmont,2024-01-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
414172,Belmont,2024-01-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
414172,Belmont,2024-01-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
414172,Belmont,2024-01-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
414172,Belmont,2024-01-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
414172,Belmont,2024-01-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
414172,Belmont,2024-01-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
414172,Belmont,2024-01-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
414172,Belmont,2024-01-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,31.31
414172,Belmont,2024-01-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,28.06
414172,Belmont,2024-01-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,11.92
414172,Belmont,2024-01-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
414172,Belmont,2024-01-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
414172,Belmont,2024-01-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
414172,Belmont,2024-01-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
414172,Belmont,2024-01-17T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
414172,Belmont,2024-01-17T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
414172,Belmont,2024-01-17T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.54
414172,Belmont,2024-01-17T18:40:00.000+00:00,feeder,,L3 Active Power,kW,22.52
414172,Belmont,2024-01-17T18:40:00.000+00:00,feeder,,L2 Active Power,kW,26.67
414172,Belmont,2024-01-17T18:40:00.000+00:00,feeder,,L1 Active Power,kW,18.8
414172,Belmont,2024-01-17T18:40:00.000+00:00,feeder,,N Current (RMS),A,47.1
414172,Belmont,2024-01-17T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,95.1
414172,Belmont,2024-01-17T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,110.8
414172,Belmont,2024-01-17T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,77.8
414172,Belmont,2024-01-17T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
414172,Belmont,2024-01-17T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.7
414172,Belmont,2024-01-17T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.6
414172,Belmont,2024-01-17T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.43
414172,Belmont,2024-01-17T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.7
414172,Belmont,2024-01-17T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-8.21
414172,Belmont,2024-01-17T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,30.3
414172,Belmont,2024-01-17T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.8
414172,Belmont,2024-01-17T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.8
414172,Belmont,2024-01-17T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.8
414172,Belmont,2024-01-17T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-17T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-17T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-17T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
414172,Belmont,2024-01-17T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.09
414172,Belmont,2024-01-17T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-17T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-17T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
414172,Belmont,2024-01-17T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-17T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-17T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-17T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
414172,Belmont,2024-01-17T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-17T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-17T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-17T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-17T18:40:00.000+00:00,transformer,,Temperature,C,11.8
414172,Belmont,2024-01-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
414172,Belmont,2024-01-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
414172,Belmont,2024-01-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
414172,Belmont,2024-01-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
414172,Belmont,2024-01-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
414172,Belmont,2024-01-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
414172,Belmont,2024-01-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
414172,Belmont,2024-01-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
414172,Belmont,2024-01-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
414172,Belmont,2024-01-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,33.96
414172,Belmont,2024-01-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,32.42
414172,Belmont,2024-01-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,10.5
414172,Belmont,2024-01-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,49.3
414172,Belmont,2024-01-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
414172,Belmont,2024-01-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
414172,Belmont,2024-01-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
414172,Belmont,2024-01-17T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
414172,Belmont,2024-01-17T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
414172,Belmont,2024-01-17T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
414172,Belmont,2024-01-17T18:30:00.000+00:00,feeder,,L3 Active Power,kW,11.78
414172,Belmont,2024-01-17T18:30:00.000+00:00,feeder,,L2 Active Power,kW,21.17
414172,Belmont,2024-01-17T18:30:00.000+00:00,feeder,,L1 Active Power,kW,28.32
414172,Belmont,2024-01-17T18:30:00.000+00:00,feeder,,N Current (RMS),A,72.9
414172,Belmont,2024-01-17T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,50.4
414172,Belmont,2024-01-17T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,88.4
414172,Belmont,2024-01-17T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,117.1
414172,Belmont,2024-01-17T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
414172,Belmont,2024-01-17T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.05
414172,Belmont,2024-01-17T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.82
414172,Belmont,2024-01-17T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,14.18
414172,Belmont,2024-01-17T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.8
414172,Belmont,2024-01-17T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-8.55
414172,Belmont,2024-01-17T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,30.8
414172,Belmont,2024-01-17T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.9
414172,Belmont,2024-01-17T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.6
414172,Belmont,2024-01-17T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.2
414172,Belmont,2024-01-17T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-17T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-17T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-17T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
414172,Belmont,2024-01-17T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
414172,Belmont,2024-01-17T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.07
414172,Belmont,2024-01-17T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
414172,Belmont,2024-01-17T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-17T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-17T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
414172,Belmont,2024-01-17T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-17T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-17T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-17T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-17T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
414172,Belmont,2024-01-17T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414172,Belmont,2024-01-17T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-17T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-17T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-17T18:30:00.000+00:00,transformer,,Temperature,C,11.8
414172,Belmont,2024-01-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
414172,Belmont,2024-01-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
414172,Belmont,2024-01-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
414172,Belmont,2024-01-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
414172,Belmont,2024-01-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
414172,Belmont,2024-01-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
414172,Belmont,2024-01-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
414172,Belmont,2024-01-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
414172,Belmont,2024-01-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
414172,Belmont,2024-01-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,25.91
414172,Belmont,2024-01-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,29.01
414172,Belmont,2024-01-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,19.72
414172,Belmont,2024-01-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,65.5
414172,Belmont,2024-01-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
414172,Belmont,2024-01-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
414172,Belmont,2024-01-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
414172,Belmont,2024-01-17T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
414172,Belmont,2024-01-17T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
414172,Belmont,2024-01-17T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
414172,Belmont,2024-01-17T18:20:00.000+00:00,feeder,,L3 Active Power,kW,20.65
414172,Belmont,2024-01-17T18:20:00.000+00:00,feeder,,L2 Active Power,kW,20.15
414172,Belmont,2024-01-17T18:20:00.000+00:00,feeder,,L1 Active Power,kW,19.95
414172,Belmont,2024-01-17T18:20:00.000+00:00,feeder,,N Current (RMS),A,41.1
414172,Belmont,2024-01-17T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,88.8
414172,Belmont,2024-01-17T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,83.4
414172,Belmont,2024-01-17T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,84.4
414172,Belmont,2024-01-17T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
414172,Belmont,2024-01-17T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.18
414172,Belmont,2024-01-17T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.73
414172,Belmont,2024-01-17T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.79
414172,Belmont,2024-01-17T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.65
414172,Belmont,2024-01-17T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-8.68
414172,Belmont,2024-01-17T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,21.5
414172,Belmont,2024-01-17T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.5
414172,Belmont,2024-01-17T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.8
