Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414172,Belmont,2024-01-17T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.7
414172,Belmont,2024-01-17T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-17T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-17T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-17T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
414172,Belmont,2024-01-17T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.07
414172,Belmont,2024-01-17T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-17T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-17T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
414172,Belmont,2024-01-17T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-17T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-17T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-17T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-17T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
414172,Belmont,2024-01-17T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-17T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-17T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-17T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-17T18:20:00.000+00:00,transformer,,Temperature,C,11.8
414172,Belmont,2024-01-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
414172,Belmont,2024-01-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
414172,Belmont,2024-01-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
414172,Belmont,2024-01-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
414172,Belmont,2024-01-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
414172,Belmont,2024-01-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
414172,Belmont,2024-01-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
414172,Belmont,2024-01-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
414172,Belmont,2024-01-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
414172,Belmont,2024-01-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,30.43
414172,Belmont,2024-01-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,27.85
414172,Belmont,2024-01-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,11.2
414172,Belmont,2024-01-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
414172,Belmont,2024-01-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
414172,Belmont,2024-01-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
414172,Belmont,2024-01-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
414172,Belmont,2024-01-17T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
414172,Belmont,2024-01-17T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
414172,Belmont,2024-01-17T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
414172,Belmont,2024-01-17T18:10:00.000+00:00,feeder,,L3 Active Power,kW,20.65
414172,Belmont,2024-01-17T18:10:00.000+00:00,feeder,,L2 Active Power,kW,20.63
414172,Belmont,2024-01-17T18:10:00.000+00:00,feeder,,L1 Active Power,kW,18.11
414172,Belmont,2024-01-17T18:10:00.000+00:00,feeder,,N Current (RMS),A,36.0
414172,Belmont,2024-01-17T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,89.0
414172,Belmont,2024-01-17T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,85.1
414172,Belmont,2024-01-17T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,75.5
414172,Belmont,2024-01-17T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
414172,Belmont,2024-01-17T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.3
414172,Belmont,2024-01-17T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.36
414172,Belmont,2024-01-17T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.14
414172,Belmont,2024-01-17T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.27
414172,Belmont,2024-01-17T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-9.17
414172,Belmont,2024-01-17T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.8
414172,Belmont,2024-01-17T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.0
414172,Belmont,2024-01-17T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.0
414172,Belmont,2024-01-17T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.0
414172,Belmont,2024-01-17T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-17T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-17T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-17T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
414172,Belmont,2024-01-17T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.09
414172,Belmont,2024-01-17T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-17T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-17T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
414172,Belmont,2024-01-17T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-17T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-17T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-17T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
414172,Belmont,2024-01-17T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-17T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-17T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-17T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-17T18:10:00.000+00:00,transformer,,Temperature,C,11.8
414172,Belmont,2024-01-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
414172,Belmont,2024-01-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
414172,Belmont,2024-01-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
414172,Belmont,2024-01-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
414172,Belmont,2024-01-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
414172,Belmont,2024-01-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
414172,Belmont,2024-01-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
414172,Belmont,2024-01-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
414172,Belmont,2024-01-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
414172,Belmont,2024-01-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,31.79
414172,Belmont,2024-01-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,28.96
414172,Belmont,2024-01-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,8.85
414172,Belmont,2024-01-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,43.3
414172,Belmont,2024-01-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
414172,Belmont,2024-01-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
414172,Belmont,2024-01-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
414172,Belmont,2024-01-17T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
414172,Belmont,2024-01-17T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
414172,Belmont,2024-01-17T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
414172,Belmont,2024-01-17T18:00:00.000+00:00,feeder,,L3 Active Power,kW,18.0
414172,Belmont,2024-01-17T18:00:00.000+00:00,feeder,,L2 Active Power,kW,19.02
414172,Belmont,2024-01-17T18:00:00.000+00:00,feeder,,L1 Active Power,kW,16.88
414172,Belmont,2024-01-17T18:00:00.000+00:00,feeder,,N Current (RMS),A,32.8
414172,Belmont,2024-01-17T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,75.6
414172,Belmont,2024-01-17T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,79.0
414172,Belmont,2024-01-17T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,70.4
414172,Belmont,2024-01-17T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
414172,Belmont,2024-01-17T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.29
414172,Belmont,2024-01-17T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.19
414172,Belmont,2024-01-17T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,12.83
414172,Belmont,2024-01-17T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.46
414172,Belmont,2024-01-17T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-14.08
414172,Belmont,2024-01-17T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,43.1
414172,Belmont,2024-01-17T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.5
414172,Belmont,2024-01-17T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.4
414172,Belmont,2024-01-17T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.8
414172,Belmont,2024-01-17T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-17T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-17T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
414172,Belmont,2024-01-17T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-17T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-17T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.06
414172,Belmont,2024-01-17T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-17T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-17T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
414172,Belmont,2024-01-17T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-17T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-17T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-17T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
414172,Belmont,2024-01-17T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-17T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414172,Belmont,2024-01-17T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-17T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-17T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-17T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-17T18:00:00.000+00:00,transformer,,Temperature,C,11.8
414172,Belmont,2024-01-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
414172,Belmont,2024-01-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
414172,Belmont,2024-01-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
414172,Belmont,2024-01-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
414172,Belmont,2024-01-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
414172,Belmont,2024-01-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
414172,Belmont,2024-01-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
414172,Belmont,2024-01-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
414172,Belmont,2024-01-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
414172,Belmont,2024-01-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,30.84
414172,Belmont,2024-01-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,23.47
414172,Belmont,2024-01-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,2.76
414172,Belmont,2024-01-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,55.5
414172,Belmont,2024-01-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
414172,Belmont,2024-01-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
414172,Belmont,2024-01-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
414172,Belmont,2024-01-17T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
414172,Belmont,2024-01-17T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
414172,Belmont,2024-01-17T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.57
414172,Belmont,2024-01-17T17:50:00.000+00:00,feeder,,L3 Active Power,kW,16.04
414172,Belmont,2024-01-17T17:50:00.000+00:00,feeder,,L2 Active Power,kW,18.87
414172,Belmont,2024-01-17T17:50:00.000+00:00,feeder,,L1 Active Power,kW,21.38
414172,Belmont,2024-01-17T17:50:00.000+00:00,feeder,,N Current (RMS),A,39.6
414172,Belmont,2024-01-17T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,67.4
414172,Belmont,2024-01-17T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,78.1
414172,Belmont,2024-01-17T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,88.6
414172,Belmont,2024-01-17T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
414172,Belmont,2024-01-17T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
414172,Belmont,2024-01-17T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
414172,Belmont,2024-01-17T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.29
414172,Belmont,2024-01-17T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.06
414172,Belmont,2024-01-17T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-13.62
414172,Belmont,2024-01-17T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,41.4
414172,Belmont,2024-01-17T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.5
414172,Belmont,2024-01-17T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.4
414172,Belmont,2024-01-17T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.9
414172,Belmont,2024-01-17T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-17T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
414172,Belmont,2024-01-17T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-17T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
414172,Belmont,2024-01-17T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-17T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
414172,Belmont,2024-01-17T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-17T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-17T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-17T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-17T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-17T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-17T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-17T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-17T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
414172,Belmont,2024-01-17T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-17T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-17T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-17T17:50:00.000+00:00,transformer,,Temperature,C,11.8
414172,Belmont,2024-01-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
414172,Belmont,2024-01-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
414172,Belmont,2024-01-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
414172,Belmont,2024-01-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
414172,Belmont,2024-01-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
414172,Belmont,2024-01-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
414172,Belmont,2024-01-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
414172,Belmont,2024-01-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
414172,Belmont,2024-01-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
414172,Belmont,2024-01-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,26.31
414172,Belmont,2024-01-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,22.94
414172,Belmont,2024-01-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,7.75
414172,Belmont,2024-01-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,67.6
414172,Belmont,2024-01-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
414172,Belmont,2024-01-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
414172,Belmont,2024-01-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
414172,Belmont,2024-01-17T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
414172,Belmont,2024-01-17T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.98
414172,Belmont,2024-01-17T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
414172,Belmont,2024-01-17T17:40:00.000+00:00,feeder,,L3 Active Power,kW,13.44
414172,Belmont,2024-01-17T17:40:00.000+00:00,feeder,,L2 Active Power,kW,19.22
414172,Belmont,2024-01-17T17:40:00.000+00:00,feeder,,L1 Active Power,kW,17.85
414172,Belmont,2024-01-17T17:40:00.000+00:00,feeder,,N Current (RMS),A,40.6
414172,Belmont,2024-01-17T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,57.2
414172,Belmont,2024-01-17T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,80.1
414172,Belmont,2024-01-17T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,74.0
414172,Belmont,2024-01-17T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
414172,Belmont,2024-01-17T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
414172,Belmont,2024-01-17T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.42
414172,Belmont,2024-01-17T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,15.15
414172,Belmont,2024-01-17T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.11
414172,Belmont,2024-01-17T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-12.95
414172,Belmont,2024-01-17T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,46.4
414172,Belmont,2024-01-17T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.5
414172,Belmont,2024-01-17T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.6
414172,Belmont,2024-01-17T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.6
414172,Belmont,2024-01-17T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-17T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-17T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
414172,Belmont,2024-01-17T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
414172,Belmont,2024-01-17T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-17T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.07
414172,Belmont,2024-01-17T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-17T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-17T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-17T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
414172,Belmont,2024-01-17T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-17T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-17T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-17T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
414172,Belmont,2024-01-17T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-17T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414172,Belmont,2024-01-17T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-17T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-17T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-17T17:40:00.000+00:00,transformer,,Temperature,C,11.8
414172,Belmont,2024-01-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
414172,Belmont,2024-01-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
414172,Belmont,2024-01-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
414172,Belmont,2024-01-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
414172,Belmont,2024-01-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
414172,Belmont,2024-01-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
414172,Belmont,2024-01-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
414172,Belmont,2024-01-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
414172,Belmont,2024-01-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
414172,Belmont,2024-01-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,28.58
414172,Belmont,2024-01-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,23.33
414172,Belmont,2024-01-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,4.84
414172,Belmont,2024-01-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,53.8
414172,Belmont,2024-01-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
414172,Belmont,2024-01-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
414172,Belmont,2024-01-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
414172,Belmont,2024-01-17T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
414172,Belmont,2024-01-17T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.55
414172,Belmont,2024-01-17T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.4
414172,Belmont,2024-01-17T17:30:00.000+00:00,feeder,,L3 Active Power,kW,11.25
414172,Belmont,2024-01-17T17:30:00.000+00:00,feeder,,L2 Active Power,kW,21.8
414172,Belmont,2024-01-17T17:30:00.000+00:00,feeder,,L1 Active Power,kW,17.05
414172,Belmont,2024-01-17T17:30:00.000+00:00,feeder,,N Current (RMS),A,53.2
414172,Belmont,2024-01-17T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,48.1
414172,Belmont,2024-01-17T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,90.4
414172,Belmont,2024-01-17T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,71.2
414172,Belmont,2024-01-17T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
414172,Belmont,2024-01-17T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
414172,Belmont,2024-01-17T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.27
414172,Belmont,2024-01-17T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.44
414172,Belmont,2024-01-17T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.42
414172,Belmont,2024-01-17T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-16.16
414172,Belmont,2024-01-17T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,47.9
414172,Belmont,2024-01-17T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.2
414172,Belmont,2024-01-17T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.1
414172,Belmont,2024-01-17T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.3
414172,Belmont,2024-01-17T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-17T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
414172,Belmont,2024-01-17T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-17T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414172,Belmont,2024-01-17T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.05
414172,Belmont,2024-01-17T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
414172,Belmont,2024-01-17T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-17T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-17T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-17T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-17T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-17T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-17T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
414172,Belmont,2024-01-17T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
414172,Belmont,2024-01-17T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-17T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-17T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-17T17:30:00.000+00:00,transformer,,Temperature,C,11.9
414172,Belmont,2024-01-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
414172,Belmont,2024-01-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
414172,Belmont,2024-01-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
414172,Belmont,2024-01-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
414172,Belmont,2024-01-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
414172,Belmont,2024-01-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
414172,Belmont,2024-01-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
414172,Belmont,2024-01-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
414172,Belmont,2024-01-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
414172,Belmont,2024-01-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,21.67
414172,Belmont,2024-01-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,26.24
414172,Belmont,2024-01-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,0.87
414172,Belmont,2024-01-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,68.5
414172,Belmont,2024-01-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
414172,Belmont,2024-01-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
414172,Belmont,2024-01-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
414172,Belmont,2024-01-17T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.07
414172,Belmont,2024-01-17T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.52
414172,Belmont,2024-01-17T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.36
414172,Belmont,2024-01-17T17:20:00.000+00:00,feeder,,L3 Active Power,kW,12.3
414172,Belmont,2024-01-17T17:20:00.000+00:00,feeder,,L2 Active Power,kW,20.9
414172,Belmont,2024-01-17T17:20:00.000+00:00,feeder,,L1 Active Power,kW,18.26
414172,Belmont,2024-01-17T17:20:00.000+00:00,feeder,,N Current (RMS),A,51.0
414172,Belmont,2024-01-17T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,53.1
414172,Belmont,2024-01-17T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,86.9
414172,Belmont,2024-01-17T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,76.4
414172,Belmont,2024-01-17T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
414172,Belmont,2024-01-17T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.77
414172,Belmont,2024-01-17T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.88
414172,Belmont,2024-01-17T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.2
414172,Belmont,2024-01-17T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.72
414172,Belmont,2024-01-17T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-10.0
414172,Belmont,2024-01-17T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,27.2
414172,Belmont,2024-01-17T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.3
414172,Belmont,2024-01-17T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.3
414172,Belmont,2024-01-17T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.2
414172,Belmont,2024-01-17T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-17T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-17T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-17T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
414172,Belmont,2024-01-17T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
414172,Belmont,2024-01-17T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.06
414172,Belmont,2024-01-17T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-17T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-17T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
414172,Belmont,2024-01-17T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-17T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-17T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-17T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-17T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
414172,Belmont,2024-01-17T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-17T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-17T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-17T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-17T17:20:00.000+00:00,transformer,,Temperature,C,11.9
414172,Belmont,2024-01-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
414172,Belmont,2024-01-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
414172,Belmont,2024-01-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
414172,Belmont,2024-01-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
414172,Belmont,2024-01-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
414172,Belmont,2024-01-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
414172,Belmont,2024-01-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
414172,Belmont,2024-01-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
414172,Belmont,2024-01-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
414172,Belmont,2024-01-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,21.48
414172,Belmont,2024-01-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,26.68
414172,Belmont,2024-01-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,8.22
414172,Belmont,2024-01-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,54.1
414172,Belmont,2024-01-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
414172,Belmont,2024-01-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
414172,Belmont,2024-01-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
414172,Belmont,2024-01-17T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
414172,Belmont,2024-01-17T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.47
414172,Belmont,2024-01-17T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.76
414172,Belmont,2024-01-17T17:10:00.000+00:00,feeder,,L3 Active Power,kW,11.64
414172,Belmont,2024-01-17T17:10:00.000+00:00,feeder,,L2 Active Power,kW,20.81
414172,Belmont,2024-01-17T17:10:00.000+00:00,feeder,,L1 Active Power,kW,23.87
414172,Belmont,2024-01-17T17:10:00.000+00:00,feeder,,N Current (RMS),A,63.0
414172,Belmont,2024-01-17T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,50.2
414172,Belmont,2024-01-17T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,86.7
414172,Belmont,2024-01-17T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,98.3
414172,Belmont,2024-01-17T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
414172,Belmont,2024-01-17T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.88
414172,Belmont,2024-01-17T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.74
414172,Belmont,2024-01-17T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.8
414172,Belmont,2024-01-17T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.01
414172,Belmont,2024-01-17T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-10.88
414172,Belmont,2024-01-17T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,35.8
414172,Belmont,2024-01-17T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.1
414172,Belmont,2024-01-17T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.9
414172,Belmont,2024-01-17T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.3
414172,Belmont,2024-01-17T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-17T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
414172,Belmont,2024-01-17T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-17T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
414172,Belmont,2024-01-17T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-17T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.04
414172,Belmont,2024-01-17T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-17T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.3
414172,Belmont,2024-01-17T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-17T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-17T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-17T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-17T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-17T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-17T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-17T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
414172,Belmont,2024-01-17T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-17T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-17T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-17T17:10:00.000+00:00,transformer,,Temperature,C,11.9
414172,Belmont,2024-01-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
414172,Belmont,2024-01-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
414172,Belmont,2024-01-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
414172,Belmont,2024-01-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
414172,Belmont,2024-01-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
414172,Belmont,2024-01-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
414172,Belmont,2024-01-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
414172,Belmont,2024-01-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
414172,Belmont,2024-01-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
414172,Belmont,2024-01-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,23.41
414172,Belmont,2024-01-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,24.84
414172,Belmont,2024-01-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,12.98
414172,Belmont,2024-01-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,68.0
414172,Belmont,2024-01-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
414172,Belmont,2024-01-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
414172,Belmont,2024-01-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
414172,Belmont,2024-01-17T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
414172,Belmont,2024-01-17T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.37
414172,Belmont,2024-01-17T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
414172,Belmont,2024-01-17T17:00:00.000+00:00,feeder,,L3 Active Power,kW,23.91
414172,Belmont,2024-01-17T17:00:00.000+00:00,feeder,,L2 Active Power,kW,20.91
414172,Belmont,2024-01-17T17:00:00.000+00:00,feeder,,L1 Active Power,kW,23.43
414172,Belmont,2024-01-17T17:00:00.000+00:00,feeder,,N Current (RMS),A,34.9
414172,Belmont,2024-01-17T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,99.1
414172,Belmont,2024-01-17T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,87.2
414172,Belmont,2024-01-17T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,96.9
414172,Belmont,2024-01-17T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
414172,Belmont,2024-01-17T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.93
414172,Belmont,2024-01-17T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.55
414172,Belmont,2024-01-17T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.6
414172,Belmont,2024-01-17T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.83
414172,Belmont,2024-01-17T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-9.23
414172,Belmont,2024-01-17T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,26.9
414172,Belmont,2024-01-17T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.8
414172,Belmont,2024-01-17T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.1
414172,Belmont,2024-01-17T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.8
414172,Belmont,2024-01-17T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-17T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-17T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-17T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-17T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
414172,Belmont,2024-01-17T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-17T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-17T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-17T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-17T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-17T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-17T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-17T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-17T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414172,Belmont,2024-01-17T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-17T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-17T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-17T17:00:00.000+00:00,transformer,,Temperature,C,11.9
414172,Belmont,2024-01-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
414172,Belmont,2024-01-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
414172,Belmont,2024-01-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
414172,Belmont,2024-01-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
414172,Belmont,2024-01-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
414172,Belmont,2024-01-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
414172,Belmont,2024-01-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
414172,Belmont,2024-01-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
414172,Belmont,2024-01-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
414172,Belmont,2024-01-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,32.5
414172,Belmont,2024-01-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,24.74
414172,Belmont,2024-01-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,14.19
414172,Belmont,2024-01-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,53.9
414172,Belmont,2024-01-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
414172,Belmont,2024-01-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
414172,Belmont,2024-01-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
414172,Belmont,2024-01-17T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
414172,Belmont,2024-01-17T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.01
414172,Belmont,2024-01-17T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.36
414172,Belmont,2024-01-17T16:50:00.000+00:00,feeder,,L3 Active Power,kW,12.83
414172,Belmont,2024-01-17T16:50:00.000+00:00,feeder,,L2 Active Power,kW,26.33
414172,Belmont,2024-01-17T16:50:00.000+00:00,feeder,,L1 Active Power,kW,26.02
414172,Belmont,2024-01-17T16:50:00.000+00:00,feeder,,N Current (RMS),A,69.2
414172,Belmont,2024-01-17T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,54.5
414172,Belmont,2024-01-17T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,108.2
414172,Belmont,2024-01-17T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,108.1
414172,Belmont,2024-01-17T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
414172,Belmont,2024-01-17T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.95
414172,Belmont,2024-01-17T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.41
414172,Belmont,2024-01-17T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.58
414172,Belmont,2024-01-17T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.35
414172,Belmont,2024-01-17T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-10.01
414172,Belmont,2024-01-17T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,27.0
414172,Belmont,2024-01-17T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.6
414172,Belmont,2024-01-17T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.7
414172,Belmont,2024-01-17T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.8
414172,Belmont,2024-01-17T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-17T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
414172,Belmont,2024-01-17T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
414172,Belmont,2024-01-17T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
414172,Belmont,2024-01-17T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
414172,Belmont,2024-01-17T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
414172,Belmont,2024-01-17T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
414172,Belmont,2024-01-17T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.4
414172,Belmont,2024-01-17T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-17T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-17T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-17T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
414172,Belmont,2024-01-17T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-17T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
414172,Belmont,2024-01-17T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414172,Belmont,2024-01-17T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-17T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-17T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-17T16:50:00.000+00:00,transformer,,Temperature,C,11.9
414172,Belmont,2024-01-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
414172,Belmont,2024-01-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
414172,Belmont,2024-01-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
414172,Belmont,2024-01-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
414172,Belmont,2024-01-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
414172,Belmont,2024-01-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
414172,Belmont,2024-01-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
414172,Belmont,2024-01-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
414172,Belmont,2024-01-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
414172,Belmont,2024-01-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,20.35
414172,Belmont,2024-01-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,30.73
414172,Belmont,2024-01-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,16.02
414172,Belmont,2024-01-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,79.7
414172,Belmont,2024-01-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
414172,Belmont,2024-01-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
414172,Belmont,2024-01-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
414172,Belmont,2024-01-17T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
414172,Belmont,2024-01-17T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.29
414172,Belmont,2024-01-17T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.06
414172,Belmont,2024-01-17T16:40:00.000+00:00,feeder,,L3 Active Power,kW,15.6
414172,Belmont,2024-01-17T16:40:00.000+00:00,feeder,,L2 Active Power,kW,25.32
414172,Belmont,2024-01-17T16:40:00.000+00:00,feeder,,L1 Active Power,kW,23.26
414172,Belmont,2024-01-17T16:40:00.000+00:00,feeder,,N Current (RMS),A,60.5
414172,Belmont,2024-01-17T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,66.7
414172,Belmont,2024-01-17T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,104.6
414172,Belmont,2024-01-17T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,99.8
414172,Belmont,2024-01-17T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
414172,Belmont,2024-01-17T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.04
414172,Belmont,2024-01-17T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.49
414172,Belmont,2024-01-17T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.93
414172,Belmont,2024-01-17T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.53
414172,Belmont,2024-01-17T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-7.55
414172,Belmont,2024-01-17T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.6
414172,Belmont,2024-01-17T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.1
414172,Belmont,2024-01-17T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.4
414172,Belmont,2024-01-17T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.5
414172,Belmont,2024-01-17T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
414172,Belmont,2024-01-17T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
414172,Belmont,2024-01-17T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
414172,Belmont,2024-01-17T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
414172,Belmont,2024-01-17T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
414172,Belmont,2024-01-17T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-17T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.4
414172,Belmont,2024-01-17T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-17T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-17T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-17T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
414172,Belmont,2024-01-17T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-17T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
414172,Belmont,2024-01-17T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-17T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-17T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-17T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-17T16:40:00.000+00:00,transformer,,Temperature,C,12.0
414172,Belmont,2024-01-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
414172,Belmont,2024-01-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
414172,Belmont,2024-01-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
414172,Belmont,2024-01-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
414172,Belmont,2024-01-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
414172,Belmont,2024-01-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
