Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414172,Belmont,2024-01-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
414172,Belmont,2024-01-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
414172,Belmont,2024-01-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
414172,Belmont,2024-01-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,22.49
414172,Belmont,2024-01-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,29.91
414172,Belmont,2024-01-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,15.7
414172,Belmont,2024-01-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,66.7
414172,Belmont,2024-01-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
414172,Belmont,2024-01-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
414172,Belmont,2024-01-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
414172,Belmont,2024-01-17T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
414172,Belmont,2024-01-17T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.34
414172,Belmont,2024-01-17T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.67
414172,Belmont,2024-01-17T16:30:00.000+00:00,feeder,,L3 Active Power,kW,12.57
414172,Belmont,2024-01-17T16:30:00.000+00:00,feeder,,L2 Active Power,kW,16.11
414172,Belmont,2024-01-17T16:30:00.000+00:00,feeder,,L1 Active Power,kW,12.67
414172,Belmont,2024-01-17T16:30:00.000+00:00,feeder,,N Current (RMS),A,37.0
414172,Belmont,2024-01-17T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,54.1
414172,Belmont,2024-01-17T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,70.4
414172,Belmont,2024-01-17T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,53.7
414172,Belmont,2024-01-17T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
414172,Belmont,2024-01-17T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.93
414172,Belmont,2024-01-17T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.41
414172,Belmont,2024-01-17T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.73
414172,Belmont,2024-01-17T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.09
414172,Belmont,2024-01-17T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-6.85
414172,Belmont,2024-01-17T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.9
414172,Belmont,2024-01-17T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.5
414172,Belmont,2024-01-17T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.4
414172,Belmont,2024-01-17T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.4
414172,Belmont,2024-01-17T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-17T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-17T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-17T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
414172,Belmont,2024-01-17T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.05
414172,Belmont,2024-01-17T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-17T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-17T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-17T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-17T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-17T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-17T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
414172,Belmont,2024-01-17T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-17T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-17T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-17T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-17T16:30:00.000+00:00,transformer,,Temperature,C,12.0
414172,Belmont,2024-01-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
414172,Belmont,2024-01-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
414172,Belmont,2024-01-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
414172,Belmont,2024-01-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
414172,Belmont,2024-01-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
414172,Belmont,2024-01-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
414172,Belmont,2024-01-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
414172,Belmont,2024-01-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
414172,Belmont,2024-01-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
414172,Belmont,2024-01-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,19.28
414172,Belmont,2024-01-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,21.25
414172,Belmont,2024-01-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,5.77
414172,Belmont,2024-01-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,42.5
414172,Belmont,2024-01-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
414172,Belmont,2024-01-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
414172,Belmont,2024-01-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
414172,Belmont,2024-01-17T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
414172,Belmont,2024-01-17T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.15
414172,Belmont,2024-01-17T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
414172,Belmont,2024-01-17T16:20:00.000+00:00,feeder,,L3 Active Power,kW,14.72
414172,Belmont,2024-01-17T16:20:00.000+00:00,feeder,,L2 Active Power,kW,11.07
414172,Belmont,2024-01-17T16:20:00.000+00:00,feeder,,L1 Active Power,kW,13.48
414172,Belmont,2024-01-17T16:20:00.000+00:00,feeder,,N Current (RMS),A,29.9
414172,Belmont,2024-01-17T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,62.5
414172,Belmont,2024-01-17T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,48.1
414172,Belmont,2024-01-17T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,57.2
414172,Belmont,2024-01-17T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
414172,Belmont,2024-01-17T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.88
414172,Belmont,2024-01-17T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.67
414172,Belmont,2024-01-17T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.09
414172,Belmont,2024-01-17T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.48
414172,Belmont,2024-01-17T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-7.07
414172,Belmont,2024-01-17T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.4
414172,Belmont,2024-01-17T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.3
414172,Belmont,2024-01-17T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.8
414172,Belmont,2024-01-17T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.5
414172,Belmont,2024-01-17T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-17T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-17T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-17T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
414172,Belmont,2024-01-17T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.04
414172,Belmont,2024-01-17T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-17T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-17T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-17T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-17T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-17T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-17T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-17T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-17T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-17T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-17T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-17T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-17T16:20:00.000+00:00,transformer,,Temperature,C,12.0
414172,Belmont,2024-01-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
414172,Belmont,2024-01-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
414172,Belmont,2024-01-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
414172,Belmont,2024-01-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
414172,Belmont,2024-01-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
414172,Belmont,2024-01-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
414172,Belmont,2024-01-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
414172,Belmont,2024-01-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
414172,Belmont,2024-01-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
414172,Belmont,2024-01-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,20.8
414172,Belmont,2024-01-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,16.58
414172,Belmont,2024-01-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,6.38
414172,Belmont,2024-01-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,39.3
414172,Belmont,2024-01-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
414172,Belmont,2024-01-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
414172,Belmont,2024-01-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
414172,Belmont,2024-01-17T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
414172,Belmont,2024-01-17T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.1
414172,Belmont,2024-01-17T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.46
414172,Belmont,2024-01-17T16:10:00.000+00:00,feeder,,L3 Active Power,kW,15.04
414172,Belmont,2024-01-17T16:10:00.000+00:00,feeder,,L2 Active Power,kW,10.32
414172,Belmont,2024-01-17T16:10:00.000+00:00,feeder,,L1 Active Power,kW,10.94
414172,Belmont,2024-01-17T16:10:00.000+00:00,feeder,,N Current (RMS),A,28.8
414172,Belmont,2024-01-17T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,64.3
414172,Belmont,2024-01-17T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,44.5
414172,Belmont,2024-01-17T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,46.8
414172,Belmont,2024-01-17T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
414172,Belmont,2024-01-17T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
414172,Belmont,2024-01-17T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.63
414172,Belmont,2024-01-17T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.02
414172,Belmont,2024-01-17T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.5
414172,Belmont,2024-01-17T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.72
414172,Belmont,2024-01-17T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.4
414172,Belmont,2024-01-17T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.1
414172,Belmont,2024-01-17T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.3
414172,Belmont,2024-01-17T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.3
414172,Belmont,2024-01-17T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-17T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-17T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-17T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-17T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
414172,Belmont,2024-01-17T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-17T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-17T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-17T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-17T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-17T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-17T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-17T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-17T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-17T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-17T16:10:00.000+00:00,transformer,,Temperature,C,12.0
414172,Belmont,2024-01-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
414172,Belmont,2024-01-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
414172,Belmont,2024-01-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
414172,Belmont,2024-01-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
414172,Belmont,2024-01-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
414172,Belmont,2024-01-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
414172,Belmont,2024-01-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
414172,Belmont,2024-01-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
414172,Belmont,2024-01-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
414172,Belmont,2024-01-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,21.06
414172,Belmont,2024-01-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,12.84
414172,Belmont,2024-01-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,8.19
414172,Belmont,2024-01-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,40.2
414172,Belmont,2024-01-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
414172,Belmont,2024-01-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
414172,Belmont,2024-01-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
414172,Belmont,2024-01-17T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
414172,Belmont,2024-01-17T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
414172,Belmont,2024-01-17T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
414172,Belmont,2024-01-17T16:00:00.000+00:00,feeder,,L3 Active Power,kW,13.66
414172,Belmont,2024-01-17T16:00:00.000+00:00,feeder,,L2 Active Power,kW,9.03
414172,Belmont,2024-01-17T16:00:00.000+00:00,feeder,,L1 Active Power,kW,10.97
414172,Belmont,2024-01-17T16:00:00.000+00:00,feeder,,N Current (RMS),A,28.4
414172,Belmont,2024-01-17T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,58.0
414172,Belmont,2024-01-17T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.9
414172,Belmont,2024-01-17T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.7
414172,Belmont,2024-01-17T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
414172,Belmont,2024-01-17T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
414172,Belmont,2024-01-17T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.74
414172,Belmont,2024-01-17T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.79
414172,Belmont,2024-01-17T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.59
414172,Belmont,2024-01-17T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.89
414172,Belmont,2024-01-17T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.2
414172,Belmont,2024-01-17T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.0
414172,Belmont,2024-01-17T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.3
414172,Belmont,2024-01-17T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.8
414172,Belmont,2024-01-17T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-17T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-17T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-17T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
414172,Belmont,2024-01-17T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-17T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-17T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-17T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-17T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-17T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-17T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-17T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-17T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-17T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-17T16:00:00.000+00:00,transformer,,Temperature,C,12.0
414172,Belmont,2024-01-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
414172,Belmont,2024-01-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
414172,Belmont,2024-01-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
414172,Belmont,2024-01-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
414172,Belmont,2024-01-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
414172,Belmont,2024-01-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
414172,Belmont,2024-01-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
414172,Belmont,2024-01-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
414172,Belmont,2024-01-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
414172,Belmont,2024-01-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,19.44
414172,Belmont,2024-01-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,10.61
414172,Belmont,2024-01-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,8.08
414172,Belmont,2024-01-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,42.9
414172,Belmont,2024-01-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
414172,Belmont,2024-01-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
414172,Belmont,2024-01-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
414172,Belmont,2024-01-17T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
414172,Belmont,2024-01-17T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
414172,Belmont,2024-01-17T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T15:50:00.000+00:00,feeder,,L3 Active Power,kW,14.81
414172,Belmont,2024-01-17T15:50:00.000+00:00,feeder,,L2 Active Power,kW,10.05
414172,Belmont,2024-01-17T15:50:00.000+00:00,feeder,,L1 Active Power,kW,10.01
414172,Belmont,2024-01-17T15:50:00.000+00:00,feeder,,N Current (RMS),A,26.2
414172,Belmont,2024-01-17T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,62.3
414172,Belmont,2024-01-17T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,42.5
414172,Belmont,2024-01-17T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.2
414172,Belmont,2024-01-17T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
414172,Belmont,2024-01-17T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.48
414172,Belmont,2024-01-17T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.6
414172,Belmont,2024-01-17T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.79
414172,Belmont,2024-01-17T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.5
414172,Belmont,2024-01-17T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.23
414172,Belmont,2024-01-17T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.2
414172,Belmont,2024-01-17T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.9
414172,Belmont,2024-01-17T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.0
414172,Belmont,2024-01-17T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.8
414172,Belmont,2024-01-17T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
414172,Belmont,2024-01-17T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-17T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-17T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
414172,Belmont,2024-01-17T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-17T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-17T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-17T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-17T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-17T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-17T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-17T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-17T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-17T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-17T15:50:00.000+00:00,transformer,,Temperature,C,12.0
414172,Belmont,2024-01-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
414172,Belmont,2024-01-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
414172,Belmont,2024-01-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
414172,Belmont,2024-01-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
414172,Belmont,2024-01-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
414172,Belmont,2024-01-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
414172,Belmont,2024-01-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
414172,Belmont,2024-01-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
414172,Belmont,2024-01-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
414172,Belmont,2024-01-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,20.61
414172,Belmont,2024-01-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,11.55
414172,Belmont,2024-01-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,6.76
414172,Belmont,2024-01-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,40.7
414172,Belmont,2024-01-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
414172,Belmont,2024-01-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
414172,Belmont,2024-01-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
414172,Belmont,2024-01-17T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
414172,Belmont,2024-01-17T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
414172,Belmont,2024-01-17T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-17T15:40:00.000+00:00,feeder,,L3 Active Power,kW,14.1
414172,Belmont,2024-01-17T15:40:00.000+00:00,feeder,,L2 Active Power,kW,6.11
414172,Belmont,2024-01-17T15:40:00.000+00:00,feeder,,L1 Active Power,kW,11.51
414172,Belmont,2024-01-17T15:40:00.000+00:00,feeder,,N Current (RMS),A,33.6
414172,Belmont,2024-01-17T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,59.4
414172,Belmont,2024-01-17T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.2
414172,Belmont,2024-01-17T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,48.2
414172,Belmont,2024-01-17T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
414172,Belmont,2024-01-17T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.67
414172,Belmont,2024-01-17T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.64
414172,Belmont,2024-01-17T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.06
414172,Belmont,2024-01-17T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.16
414172,Belmont,2024-01-17T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.09
414172,Belmont,2024-01-17T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.5
414172,Belmont,2024-01-17T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.1
414172,Belmont,2024-01-17T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
414172,Belmont,2024-01-17T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.0
414172,Belmont,2024-01-17T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-17T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
414172,Belmont,2024-01-17T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-17T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
414172,Belmont,2024-01-17T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-17T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-17T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-17T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-17T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-17T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-17T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-17T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-17T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414172,Belmont,2024-01-17T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-17T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-17T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-17T15:40:00.000+00:00,transformer,,Temperature,C,12.0
414172,Belmont,2024-01-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
414172,Belmont,2024-01-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
414172,Belmont,2024-01-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
414172,Belmont,2024-01-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
414172,Belmont,2024-01-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
414172,Belmont,2024-01-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
414172,Belmont,2024-01-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
414172,Belmont,2024-01-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
414172,Belmont,2024-01-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
414172,Belmont,2024-01-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,20.16
414172,Belmont,2024-01-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,7.24
414172,Belmont,2024-01-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,7.44
414172,Belmont,2024-01-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,53.3
414172,Belmont,2024-01-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
414172,Belmont,2024-01-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
414172,Belmont,2024-01-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
414172,Belmont,2024-01-17T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
414172,Belmont,2024-01-17T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
414172,Belmont,2024-01-17T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
414172,Belmont,2024-01-17T15:30:00.000+00:00,feeder,,L3 Active Power,kW,16.52
414172,Belmont,2024-01-17T15:30:00.000+00:00,feeder,,L2 Active Power,kW,8.95
414172,Belmont,2024-01-17T15:30:00.000+00:00,feeder,,L1 Active Power,kW,11.6
414172,Belmont,2024-01-17T15:30:00.000+00:00,feeder,,N Current (RMS),A,32.1
414172,Belmont,2024-01-17T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,69.5
414172,Belmont,2024-01-17T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.1
414172,Belmont,2024-01-17T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,48.5
414172,Belmont,2024-01-17T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
414172,Belmont,2024-01-17T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.63
414172,Belmont,2024-01-17T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.69
414172,Belmont,2024-01-17T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.6
414172,Belmont,2024-01-17T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.31
414172,Belmont,2024-01-17T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.43
414172,Belmont,2024-01-17T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.2
414172,Belmont,2024-01-17T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.9
414172,Belmont,2024-01-17T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.3
414172,Belmont,2024-01-17T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.3
414172,Belmont,2024-01-17T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-17T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-17T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
414172,Belmont,2024-01-17T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-17T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-17T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-17T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-17T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-17T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-17T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-17T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-17T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
414172,Belmont,2024-01-17T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-17T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-17T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-17T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-17T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-17T15:30:00.000+00:00,transformer,,Temperature,C,12.0
414172,Belmont,2024-01-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
414172,Belmont,2024-01-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
414172,Belmont,2024-01-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
414172,Belmont,2024-01-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
414172,Belmont,2024-01-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
414172,Belmont,2024-01-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
414172,Belmont,2024-01-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
414172,Belmont,2024-01-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
414172,Belmont,2024-01-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
414172,Belmont,2024-01-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,23.13
414172,Belmont,2024-01-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,10.24
414172,Belmont,2024-01-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,10.17
414172,Belmont,2024-01-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,51.4
414172,Belmont,2024-01-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
414172,Belmont,2024-01-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
414172,Belmont,2024-01-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
414172,Belmont,2024-01-17T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
414172,Belmont,2024-01-17T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
414172,Belmont,2024-01-17T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T15:20:00.000+00:00,feeder,,L3 Active Power,kW,11.48
414172,Belmont,2024-01-17T15:20:00.000+00:00,feeder,,L2 Active Power,kW,9.77
414172,Belmont,2024-01-17T15:20:00.000+00:00,feeder,,L1 Active Power,kW,10.74
414172,Belmont,2024-01-17T15:20:00.000+00:00,feeder,,N Current (RMS),A,22.1
414172,Belmont,2024-01-17T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,48.9
414172,Belmont,2024-01-17T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.7
414172,Belmont,2024-01-17T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,44.8
414172,Belmont,2024-01-17T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-17T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.7
414172,Belmont,2024-01-17T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.83
414172,Belmont,2024-01-17T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.83
414172,Belmont,2024-01-17T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.78
414172,Belmont,2024-01-17T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.52
414172,Belmont,2024-01-17T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,22.2
414172,Belmont,2024-01-17T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.2
414172,Belmont,2024-01-17T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.6
414172,Belmont,2024-01-17T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.3
414172,Belmont,2024-01-17T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
414172,Belmont,2024-01-17T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-17T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-17T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-17T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-17T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-17T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-17T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-17T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-17T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-17T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-17T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-17T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-17T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-17T15:20:00.000+00:00,transformer,,Temperature,C,12.0
414172,Belmont,2024-01-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
414172,Belmont,2024-01-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
414172,Belmont,2024-01-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
414172,Belmont,2024-01-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
414172,Belmont,2024-01-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
414172,Belmont,2024-01-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
414172,Belmont,2024-01-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
414172,Belmont,2024-01-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
414172,Belmont,2024-01-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
414172,Belmont,2024-01-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,17.3
414172,Belmont,2024-01-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,10.54
414172,Belmont,2024-01-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,9.21
414172,Belmont,2024-01-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,34.1
414172,Belmont,2024-01-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
414172,Belmont,2024-01-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
414172,Belmont,2024-01-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
414172,Belmont,2024-01-17T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
414172,Belmont,2024-01-17T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
414172,Belmont,2024-01-17T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.46
414172,Belmont,2024-01-17T15:10:00.000+00:00,feeder,,L3 Active Power,kW,11.38
414172,Belmont,2024-01-17T15:10:00.000+00:00,feeder,,L2 Active Power,kW,9.0
414172,Belmont,2024-01-17T15:10:00.000+00:00,feeder,,L1 Active Power,kW,11.9
414172,Belmont,2024-01-17T15:10:00.000+00:00,feeder,,N Current (RMS),A,23.0
414172,Belmont,2024-01-17T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,48.3
414172,Belmont,2024-01-17T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.3
414172,Belmont,2024-01-17T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,49.6
414172,Belmont,2024-01-17T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
414172,Belmont,2024-01-17T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.7
414172,Belmont,2024-01-17T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.83
414172,Belmont,2024-01-17T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.55
414172,Belmont,2024-01-17T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.88
414172,Belmont,2024-01-17T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.35
414172,Belmont,2024-01-17T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.9
414172,Belmont,2024-01-17T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.1
414172,Belmont,2024-01-17T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.8
414172,Belmont,2024-01-17T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.3
414172,Belmont,2024-01-17T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-17T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-17T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-17T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-17T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-17T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-17T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-17T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-17T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-17T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-17T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-17T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-17T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-17T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-17T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-17T15:10:00.000+00:00,transformer,,Temperature,C,12.0
414172,Belmont,2024-01-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
414172,Belmont,2024-01-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
414172,Belmont,2024-01-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
414172,Belmont,2024-01-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
414172,Belmont,2024-01-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
414172,Belmont,2024-01-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
414172,Belmont,2024-01-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
414172,Belmont,2024-01-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
414172,Belmont,2024-01-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
414172,Belmont,2024-01-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,16.91
414172,Belmont,2024-01-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,9.87
414172,Belmont,2024-01-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,10.55
414172,Belmont,2024-01-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,35.0
414172,Belmont,2024-01-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
414172,Belmont,2024-01-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
414172,Belmont,2024-01-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
414172,Belmont,2024-01-17T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
414172,Belmont,2024-01-17T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
414172,Belmont,2024-01-17T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.6
414172,Belmont,2024-01-17T15:00:00.000+00:00,feeder,,L3 Active Power,kW,13.78
414172,Belmont,2024-01-17T15:00:00.000+00:00,feeder,,L2 Active Power,kW,9.89
414172,Belmont,2024-01-17T15:00:00.000+00:00,feeder,,L1 Active Power,kW,12.75
414172,Belmont,2024-01-17T15:00:00.000+00:00,feeder,,N Current (RMS),A,28.6
414172,Belmont,2024-01-17T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,60.8
414172,Belmont,2024-01-17T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.0
414172,Belmont,2024-01-17T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,53.2
414172,Belmont,2024-01-17T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
414172,Belmont,2024-01-17T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.7
414172,Belmont,2024-01-17T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.87
414172,Belmont,2024-01-17T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.84
414172,Belmont,2024-01-17T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.96
414172,Belmont,2024-01-17T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.46
414172,Belmont,2024-01-17T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.5
414172,Belmont,2024-01-17T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.5
414172,Belmont,2024-01-17T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.1
414172,Belmont,2024-01-17T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.7
414172,Belmont,2024-01-17T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-17T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-17T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-17T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-17T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-17T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-17T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-17T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-17T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-17T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-17T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-17T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-17T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-17T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-17T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-17T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-17T15:00:00.000+00:00,transformer,,Temperature,C,12.0
414172,Belmont,2024-01-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
414172,Belmont,2024-01-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
414172,Belmont,2024-01-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
414172,Belmont,2024-01-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
414172,Belmont,2024-01-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
414172,Belmont,2024-01-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
414172,Belmont,2024-01-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
414172,Belmont,2024-01-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
414172,Belmont,2024-01-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
414172,Belmont,2024-01-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,18.61
414172,Belmont,2024-01-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,10.85
414172,Belmont,2024-01-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,11.3
414172,Belmont,2024-01-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,39.2
414172,Belmont,2024-01-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
414172,Belmont,2024-01-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
414172,Belmont,2024-01-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
414172,Belmont,2024-01-17T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
414172,Belmont,2024-01-17T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
414172,Belmont,2024-01-17T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
414172,Belmont,2024-01-17T14:50:00.000+00:00,feeder,,L3 Active Power,kW,7.63
414172,Belmont,2024-01-17T14:50:00.000+00:00,feeder,,L2 Active Power,kW,11.23
414172,Belmont,2024-01-17T14:50:00.000+00:00,feeder,,L1 Active Power,kW,13.19
414172,Belmont,2024-01-17T14:50:00.000+00:00,feeder,,N Current (RMS),A,33.1
414172,Belmont,2024-01-17T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.2
414172,Belmont,2024-01-17T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,46.4
414172,Belmont,2024-01-17T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,55.2
414172,Belmont,2024-01-17T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.51
414172,Belmont,2024-01-17T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
414172,Belmont,2024-01-17T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.91
414172,Belmont,2024-01-17T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.11
414172,Belmont,2024-01-17T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.68
414172,Belmont,2024-01-17T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.17
414172,Belmont,2024-01-17T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.7
414172,Belmont,2024-01-17T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.4
414172,Belmont,2024-01-17T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.3
