Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414172,Belmont,2024-01-17T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.0
414172,Belmont,2024-01-17T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-17T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-17T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
414172,Belmont,2024-01-17T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-17T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-17T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-17T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-17T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-17T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-17T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-17T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-17T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-17T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-17T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-17T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-17T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-17T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-17T14:50:00.000+00:00,transformer,,Temperature,C,12.0
414172,Belmont,2024-01-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
414172,Belmont,2024-01-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
414172,Belmont,2024-01-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
414172,Belmont,2024-01-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
414172,Belmont,2024-01-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
414172,Belmont,2024-01-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
414172,Belmont,2024-01-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
414172,Belmont,2024-01-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
414172,Belmont,2024-01-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
414172,Belmont,2024-01-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,12.72
414172,Belmont,2024-01-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,11.92
414172,Belmont,2024-01-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,12.03
414172,Belmont,2024-01-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,32.2
414172,Belmont,2024-01-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
414172,Belmont,2024-01-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
414172,Belmont,2024-01-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
414172,Belmont,2024-01-17T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
414172,Belmont,2024-01-17T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
414172,Belmont,2024-01-17T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
414172,Belmont,2024-01-17T14:40:00.000+00:00,feeder,,L3 Active Power,kW,9.42
414172,Belmont,2024-01-17T14:40:00.000+00:00,feeder,,L2 Active Power,kW,12.92
414172,Belmont,2024-01-17T14:40:00.000+00:00,feeder,,L1 Active Power,kW,14.25
414172,Belmont,2024-01-17T14:40:00.000+00:00,feeder,,N Current (RMS),A,30.6
414172,Belmont,2024-01-17T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,40.9
414172,Belmont,2024-01-17T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,53.2
414172,Belmont,2024-01-17T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,59.0
414172,Belmont,2024-01-17T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.34
414172,Belmont,2024-01-17T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.58
414172,Belmont,2024-01-17T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.74
414172,Belmont,2024-01-17T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.17
414172,Belmont,2024-01-17T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.83
414172,Belmont,2024-01-17T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.34
414172,Belmont,2024-01-17T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.2
414172,Belmont,2024-01-17T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.6
414172,Belmont,2024-01-17T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.9
414172,Belmont,2024-01-17T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.8
414172,Belmont,2024-01-17T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-17T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-17T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
414172,Belmont,2024-01-17T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-17T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-17T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-17T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-17T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-17T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-17T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-17T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-17T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-17T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-17T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-17T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-17T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-17T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-17T14:40:00.000+00:00,transformer,,Temperature,C,12.0
414172,Belmont,2024-01-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
414172,Belmont,2024-01-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
414172,Belmont,2024-01-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
414172,Belmont,2024-01-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
414172,Belmont,2024-01-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
414172,Belmont,2024-01-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
414172,Belmont,2024-01-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
414172,Belmont,2024-01-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
414172,Belmont,2024-01-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
414172,Belmont,2024-01-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,14.57
414172,Belmont,2024-01-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,13.76
414172,Belmont,2024-01-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,12.91
414172,Belmont,2024-01-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,30.0
414172,Belmont,2024-01-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
414172,Belmont,2024-01-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
414172,Belmont,2024-01-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
414172,Belmont,2024-01-17T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
414172,Belmont,2024-01-17T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
414172,Belmont,2024-01-17T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
414172,Belmont,2024-01-17T14:30:00.000+00:00,feeder,,L3 Active Power,kW,8.43
414172,Belmont,2024-01-17T14:30:00.000+00:00,feeder,,L2 Active Power,kW,10.76
414172,Belmont,2024-01-17T14:30:00.000+00:00,feeder,,L1 Active Power,kW,16.17
414172,Belmont,2024-01-17T14:30:00.000+00:00,feeder,,N Current (RMS),A,38.4
414172,Belmont,2024-01-17T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.1
414172,Belmont,2024-01-17T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,45.0
414172,Belmont,2024-01-17T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,67.7
414172,Belmont,2024-01-17T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.15
414172,Belmont,2024-01-17T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
414172,Belmont,2024-01-17T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.77
414172,Belmont,2024-01-17T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.78
414172,Belmont,2024-01-17T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.93
414172,Belmont,2024-01-17T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.08
414172,Belmont,2024-01-17T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.6
414172,Belmont,2024-01-17T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.6
414172,Belmont,2024-01-17T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.8
414172,Belmont,2024-01-17T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.4
414172,Belmont,2024-01-17T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-17T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-17T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-17T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
414172,Belmont,2024-01-17T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-17T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
414172,Belmont,2024-01-17T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-17T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-17T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-17T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-17T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-17T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-17T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-17T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-17T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-17T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-17T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-17T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-17T14:30:00.000+00:00,transformer,,Temperature,C,12.0
414172,Belmont,2024-01-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
414172,Belmont,2024-01-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
414172,Belmont,2024-01-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
414172,Belmont,2024-01-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
414172,Belmont,2024-01-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
414172,Belmont,2024-01-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
414172,Belmont,2024-01-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
414172,Belmont,2024-01-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
414172,Belmont,2024-01-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
414172,Belmont,2024-01-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,13.19
414172,Belmont,2024-01-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,11.69
414172,Belmont,2024-01-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,15.11
414172,Belmont,2024-01-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,37.3
414172,Belmont,2024-01-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
414172,Belmont,2024-01-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
414172,Belmont,2024-01-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
414172,Belmont,2024-01-17T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
414172,Belmont,2024-01-17T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
414172,Belmont,2024-01-17T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-17T14:20:00.000+00:00,feeder,,L3 Active Power,kW,10.64
414172,Belmont,2024-01-17T14:20:00.000+00:00,feeder,,L2 Active Power,kW,9.54
414172,Belmont,2024-01-17T14:20:00.000+00:00,feeder,,L1 Active Power,kW,13.72
414172,Belmont,2024-01-17T14:20:00.000+00:00,feeder,,N Current (RMS),A,27.8
414172,Belmont,2024-01-17T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,45.0
414172,Belmont,2024-01-17T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.8
414172,Belmont,2024-01-17T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,58.0
414172,Belmont,2024-01-17T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.23
414172,Belmont,2024-01-17T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
414172,Belmont,2024-01-17T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.63
414172,Belmont,2024-01-17T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.49
414172,Belmont,2024-01-17T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.29
414172,Belmont,2024-01-17T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.51
414172,Belmont,2024-01-17T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.0
414172,Belmont,2024-01-17T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.0
414172,Belmont,2024-01-17T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.0
414172,Belmont,2024-01-17T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.7
414172,Belmont,2024-01-17T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-17T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-17T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-17T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-17T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
414172,Belmont,2024-01-17T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-17T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-17T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-17T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-17T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-17T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-17T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-17T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414172,Belmont,2024-01-17T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-17T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-17T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-17T14:20:00.000+00:00,transformer,,Temperature,C,12.0
414172,Belmont,2024-01-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
414172,Belmont,2024-01-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
414172,Belmont,2024-01-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
414172,Belmont,2024-01-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
414172,Belmont,2024-01-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
414172,Belmont,2024-01-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
414172,Belmont,2024-01-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
414172,Belmont,2024-01-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
414172,Belmont,2024-01-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
414172,Belmont,2024-01-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,15.11
414172,Belmont,2024-01-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,9.82
414172,Belmont,2024-01-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,11.24
414172,Belmont,2024-01-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,37.1
414172,Belmont,2024-01-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
414172,Belmont,2024-01-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
414172,Belmont,2024-01-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
414172,Belmont,2024-01-17T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
414172,Belmont,2024-01-17T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
414172,Belmont,2024-01-17T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
414172,Belmont,2024-01-17T14:10:00.000+00:00,feeder,,L3 Active Power,kW,14.12
414172,Belmont,2024-01-17T14:10:00.000+00:00,feeder,,L2 Active Power,kW,11.27
414172,Belmont,2024-01-17T14:10:00.000+00:00,feeder,,L1 Active Power,kW,9.35
414172,Belmont,2024-01-17T14:10:00.000+00:00,feeder,,N Current (RMS),A,26.7
414172,Belmont,2024-01-17T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,59.2
414172,Belmont,2024-01-17T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,48.5
414172,Belmont,2024-01-17T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.5
414172,Belmont,2024-01-17T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.47
414172,Belmont,2024-01-17T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
414172,Belmont,2024-01-17T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.81
414172,Belmont,2024-01-17T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.94
414172,Belmont,2024-01-17T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.32
414172,Belmont,2024-01-17T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.4
414172,Belmont,2024-01-17T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,25.5
414172,Belmont,2024-01-17T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.0
414172,Belmont,2024-01-17T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.1
414172,Belmont,2024-01-17T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.5
414172,Belmont,2024-01-17T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-17T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
414172,Belmont,2024-01-17T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-17T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-17T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-17T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-17T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-17T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-17T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-17T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-17T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-17T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-17T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-17T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-17T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-17T14:10:00.000+00:00,transformer,,Temperature,C,12.0
414172,Belmont,2024-01-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
414172,Belmont,2024-01-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
414172,Belmont,2024-01-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
414172,Belmont,2024-01-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
414172,Belmont,2024-01-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
414172,Belmont,2024-01-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
414172,Belmont,2024-01-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
414172,Belmont,2024-01-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
414172,Belmont,2024-01-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
414172,Belmont,2024-01-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,20.07
414172,Belmont,2024-01-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,11.59
414172,Belmont,2024-01-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,7.94
414172,Belmont,2024-01-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,43.2
414172,Belmont,2024-01-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
414172,Belmont,2024-01-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
414172,Belmont,2024-01-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
414172,Belmont,2024-01-17T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
414172,Belmont,2024-01-17T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
414172,Belmont,2024-01-17T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
414172,Belmont,2024-01-17T14:00:00.000+00:00,feeder,,L3 Active Power,kW,11.51
414172,Belmont,2024-01-17T14:00:00.000+00:00,feeder,,L2 Active Power,kW,8.35
414172,Belmont,2024-01-17T14:00:00.000+00:00,feeder,,L1 Active Power,kW,10.09
414172,Belmont,2024-01-17T14:00:00.000+00:00,feeder,,N Current (RMS),A,22.9
414172,Belmont,2024-01-17T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,48.8
414172,Belmont,2024-01-17T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.6
414172,Belmont,2024-01-17T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,42.8
414172,Belmont,2024-01-17T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.72
414172,Belmont,2024-01-17T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.52
414172,Belmont,2024-01-17T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.93
414172,Belmont,2024-01-17T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.97
414172,Belmont,2024-01-17T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.31
414172,Belmont,2024-01-17T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.82
414172,Belmont,2024-01-17T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,34.0
414172,Belmont,2024-01-17T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.1
414172,Belmont,2024-01-17T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.9
414172,Belmont,2024-01-17T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.9
414172,Belmont,2024-01-17T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-17T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-17T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
414172,Belmont,2024-01-17T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
414172,Belmont,2024-01-17T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
414172,Belmont,2024-01-17T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-17T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-17T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-17T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
414172,Belmont,2024-01-17T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-17T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-17T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
414172,Belmont,2024-01-17T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
414172,Belmont,2024-01-17T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-17T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-17T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-17T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-17T14:00:00.000+00:00,transformer,,Temperature,C,12.0
414172,Belmont,2024-01-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
414172,Belmont,2024-01-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
414172,Belmont,2024-01-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
414172,Belmont,2024-01-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
414172,Belmont,2024-01-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
414172,Belmont,2024-01-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
414172,Belmont,2024-01-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
414172,Belmont,2024-01-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
414172,Belmont,2024-01-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
414172,Belmont,2024-01-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,19.48
414172,Belmont,2024-01-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,8.63
414172,Belmont,2024-01-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,9.26
414172,Belmont,2024-01-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,50.8
414172,Belmont,2024-01-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
414172,Belmont,2024-01-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
414172,Belmont,2024-01-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
414172,Belmont,2024-01-17T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
414172,Belmont,2024-01-17T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
414172,Belmont,2024-01-17T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
414172,Belmont,2024-01-17T13:50:00.000+00:00,feeder,,L3 Active Power,kW,7.83
414172,Belmont,2024-01-17T13:50:00.000+00:00,feeder,,L2 Active Power,kW,11.63
414172,Belmont,2024-01-17T13:50:00.000+00:00,feeder,,L1 Active Power,kW,10.84
414172,Belmont,2024-01-17T13:50:00.000+00:00,feeder,,N Current (RMS),A,26.0
414172,Belmont,2024-01-17T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.3
414172,Belmont,2024-01-17T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,48.9
414172,Belmont,2024-01-17T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.3
414172,Belmont,2024-01-17T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.74
414172,Belmont,2024-01-17T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.52
414172,Belmont,2024-01-17T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.79
414172,Belmont,2024-01-17T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.75
414172,Belmont,2024-01-17T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.4
414172,Belmont,2024-01-17T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.81
414172,Belmont,2024-01-17T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,28.2
414172,Belmont,2024-01-17T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.5
414172,Belmont,2024-01-17T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.1
414172,Belmont,2024-01-17T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.7
414172,Belmont,2024-01-17T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
414172,Belmont,2024-01-17T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
414172,Belmont,2024-01-17T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-17T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-17T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-17T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-17T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-17T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-17T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-17T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-17T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-17T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-17T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-17T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-17T13:50:00.000+00:00,transformer,,Temperature,C,12.0
414172,Belmont,2024-01-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
414172,Belmont,2024-01-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
414172,Belmont,2024-01-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
414172,Belmont,2024-01-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
414172,Belmont,2024-01-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
414172,Belmont,2024-01-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
414172,Belmont,2024-01-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
414172,Belmont,2024-01-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
414172,Belmont,2024-01-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
414172,Belmont,2024-01-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,14.57
414172,Belmont,2024-01-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,12.04
414172,Belmont,2024-01-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,9.02
414172,Belmont,2024-01-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,30.0
414172,Belmont,2024-01-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
414172,Belmont,2024-01-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
414172,Belmont,2024-01-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
414172,Belmont,2024-01-17T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
414172,Belmont,2024-01-17T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
414172,Belmont,2024-01-17T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
414172,Belmont,2024-01-17T13:40:00.000+00:00,feeder,,L3 Active Power,kW,9.27
414172,Belmont,2024-01-17T13:40:00.000+00:00,feeder,,L2 Active Power,kW,9.57
414172,Belmont,2024-01-17T13:40:00.000+00:00,feeder,,L1 Active Power,kW,8.7
414172,Belmont,2024-01-17T13:40:00.000+00:00,feeder,,N Current (RMS),A,20.5
414172,Belmont,2024-01-17T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,40.6
414172,Belmont,2024-01-17T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,40.1
414172,Belmont,2024-01-17T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.0
414172,Belmont,2024-01-17T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.57
414172,Belmont,2024-01-17T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
414172,Belmont,2024-01-17T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.52
414172,Belmont,2024-01-17T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.57
414172,Belmont,2024-01-17T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.12
414172,Belmont,2024-01-17T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.18
414172,Belmont,2024-01-17T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.4
414172,Belmont,2024-01-17T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.5
414172,Belmont,2024-01-17T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.9
414172,Belmont,2024-01-17T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.4
414172,Belmont,2024-01-17T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-17T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-17T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-17T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
414172,Belmont,2024-01-17T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-17T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-17T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-17T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-17T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-17T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-17T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-17T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-17T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-17T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-17T13:40:00.000+00:00,transformer,,Temperature,C,12.0
414172,Belmont,2024-01-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
414172,Belmont,2024-01-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
414172,Belmont,2024-01-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
414172,Belmont,2024-01-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
414172,Belmont,2024-01-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
414172,Belmont,2024-01-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
414172,Belmont,2024-01-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
414172,Belmont,2024-01-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
414172,Belmont,2024-01-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,14.84
414172,Belmont,2024-01-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,10.7
414172,Belmont,2024-01-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,5.52
414172,Belmont,2024-01-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,31.2
414172,Belmont,2024-01-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
414172,Belmont,2024-01-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
414172,Belmont,2024-01-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
414172,Belmont,2024-01-17T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
414172,Belmont,2024-01-17T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
414172,Belmont,2024-01-17T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
414172,Belmont,2024-01-17T13:30:00.000+00:00,feeder,,L3 Active Power,kW,8.32
414172,Belmont,2024-01-17T13:30:00.000+00:00,feeder,,L2 Active Power,kW,15.54
414172,Belmont,2024-01-17T13:30:00.000+00:00,feeder,,L1 Active Power,kW,9.39
414172,Belmont,2024-01-17T13:30:00.000+00:00,feeder,,N Current (RMS),A,38.4
414172,Belmont,2024-01-17T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.6
414172,Belmont,2024-01-17T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,65.8
414172,Belmont,2024-01-17T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.0
414172,Belmont,2024-01-17T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.71
414172,Belmont,2024-01-17T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
414172,Belmont,2024-01-17T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.34
414172,Belmont,2024-01-17T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.64
414172,Belmont,2024-01-17T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.95
414172,Belmont,2024-01-17T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.9
414172,Belmont,2024-01-17T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.4
414172,Belmont,2024-01-17T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.8
414172,Belmont,2024-01-17T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.0
414172,Belmont,2024-01-17T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.0
414172,Belmont,2024-01-17T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-17T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-17T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-17T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-17T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414172,Belmont,2024-01-17T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
414172,Belmont,2024-01-17T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-17T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-17T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-17T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-17T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-17T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
414172,Belmont,2024-01-17T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-17T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-17T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-17T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-17T13:30:00.000+00:00,transformer,,Temperature,C,12.0
414172,Belmont,2024-01-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
414172,Belmont,2024-01-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
414172,Belmont,2024-01-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
414172,Belmont,2024-01-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
414172,Belmont,2024-01-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
414172,Belmont,2024-01-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
414172,Belmont,2024-01-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
414172,Belmont,2024-01-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
414172,Belmont,2024-01-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
414172,Belmont,2024-01-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,14.95
414172,Belmont,2024-01-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,17.53
414172,Belmont,2024-01-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,4.46
414172,Belmont,2024-01-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,30.4
414172,Belmont,2024-01-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
414172,Belmont,2024-01-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
414172,Belmont,2024-01-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
414172,Belmont,2024-01-17T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.97
414172,Belmont,2024-01-17T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
414172,Belmont,2024-01-17T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.66
414172,Belmont,2024-01-17T13:20:00.000+00:00,feeder,,L3 Active Power,kW,10.05
414172,Belmont,2024-01-17T13:20:00.000+00:00,feeder,,L2 Active Power,kW,19.79
414172,Belmont,2024-01-17T13:20:00.000+00:00,feeder,,L1 Active Power,kW,9.86
414172,Belmont,2024-01-17T13:20:00.000+00:00,feeder,,N Current (RMS),A,48.4
414172,Belmont,2024-01-17T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,43.7
414172,Belmont,2024-01-17T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,80.8
414172,Belmont,2024-01-17T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.4
414172,Belmont,2024-01-17T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.56
414172,Belmont,2024-01-17T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
414172,Belmont,2024-01-17T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.49
414172,Belmont,2024-01-17T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.72
414172,Belmont,2024-01-17T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.34
414172,Belmont,2024-01-17T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.25
414172,Belmont,2024-01-17T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,30.7
414172,Belmont,2024-01-17T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.8
414172,Belmont,2024-01-17T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.4
414172,Belmont,2024-01-17T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.6
414172,Belmont,2024-01-17T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-17T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-17T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
414172,Belmont,2024-01-17T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-17T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414172,Belmont,2024-01-17T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.04
414172,Belmont,2024-01-17T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-17T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-17T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-17T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-17T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-17T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
414172,Belmont,2024-01-17T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-17T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-17T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-17T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-17T13:20:00.000+00:00,transformer,,Temperature,C,12.0
414172,Belmont,2024-01-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
414172,Belmont,2024-01-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
414172,Belmont,2024-01-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
414172,Belmont,2024-01-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
414172,Belmont,2024-01-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
414172,Belmont,2024-01-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
414172,Belmont,2024-01-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
414172,Belmont,2024-01-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
414172,Belmont,2024-01-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
414172,Belmont,2024-01-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,17.77
414172,Belmont,2024-01-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,20.16
414172,Belmont,2024-01-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,6.56
414172,Belmont,2024-01-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,37.3
414172,Belmont,2024-01-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
414172,Belmont,2024-01-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
414172,Belmont,2024-01-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
414172,Belmont,2024-01-17T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.08
414172,Belmont,2024-01-17T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
414172,Belmont,2024-01-17T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
414172,Belmont,2024-01-17T13:10:00.000+00:00,feeder,,L3 Active Power,kW,6.14
414172,Belmont,2024-01-17T13:10:00.000+00:00,feeder,,L2 Active Power,kW,14.04
414172,Belmont,2024-01-17T13:10:00.000+00:00,feeder,,L1 Active Power,kW,9.02
414172,Belmont,2024-01-17T13:10:00.000+00:00,feeder,,N Current (RMS),A,40.5
414172,Belmont,2024-01-17T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
414172,Belmont,2024-01-17T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,58.8
414172,Belmont,2024-01-17T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.0
414172,Belmont,2024-01-17T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
414172,Belmont,2024-01-17T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
414172,Belmont,2024-01-17T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.43
414172,Belmont,2024-01-17T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.55
414172,Belmont,2024-01-17T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.46
414172,Belmont,2024-01-17T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.68
414172,Belmont,2024-01-17T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.4
414172,Belmont,2024-01-17T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.4
414172,Belmont,2024-01-17T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.9
414172,Belmont,2024-01-17T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.2
414172,Belmont,2024-01-17T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-17T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-17T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-17T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
414172,Belmont,2024-01-17T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-17T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-17T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-17T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-17T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-17T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-17T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-17T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
414172,Belmont,2024-01-17T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-17T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-17T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-17T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-17T13:10:00.000+00:00,transformer,,Temperature,C,11.9
414172,Belmont,2024-01-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
414172,Belmont,2024-01-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
414172,Belmont,2024-01-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
414172,Belmont,2024-01-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
414172,Belmont,2024-01-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
414172,Belmont,2024-01-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
414172,Belmont,2024-01-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
