Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414172,Belmont,2024-01-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
414172,Belmont,2024-01-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
414172,Belmont,2024-01-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,9.67
414172,Belmont,2024-01-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,14.54
414172,Belmont,2024-01-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,5.34
414172,Belmont,2024-01-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,37.3
414172,Belmont,2024-01-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
414172,Belmont,2024-01-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
414172,Belmont,2024-01-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
414172,Belmont,2024-01-17T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
414172,Belmont,2024-01-17T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
414172,Belmont,2024-01-17T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
414172,Belmont,2024-01-17T13:00:00.000+00:00,feeder,,L3 Active Power,kW,8.23
414172,Belmont,2024-01-17T13:00:00.000+00:00,feeder,,L2 Active Power,kW,10.84
414172,Belmont,2024-01-17T13:00:00.000+00:00,feeder,,L1 Active Power,kW,12.72
414172,Belmont,2024-01-17T13:00:00.000+00:00,feeder,,N Current (RMS),A,30.0
414172,Belmont,2024-01-17T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.5
414172,Belmont,2024-01-17T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,45.1
414172,Belmont,2024-01-17T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,53.4
414172,Belmont,2024-01-17T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
414172,Belmont,2024-01-17T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.55
414172,Belmont,2024-01-17T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.54
414172,Belmont,2024-01-17T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.82
414172,Belmont,2024-01-17T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.31
414172,Belmont,2024-01-17T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.86
414172,Belmont,2024-01-17T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.5
414172,Belmont,2024-01-17T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.9
414172,Belmont,2024-01-17T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.8
414172,Belmont,2024-01-17T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.1
414172,Belmont,2024-01-17T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-17T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-17T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-17T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-17T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-17T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-17T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-17T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-17T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-17T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-17T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-17T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-17T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-17T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-17T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-17T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-17T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-17T13:00:00.000+00:00,transformer,,Temperature,C,11.9
414172,Belmont,2024-01-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
414172,Belmont,2024-01-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
414172,Belmont,2024-01-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
414172,Belmont,2024-01-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
414172,Belmont,2024-01-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
414172,Belmont,2024-01-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
414172,Belmont,2024-01-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
414172,Belmont,2024-01-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
414172,Belmont,2024-01-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
414172,Belmont,2024-01-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,12.03
414172,Belmont,2024-01-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,11.17
414172,Belmont,2024-01-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,11.87
414172,Belmont,2024-01-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,29.1
414172,Belmont,2024-01-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
414172,Belmont,2024-01-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
414172,Belmont,2024-01-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
414172,Belmont,2024-01-17T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
414172,Belmont,2024-01-17T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
414172,Belmont,2024-01-17T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
414172,Belmont,2024-01-17T12:50:00.000+00:00,feeder,,L3 Active Power,kW,7.46
414172,Belmont,2024-01-17T12:50:00.000+00:00,feeder,,L2 Active Power,kW,8.44
414172,Belmont,2024-01-17T12:50:00.000+00:00,feeder,,L1 Active Power,kW,14.3
414172,Belmont,2024-01-17T12:50:00.000+00:00,feeder,,N Current (RMS),A,35.8
414172,Belmont,2024-01-17T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.6
414172,Belmont,2024-01-17T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.0
414172,Belmont,2024-01-17T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,58.8
414172,Belmont,2024-01-17T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
414172,Belmont,2024-01-17T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
414172,Belmont,2024-01-17T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.68
414172,Belmont,2024-01-17T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.18
414172,Belmont,2024-01-17T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.35
414172,Belmont,2024-01-17T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.82
414172,Belmont,2024-01-17T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.9
414172,Belmont,2024-01-17T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.6
414172,Belmont,2024-01-17T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.8
414172,Belmont,2024-01-17T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.3
414172,Belmont,2024-01-17T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-17T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-17T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-17T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
414172,Belmont,2024-01-17T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-17T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-17T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-17T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-17T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-17T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-17T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-17T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-17T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-17T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-17T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-17T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-17T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-17T12:50:00.000+00:00,transformer,,Temperature,C,11.9
414172,Belmont,2024-01-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
414172,Belmont,2024-01-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
414172,Belmont,2024-01-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
414172,Belmont,2024-01-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
414172,Belmont,2024-01-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
414172,Belmont,2024-01-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
414172,Belmont,2024-01-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
414172,Belmont,2024-01-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
414172,Belmont,2024-01-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
414172,Belmont,2024-01-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,12.62
414172,Belmont,2024-01-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,8.79
414172,Belmont,2024-01-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,13.5
414172,Belmont,2024-01-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,34.3
414172,Belmont,2024-01-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
414172,Belmont,2024-01-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
414172,Belmont,2024-01-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
414172,Belmont,2024-01-17T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
414172,Belmont,2024-01-17T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
414172,Belmont,2024-01-17T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.62
414172,Belmont,2024-01-17T12:40:00.000+00:00,feeder,,L3 Active Power,kW,4.5
414172,Belmont,2024-01-17T12:40:00.000+00:00,feeder,,L2 Active Power,kW,10.84
414172,Belmont,2024-01-17T12:40:00.000+00:00,feeder,,L1 Active Power,kW,13.54
414172,Belmont,2024-01-17T12:40:00.000+00:00,feeder,,N Current (RMS),A,41.5
414172,Belmont,2024-01-17T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
414172,Belmont,2024-01-17T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,44.5
414172,Belmont,2024-01-17T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,55.6
414172,Belmont,2024-01-17T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
414172,Belmont,2024-01-17T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.58
414172,Belmont,2024-01-17T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.17
414172,Belmont,2024-01-17T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.31
414172,Belmont,2024-01-17T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.24
414172,Belmont,2024-01-17T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.07
414172,Belmont,2024-01-17T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.0
414172,Belmont,2024-01-17T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.8
414172,Belmont,2024-01-17T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.8
414172,Belmont,2024-01-17T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.0
414172,Belmont,2024-01-17T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-17T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-17T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
414172,Belmont,2024-01-17T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-17T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-17T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-17T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-17T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-17T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-17T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-17T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-17T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-17T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-17T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414172,Belmont,2024-01-17T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-17T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-17T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-17T12:40:00.000+00:00,transformer,,Temperature,C,11.9
414172,Belmont,2024-01-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
414172,Belmont,2024-01-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
414172,Belmont,2024-01-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
414172,Belmont,2024-01-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
414172,Belmont,2024-01-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
414172,Belmont,2024-01-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
414172,Belmont,2024-01-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
414172,Belmont,2024-01-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
414172,Belmont,2024-01-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
414172,Belmont,2024-01-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,9.78
414172,Belmont,2024-01-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,11.1
414172,Belmont,2024-01-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,10.48
414172,Belmont,2024-01-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,41.7
414172,Belmont,2024-01-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
414172,Belmont,2024-01-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
414172,Belmont,2024-01-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
414172,Belmont,2024-01-17T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
414172,Belmont,2024-01-17T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
414172,Belmont,2024-01-17T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
414172,Belmont,2024-01-17T12:30:00.000+00:00,feeder,,L3 Active Power,kW,4.03
414172,Belmont,2024-01-17T12:30:00.000+00:00,feeder,,L2 Active Power,kW,14.75
414172,Belmont,2024-01-17T12:30:00.000+00:00,feeder,,L1 Active Power,kW,14.21
414172,Belmont,2024-01-17T12:30:00.000+00:00,feeder,,N Current (RMS),A,51.3
414172,Belmont,2024-01-17T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
414172,Belmont,2024-01-17T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,61.8
414172,Belmont,2024-01-17T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,58.6
414172,Belmont,2024-01-17T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.67
414172,Belmont,2024-01-17T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.52
414172,Belmont,2024-01-17T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.48
414172,Belmont,2024-01-17T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.97
414172,Belmont,2024-01-17T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.27
414172,Belmont,2024-01-17T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.02
414172,Belmont,2024-01-17T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.6
414172,Belmont,2024-01-17T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.7
414172,Belmont,2024-01-17T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.6
414172,Belmont,2024-01-17T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.5
414172,Belmont,2024-01-17T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-17T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
414172,Belmont,2024-01-17T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414172,Belmont,2024-01-17T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-17T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-17T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-17T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-17T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-17T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-17T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-17T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-17T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
414172,Belmont,2024-01-17T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-17T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-17T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-17T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-17T12:30:00.000+00:00,transformer,,Temperature,C,11.9
414172,Belmont,2024-01-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
414172,Belmont,2024-01-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
414172,Belmont,2024-01-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
414172,Belmont,2024-01-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
414172,Belmont,2024-01-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
414172,Belmont,2024-01-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
414172,Belmont,2024-01-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
414172,Belmont,2024-01-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
414172,Belmont,2024-01-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
414172,Belmont,2024-01-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,7.96
414172,Belmont,2024-01-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,15.05
414172,Belmont,2024-01-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,12.2
414172,Belmont,2024-01-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,46.1
414172,Belmont,2024-01-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
414172,Belmont,2024-01-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
414172,Belmont,2024-01-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
414172,Belmont,2024-01-17T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
414172,Belmont,2024-01-17T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
414172,Belmont,2024-01-17T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
414172,Belmont,2024-01-17T12:20:00.000+00:00,feeder,,L3 Active Power,kW,6.74
414172,Belmont,2024-01-17T12:20:00.000+00:00,feeder,,L2 Active Power,kW,11.26
414172,Belmont,2024-01-17T12:20:00.000+00:00,feeder,,L1 Active Power,kW,12.97
414172,Belmont,2024-01-17T12:20:00.000+00:00,feeder,,N Current (RMS),A,33.1
414172,Belmont,2024-01-17T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.6
414172,Belmont,2024-01-17T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,46.1
414172,Belmont,2024-01-17T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,53.9
414172,Belmont,2024-01-17T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
414172,Belmont,2024-01-17T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
414172,Belmont,2024-01-17T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.54
414172,Belmont,2024-01-17T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.28
414172,Belmont,2024-01-17T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.32
414172,Belmont,2024-01-17T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.06
414172,Belmont,2024-01-17T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.2
414172,Belmont,2024-01-17T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.3
414172,Belmont,2024-01-17T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.6
414172,Belmont,2024-01-17T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.9
414172,Belmont,2024-01-17T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-17T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-17T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-17T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-17T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-17T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-17T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-17T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-17T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-17T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-17T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-17T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-17T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-17T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-17T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-17T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-17T12:20:00.000+00:00,transformer,,Temperature,C,11.8
414172,Belmont,2024-01-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
414172,Belmont,2024-01-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
414172,Belmont,2024-01-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
414172,Belmont,2024-01-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
414172,Belmont,2024-01-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
414172,Belmont,2024-01-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
414172,Belmont,2024-01-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
414172,Belmont,2024-01-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
414172,Belmont,2024-01-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
414172,Belmont,2024-01-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,9.99
414172,Belmont,2024-01-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,11.6
414172,Belmont,2024-01-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,11.93
414172,Belmont,2024-01-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,32.1
414172,Belmont,2024-01-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
414172,Belmont,2024-01-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
414172,Belmont,2024-01-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
414172,Belmont,2024-01-17T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
414172,Belmont,2024-01-17T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
414172,Belmont,2024-01-17T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
414172,Belmont,2024-01-17T12:10:00.000+00:00,feeder,,L3 Active Power,kW,9.48
414172,Belmont,2024-01-17T12:10:00.000+00:00,feeder,,L2 Active Power,kW,12.71
414172,Belmont,2024-01-17T12:10:00.000+00:00,feeder,,L1 Active Power,kW,9.92
414172,Belmont,2024-01-17T12:10:00.000+00:00,feeder,,N Current (RMS),A,24.1
414172,Belmont,2024-01-17T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,40.5
414172,Belmont,2024-01-17T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,51.8
414172,Belmont,2024-01-17T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,41.6
414172,Belmont,2024-01-17T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
414172,Belmont,2024-01-17T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.48
414172,Belmont,2024-01-17T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.73
414172,Belmont,2024-01-17T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.63
414172,Belmont,2024-01-17T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.24
414172,Belmont,2024-01-17T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.91
414172,Belmont,2024-01-17T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.4
414172,Belmont,2024-01-17T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.5
414172,Belmont,2024-01-17T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.5
414172,Belmont,2024-01-17T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.6
414172,Belmont,2024-01-17T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-17T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-17T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-17T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-17T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-17T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-17T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-17T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-17T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-17T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-17T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-17T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-17T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-17T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-17T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-17T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-17T12:10:00.000+00:00,transformer,,Temperature,C,11.8
414172,Belmont,2024-01-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
414172,Belmont,2024-01-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
414172,Belmont,2024-01-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
414172,Belmont,2024-01-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
414172,Belmont,2024-01-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
414172,Belmont,2024-01-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
414172,Belmont,2024-01-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
414172,Belmont,2024-01-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
414172,Belmont,2024-01-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
414172,Belmont,2024-01-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,13.1
414172,Belmont,2024-01-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,12.97
414172,Belmont,2024-01-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,8.01
414172,Belmont,2024-01-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,26.4
414172,Belmont,2024-01-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
414172,Belmont,2024-01-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
414172,Belmont,2024-01-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
414172,Belmont,2024-01-17T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
414172,Belmont,2024-01-17T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
414172,Belmont,2024-01-17T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
414172,Belmont,2024-01-17T12:00:00.000+00:00,feeder,,L3 Active Power,kW,12.57
414172,Belmont,2024-01-17T12:00:00.000+00:00,feeder,,L2 Active Power,kW,11.04
414172,Belmont,2024-01-17T12:00:00.000+00:00,feeder,,L1 Active Power,kW,9.81
414172,Belmont,2024-01-17T12:00:00.000+00:00,feeder,,N Current (RMS),A,21.6
414172,Belmont,2024-01-17T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,52.7
414172,Belmont,2024-01-17T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,45.1
414172,Belmont,2024-01-17T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.2
414172,Belmont,2024-01-17T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
414172,Belmont,2024-01-17T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
414172,Belmont,2024-01-17T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.75
414172,Belmont,2024-01-17T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.5
414172,Belmont,2024-01-17T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.65
414172,Belmont,2024-01-17T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.02
414172,Belmont,2024-01-17T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.7
414172,Belmont,2024-01-17T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.2
414172,Belmont,2024-01-17T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.7
414172,Belmont,2024-01-17T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.1
414172,Belmont,2024-01-17T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-17T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-17T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-17T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-17T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-17T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-17T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-17T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-17T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-17T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-17T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-17T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-17T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-17T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-17T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-17T12:00:00.000+00:00,transformer,,Temperature,C,11.8
414172,Belmont,2024-01-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
414172,Belmont,2024-01-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
414172,Belmont,2024-01-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
414172,Belmont,2024-01-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
414172,Belmont,2024-01-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
414172,Belmont,2024-01-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
414172,Belmont,2024-01-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
414172,Belmont,2024-01-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
414172,Belmont,2024-01-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
414172,Belmont,2024-01-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,17.07
414172,Belmont,2024-01-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,11.7
414172,Belmont,2024-01-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,8.77
414172,Belmont,2024-01-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,34.7
414172,Belmont,2024-01-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
414172,Belmont,2024-01-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
414172,Belmont,2024-01-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
414172,Belmont,2024-01-17T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
414172,Belmont,2024-01-17T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
414172,Belmont,2024-01-17T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
414172,Belmont,2024-01-17T11:50:00.000+00:00,feeder,,L3 Active Power,kW,15.1
414172,Belmont,2024-01-17T11:50:00.000+00:00,feeder,,L2 Active Power,kW,14.92
414172,Belmont,2024-01-17T11:50:00.000+00:00,feeder,,L1 Active Power,kW,8.71
414172,Belmont,2024-01-17T11:50:00.000+00:00,feeder,,N Current (RMS),A,32.3
414172,Belmont,2024-01-17T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,62.8
414172,Belmont,2024-01-17T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,61.6
414172,Belmont,2024-01-17T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.6
414172,Belmont,2024-01-17T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
414172,Belmont,2024-01-17T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
414172,Belmont,2024-01-17T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.7
414172,Belmont,2024-01-17T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.92
414172,Belmont,2024-01-17T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.49
414172,Belmont,2024-01-17T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.38
414172,Belmont,2024-01-17T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.5
414172,Belmont,2024-01-17T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.6
414172,Belmont,2024-01-17T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.1
414172,Belmont,2024-01-17T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.1
414172,Belmont,2024-01-17T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-17T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-17T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-17T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-17T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
414172,Belmont,2024-01-17T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-17T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-17T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-17T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-17T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-17T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-17T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-17T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-17T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-17T11:50:00.000+00:00,transformer,,Temperature,C,11.8
414172,Belmont,2024-01-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
414172,Belmont,2024-01-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
414172,Belmont,2024-01-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
414172,Belmont,2024-01-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
414172,Belmont,2024-01-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
414172,Belmont,2024-01-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
414172,Belmont,2024-01-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
414172,Belmont,2024-01-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
414172,Belmont,2024-01-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
414172,Belmont,2024-01-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,19.03
414172,Belmont,2024-01-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,15.42
414172,Belmont,2024-01-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,7.3
414172,Belmont,2024-01-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,39.6
414172,Belmont,2024-01-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
414172,Belmont,2024-01-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
414172,Belmont,2024-01-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
414172,Belmont,2024-01-17T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
414172,Belmont,2024-01-17T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
414172,Belmont,2024-01-17T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
414172,Belmont,2024-01-17T11:40:00.000+00:00,feeder,,L3 Active Power,kW,8.77
414172,Belmont,2024-01-17T11:40:00.000+00:00,feeder,,L2 Active Power,kW,16.13
414172,Belmont,2024-01-17T11:40:00.000+00:00,feeder,,L1 Active Power,kW,10.6
414172,Belmont,2024-01-17T11:40:00.000+00:00,feeder,,N Current (RMS),A,37.1
414172,Belmont,2024-01-17T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.8
414172,Belmont,2024-01-17T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,66.5
414172,Belmont,2024-01-17T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.7
414172,Belmont,2024-01-17T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
414172,Belmont,2024-01-17T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
414172,Belmont,2024-01-17T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.75
414172,Belmont,2024-01-17T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.16
414172,Belmont,2024-01-17T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.4
414172,Belmont,2024-01-17T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.0
414172,Belmont,2024-01-17T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.7
414172,Belmont,2024-01-17T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.3
414172,Belmont,2024-01-17T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.1
414172,Belmont,2024-01-17T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.1
414172,Belmont,2024-01-17T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-17T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-17T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414172,Belmont,2024-01-17T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
414172,Belmont,2024-01-17T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-17T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-17T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-17T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-17T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-17T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
414172,Belmont,2024-01-17T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-17T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-17T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-17T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-17T11:40:00.000+00:00,transformer,,Temperature,C,11.8
414172,Belmont,2024-01-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
414172,Belmont,2024-01-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
414172,Belmont,2024-01-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
414172,Belmont,2024-01-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
414172,Belmont,2024-01-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
414172,Belmont,2024-01-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
414172,Belmont,2024-01-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
414172,Belmont,2024-01-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
414172,Belmont,2024-01-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
414172,Belmont,2024-01-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,13.92
414172,Belmont,2024-01-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,16.56
414172,Belmont,2024-01-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,9.58
414172,Belmont,2024-01-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,33.2
414172,Belmont,2024-01-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
414172,Belmont,2024-01-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
414172,Belmont,2024-01-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
414172,Belmont,2024-01-17T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
414172,Belmont,2024-01-17T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
414172,Belmont,2024-01-17T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
414172,Belmont,2024-01-17T11:30:00.000+00:00,feeder,,L3 Active Power,kW,10.01
414172,Belmont,2024-01-17T11:30:00.000+00:00,feeder,,L2 Active Power,kW,14.69
414172,Belmont,2024-01-17T11:30:00.000+00:00,feeder,,L1 Active Power,kW,10.28
414172,Belmont,2024-01-17T11:30:00.000+00:00,feeder,,N Current (RMS),A,29.9
414172,Belmont,2024-01-17T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,43.1
414172,Belmont,2024-01-17T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,60.0
414172,Belmont,2024-01-17T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,43.4
414172,Belmont,2024-01-17T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
414172,Belmont,2024-01-17T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
414172,Belmont,2024-01-17T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.81
414172,Belmont,2024-01-17T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.1
414172,Belmont,2024-01-17T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.36
414172,Belmont,2024-01-17T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.75
414172,Belmont,2024-01-17T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.0
414172,Belmont,2024-01-17T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.1
414172,Belmont,2024-01-17T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.1
414172,Belmont,2024-01-17T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.6
414172,Belmont,2024-01-17T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-17T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-17T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414172,Belmont,2024-01-17T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
414172,Belmont,2024-01-17T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-17T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-17T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-17T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-17T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-17T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-17T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-17T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-17T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-17T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-17T11:30:00.000+00:00,transformer,,Temperature,C,11.7
414172,Belmont,2024-01-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
414172,Belmont,2024-01-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
414172,Belmont,2024-01-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
414172,Belmont,2024-01-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
414172,Belmont,2024-01-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
414172,Belmont,2024-01-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
414172,Belmont,2024-01-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
414172,Belmont,2024-01-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
414172,Belmont,2024-01-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
414172,Belmont,2024-01-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,15.09
414172,Belmont,2024-01-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,15.07
414172,Belmont,2024-01-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,8.51
414172,Belmont,2024-01-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,31.1
414172,Belmont,2024-01-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
414172,Belmont,2024-01-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
414172,Belmont,2024-01-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
414172,Belmont,2024-01-17T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
414172,Belmont,2024-01-17T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
414172,Belmont,2024-01-17T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
414172,Belmont,2024-01-17T11:20:00.000+00:00,feeder,,L3 Active Power,kW,9.97
414172,Belmont,2024-01-17T11:20:00.000+00:00,feeder,,L2 Active Power,kW,17.52
414172,Belmont,2024-01-17T11:20:00.000+00:00,feeder,,L1 Active Power,kW,7.05
414172,Belmont,2024-01-17T11:20:00.000+00:00,feeder,,N Current (RMS),A,44.7
414172,Belmont,2024-01-17T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,44.6
414172,Belmont,2024-01-17T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,72.4
414172,Belmont,2024-01-17T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.5
414172,Belmont,2024-01-17T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
414172,Belmont,2024-01-17T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.51
414172,Belmont,2024-01-17T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.77
414172,Belmont,2024-01-17T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.56
414172,Belmont,2024-01-17T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.41
414172,Belmont,2024-01-17T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.44
414172,Belmont,2024-01-17T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.7
414172,Belmont,2024-01-17T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.7
414172,Belmont,2024-01-17T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.0
414172,Belmont,2024-01-17T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.5
