Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414172,Belmont,2024-01-17T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-17T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-17T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-17T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
414172,Belmont,2024-01-17T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.04
414172,Belmont,2024-01-17T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-17T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-17T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-17T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-17T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-17T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-17T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
414172,Belmont,2024-01-17T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-17T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-17T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-17T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-17T11:20:00.000+00:00,transformer,,Temperature,C,11.7
414172,Belmont,2024-01-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
414172,Belmont,2024-01-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
414172,Belmont,2024-01-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
414172,Belmont,2024-01-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
414172,Belmont,2024-01-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
414172,Belmont,2024-01-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
414172,Belmont,2024-01-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
414172,Belmont,2024-01-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
414172,Belmont,2024-01-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
414172,Belmont,2024-01-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,14.53
414172,Belmont,2024-01-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,17.98
414172,Belmont,2024-01-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,5.55
414172,Belmont,2024-01-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
414172,Belmont,2024-01-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
414172,Belmont,2024-01-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
414172,Belmont,2024-01-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
414172,Belmont,2024-01-17T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
414172,Belmont,2024-01-17T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
414172,Belmont,2024-01-17T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
414172,Belmont,2024-01-17T11:10:00.000+00:00,feeder,,L3 Active Power,kW,4.47
414172,Belmont,2024-01-17T11:10:00.000+00:00,feeder,,L2 Active Power,kW,16.57
414172,Belmont,2024-01-17T11:10:00.000+00:00,feeder,,L1 Active Power,kW,7.61
414172,Belmont,2024-01-17T11:10:00.000+00:00,feeder,,N Current (RMS),A,49.6
414172,Belmont,2024-01-17T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
414172,Belmont,2024-01-17T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,67.5
414172,Belmont,2024-01-17T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.1
414172,Belmont,2024-01-17T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
414172,Belmont,2024-01-17T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
414172,Belmont,2024-01-17T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.57
414172,Belmont,2024-01-17T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.34
414172,Belmont,2024-01-17T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.55
414172,Belmont,2024-01-17T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.09
414172,Belmont,2024-01-17T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.0
414172,Belmont,2024-01-17T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.2
414172,Belmont,2024-01-17T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.3
414172,Belmont,2024-01-17T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.8
414172,Belmont,2024-01-17T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-17T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
414172,Belmont,2024-01-17T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
414172,Belmont,2024-01-17T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-17T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-17T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-17T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-17T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-17T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-17T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
414172,Belmont,2024-01-17T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-17T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-17T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-17T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-17T11:10:00.000+00:00,transformer,,Temperature,C,11.6
414172,Belmont,2024-01-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
414172,Belmont,2024-01-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
414172,Belmont,2024-01-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
414172,Belmont,2024-01-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
414172,Belmont,2024-01-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
414172,Belmont,2024-01-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
414172,Belmont,2024-01-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
414172,Belmont,2024-01-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
414172,Belmont,2024-01-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
414172,Belmont,2024-01-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,8.79
414172,Belmont,2024-01-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,17.18
414172,Belmont,2024-01-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,6.48
414172,Belmont,2024-01-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
414172,Belmont,2024-01-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
414172,Belmont,2024-01-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
414172,Belmont,2024-01-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
414172,Belmont,2024-01-17T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.94
414172,Belmont,2024-01-17T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
414172,Belmont,2024-01-17T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
414172,Belmont,2024-01-17T11:00:00.000+00:00,feeder,,L3 Active Power,kW,6.59
414172,Belmont,2024-01-17T11:00:00.000+00:00,feeder,,L2 Active Power,kW,14.47
414172,Belmont,2024-01-17T11:00:00.000+00:00,feeder,,L1 Active Power,kW,6.54
414172,Belmont,2024-01-17T11:00:00.000+00:00,feeder,,N Current (RMS),A,42.9
414172,Belmont,2024-01-17T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.9
414172,Belmont,2024-01-17T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,59.7
414172,Belmont,2024-01-17T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
414172,Belmont,2024-01-17T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
414172,Belmont,2024-01-17T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
414172,Belmont,2024-01-17T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.59
414172,Belmont,2024-01-17T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.09
414172,Belmont,2024-01-17T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.91
414172,Belmont,2024-01-17T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.41
414172,Belmont,2024-01-17T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.1
414172,Belmont,2024-01-17T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.4
414172,Belmont,2024-01-17T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.8
414172,Belmont,2024-01-17T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.9
414172,Belmont,2024-01-17T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-17T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-17T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
414172,Belmont,2024-01-17T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.04
414172,Belmont,2024-01-17T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-17T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-17T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-17T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-17T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-17T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-17T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
414172,Belmont,2024-01-17T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-17T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-17T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-17T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-17T11:00:00.000+00:00,transformer,,Temperature,C,11.6
414172,Belmont,2024-01-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
414172,Belmont,2024-01-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
414172,Belmont,2024-01-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
414172,Belmont,2024-01-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
414172,Belmont,2024-01-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
414172,Belmont,2024-01-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
414172,Belmont,2024-01-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
414172,Belmont,2024-01-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
414172,Belmont,2024-01-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
414172,Belmont,2024-01-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,11.67
414172,Belmont,2024-01-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,15.42
414172,Belmont,2024-01-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,4.08
414172,Belmont,2024-01-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,40.1
414172,Belmont,2024-01-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
414172,Belmont,2024-01-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
414172,Belmont,2024-01-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
414172,Belmont,2024-01-17T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
414172,Belmont,2024-01-17T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
414172,Belmont,2024-01-17T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-17T10:50:00.000+00:00,feeder,,L3 Active Power,kW,10.23
414172,Belmont,2024-01-17T10:50:00.000+00:00,feeder,,L2 Active Power,kW,15.29
414172,Belmont,2024-01-17T10:50:00.000+00:00,feeder,,L1 Active Power,kW,7.78
414172,Belmont,2024-01-17T10:50:00.000+00:00,feeder,,N Current (RMS),A,37.6
414172,Belmont,2024-01-17T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,46.8
414172,Belmont,2024-01-17T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,62.3
414172,Belmont,2024-01-17T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.8
414172,Belmont,2024-01-17T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
414172,Belmont,2024-01-17T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
414172,Belmont,2024-01-17T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.38
414172,Belmont,2024-01-17T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.9
414172,Belmont,2024-01-17T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.66
414172,Belmont,2024-01-17T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.33
414172,Belmont,2024-01-17T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,36.1
414172,Belmont,2024-01-17T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.5
414172,Belmont,2024-01-17T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.7
414172,Belmont,2024-01-17T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.0
414172,Belmont,2024-01-17T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-17T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
414172,Belmont,2024-01-17T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-17T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-17T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.05
414172,Belmont,2024-01-17T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-17T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-17T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
414172,Belmont,2024-01-17T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-17T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-17T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-17T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-17T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-17T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-17T10:50:00.000+00:00,transformer,,Temperature,C,11.6
414172,Belmont,2024-01-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
414172,Belmont,2024-01-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
414172,Belmont,2024-01-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
414172,Belmont,2024-01-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
414172,Belmont,2024-01-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
414172,Belmont,2024-01-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
414172,Belmont,2024-01-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
414172,Belmont,2024-01-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
414172,Belmont,2024-01-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
414172,Belmont,2024-01-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,18.13
414172,Belmont,2024-01-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,15.98
414172,Belmont,2024-01-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,3.4
414172,Belmont,2024-01-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
414172,Belmont,2024-01-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
414172,Belmont,2024-01-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
414172,Belmont,2024-01-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.3
414172,Belmont,2024-01-17T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
414172,Belmont,2024-01-17T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
414172,Belmont,2024-01-17T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
414172,Belmont,2024-01-17T10:40:00.000+00:00,feeder,,L3 Active Power,kW,8.87
414172,Belmont,2024-01-17T10:40:00.000+00:00,feeder,,L2 Active Power,kW,13.59
414172,Belmont,2024-01-17T10:40:00.000+00:00,feeder,,L1 Active Power,kW,7.94
414172,Belmont,2024-01-17T10:40:00.000+00:00,feeder,,N Current (RMS),A,35.0
414172,Belmont,2024-01-17T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.2
414172,Belmont,2024-01-17T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,57.7
414172,Belmont,2024-01-17T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.0
414172,Belmont,2024-01-17T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
414172,Belmont,2024-01-17T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
414172,Belmont,2024-01-17T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.75
414172,Belmont,2024-01-17T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.72
414172,Belmont,2024-01-17T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.14
414172,Belmont,2024-01-17T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.98
414172,Belmont,2024-01-17T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.1
414172,Belmont,2024-01-17T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.7
414172,Belmont,2024-01-17T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.6
414172,Belmont,2024-01-17T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.6
414172,Belmont,2024-01-17T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-17T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-17T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
414172,Belmont,2024-01-17T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.04
414172,Belmont,2024-01-17T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-17T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-17T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-17T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-17T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-17T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
414172,Belmont,2024-01-17T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-17T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-17T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-17T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-17T10:40:00.000+00:00,transformer,,Temperature,C,11.6
414172,Belmont,2024-01-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
414172,Belmont,2024-01-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
414172,Belmont,2024-01-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
414172,Belmont,2024-01-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
414172,Belmont,2024-01-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
414172,Belmont,2024-01-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
414172,Belmont,2024-01-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
414172,Belmont,2024-01-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
414172,Belmont,2024-01-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
414172,Belmont,2024-01-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,13.58
414172,Belmont,2024-01-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,14.76
414172,Belmont,2024-01-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,5.93
414172,Belmont,2024-01-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,32.7
414172,Belmont,2024-01-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
414172,Belmont,2024-01-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
414172,Belmont,2024-01-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
414172,Belmont,2024-01-17T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
414172,Belmont,2024-01-17T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
414172,Belmont,2024-01-17T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
414172,Belmont,2024-01-17T10:30:00.000+00:00,feeder,,L3 Active Power,kW,10.07
414172,Belmont,2024-01-17T10:30:00.000+00:00,feeder,,L2 Active Power,kW,13.82
414172,Belmont,2024-01-17T10:30:00.000+00:00,feeder,,L1 Active Power,kW,7.74
414172,Belmont,2024-01-17T10:30:00.000+00:00,feeder,,N Current (RMS),A,29.9
414172,Belmont,2024-01-17T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,42.7
414172,Belmont,2024-01-17T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,57.9
414172,Belmont,2024-01-17T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
414172,Belmont,2024-01-17T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
414172,Belmont,2024-01-17T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.18
414172,Belmont,2024-01-17T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.7
414172,Belmont,2024-01-17T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.84
414172,Belmont,2024-01-17T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.92
414172,Belmont,2024-01-17T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.62
414172,Belmont,2024-01-17T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.5
414172,Belmont,2024-01-17T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.9
414172,Belmont,2024-01-17T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.4
414172,Belmont,2024-01-17T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.4
414172,Belmont,2024-01-17T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-17T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-17T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
414172,Belmont,2024-01-17T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.05
414172,Belmont,2024-01-17T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-17T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-17T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-17T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-17T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-17T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-17T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
414172,Belmont,2024-01-17T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-17T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-17T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-17T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-17T10:30:00.000+00:00,transformer,,Temperature,C,11.6
414172,Belmont,2024-01-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
414172,Belmont,2024-01-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
414172,Belmont,2024-01-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
414172,Belmont,2024-01-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
414172,Belmont,2024-01-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
414172,Belmont,2024-01-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
414172,Belmont,2024-01-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
414172,Belmont,2024-01-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
414172,Belmont,2024-01-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
414172,Belmont,2024-01-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,13.9
414172,Belmont,2024-01-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,16.8
414172,Belmont,2024-01-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,6.06
414172,Belmont,2024-01-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,36.5
414172,Belmont,2024-01-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
414172,Belmont,2024-01-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
414172,Belmont,2024-01-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
414172,Belmont,2024-01-17T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
414172,Belmont,2024-01-17T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
414172,Belmont,2024-01-17T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
414172,Belmont,2024-01-17T10:20:00.000+00:00,feeder,,L3 Active Power,kW,7.72
414172,Belmont,2024-01-17T10:20:00.000+00:00,feeder,,L2 Active Power,kW,10.06
414172,Belmont,2024-01-17T10:20:00.000+00:00,feeder,,L1 Active Power,kW,9.03
414172,Belmont,2024-01-17T10:20:00.000+00:00,feeder,,N Current (RMS),A,25.8
414172,Belmont,2024-01-17T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.2
414172,Belmont,2024-01-17T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,42.7
414172,Belmont,2024-01-17T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.3
414172,Belmont,2024-01-17T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
414172,Belmont,2024-01-17T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-17T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.58
414172,Belmont,2024-01-17T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.93
414172,Belmont,2024-01-17T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.26
414172,Belmont,2024-01-17T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.19
414172,Belmont,2024-01-17T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.9
414172,Belmont,2024-01-17T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.8
414172,Belmont,2024-01-17T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.6
414172,Belmont,2024-01-17T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.9
414172,Belmont,2024-01-17T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-17T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
414172,Belmont,2024-01-17T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-17T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
414172,Belmont,2024-01-17T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.05
414172,Belmont,2024-01-17T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-17T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-17T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
414172,Belmont,2024-01-17T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-17T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-17T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
414172,Belmont,2024-01-17T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-17T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-17T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-17T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-17T10:20:00.000+00:00,transformer,,Temperature,C,11.6
414172,Belmont,2024-01-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
414172,Belmont,2024-01-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
414172,Belmont,2024-01-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
414172,Belmont,2024-01-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
414172,Belmont,2024-01-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
414172,Belmont,2024-01-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
414172,Belmont,2024-01-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
414172,Belmont,2024-01-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
414172,Belmont,2024-01-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
414172,Belmont,2024-01-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,11.62
414172,Belmont,2024-01-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,15.38
414172,Belmont,2024-01-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,6.78
414172,Belmont,2024-01-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,32.0
414172,Belmont,2024-01-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
414172,Belmont,2024-01-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
414172,Belmont,2024-01-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
414172,Belmont,2024-01-17T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
414172,Belmont,2024-01-17T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
414172,Belmont,2024-01-17T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
414172,Belmont,2024-01-17T10:10:00.000+00:00,feeder,,L3 Active Power,kW,9.44
414172,Belmont,2024-01-17T10:10:00.000+00:00,feeder,,L2 Active Power,kW,9.46
414172,Belmont,2024-01-17T10:10:00.000+00:00,feeder,,L1 Active Power,kW,8.29
414172,Belmont,2024-01-17T10:10:00.000+00:00,feeder,,N Current (RMS),A,24.6
414172,Belmont,2024-01-17T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,42.0
414172,Belmont,2024-01-17T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.4
414172,Belmont,2024-01-17T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.0
414172,Belmont,2024-01-17T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
414172,Belmont,2024-01-17T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
414172,Belmont,2024-01-17T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.51
414172,Belmont,2024-01-17T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.25
414172,Belmont,2024-01-17T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.09
414172,Belmont,2024-01-17T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.61
414172,Belmont,2024-01-17T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.3
414172,Belmont,2024-01-17T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.1
414172,Belmont,2024-01-17T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.4
414172,Belmont,2024-01-17T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.4
414172,Belmont,2024-01-17T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-17T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-17T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-17T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
414172,Belmont,2024-01-17T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
414172,Belmont,2024-01-17T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-17T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-17T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-17T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-17T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-17T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-17T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-17T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-17T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-17T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-17T10:10:00.000+00:00,transformer,,Temperature,C,11.6
414172,Belmont,2024-01-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
414172,Belmont,2024-01-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
414172,Belmont,2024-01-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
414172,Belmont,2024-01-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
414172,Belmont,2024-01-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
414172,Belmont,2024-01-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
414172,Belmont,2024-01-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
414172,Belmont,2024-01-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
414172,Belmont,2024-01-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
414172,Belmont,2024-01-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,13.68
414172,Belmont,2024-01-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,12.59
414172,Belmont,2024-01-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,3.65
414172,Belmont,2024-01-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,36.4
414172,Belmont,2024-01-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
414172,Belmont,2024-01-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
414172,Belmont,2024-01-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
414172,Belmont,2024-01-17T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
414172,Belmont,2024-01-17T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
414172,Belmont,2024-01-17T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
414172,Belmont,2024-01-17T10:00:00.000+00:00,feeder,,L3 Active Power,kW,6.71
414172,Belmont,2024-01-17T10:00:00.000+00:00,feeder,,L2 Active Power,kW,9.73
414172,Belmont,2024-01-17T10:00:00.000+00:00,feeder,,L1 Active Power,kW,8.05
414172,Belmont,2024-01-17T10:00:00.000+00:00,feeder,,N Current (RMS),A,25.3
414172,Belmont,2024-01-17T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
414172,Belmont,2024-01-17T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,40.3
414172,Belmont,2024-01-17T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.1
414172,Belmont,2024-01-17T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
414172,Belmont,2024-01-17T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
414172,Belmont,2024-01-17T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.33
414172,Belmont,2024-01-17T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.0
414172,Belmont,2024-01-17T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.69
414172,Belmont,2024-01-17T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.88
414172,Belmont,2024-01-17T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.0
414172,Belmont,2024-01-17T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.9
414172,Belmont,2024-01-17T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.7
414172,Belmont,2024-01-17T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.2
414172,Belmont,2024-01-17T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-17T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-17T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-17T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414172,Belmont,2024-01-17T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
414172,Belmont,2024-01-17T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-17T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-17T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-17T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-17T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-17T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-17T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-17T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-17T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-17T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-17T10:00:00.000+00:00,transformer,,Temperature,C,11.5
414172,Belmont,2024-01-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
414172,Belmont,2024-01-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
414172,Belmont,2024-01-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
414172,Belmont,2024-01-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
414172,Belmont,2024-01-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
414172,Belmont,2024-01-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
414172,Belmont,2024-01-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
414172,Belmont,2024-01-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
414172,Belmont,2024-01-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
414172,Belmont,2024-01-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,11.7
414172,Belmont,2024-01-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,11.45
414172,Belmont,2024-01-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,4.15
414172,Belmont,2024-01-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,26.0
414172,Belmont,2024-01-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
414172,Belmont,2024-01-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
414172,Belmont,2024-01-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
414172,Belmont,2024-01-17T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
414172,Belmont,2024-01-17T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
414172,Belmont,2024-01-17T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.64
414172,Belmont,2024-01-17T09:50:00.000+00:00,feeder,,L3 Active Power,kW,8.09
414172,Belmont,2024-01-17T09:50:00.000+00:00,feeder,,L2 Active Power,kW,11.75
414172,Belmont,2024-01-17T09:50:00.000+00:00,feeder,,L1 Active Power,kW,9.36
414172,Belmont,2024-01-17T09:50:00.000+00:00,feeder,,N Current (RMS),A,30.1
414172,Belmont,2024-01-17T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.7
414172,Belmont,2024-01-17T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,49.0
414172,Belmont,2024-01-17T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.3
414172,Belmont,2024-01-17T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
414172,Belmont,2024-01-17T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.8
414172,Belmont,2024-01-17T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.33
414172,Belmont,2024-01-17T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.39
414172,Belmont,2024-01-17T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.35
414172,Belmont,2024-01-17T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.71
414172,Belmont,2024-01-17T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.1
414172,Belmont,2024-01-17T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.6
414172,Belmont,2024-01-17T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.8
414172,Belmont,2024-01-17T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.5
414172,Belmont,2024-01-17T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-17T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-17T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-17T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-17T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-17T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-17T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-17T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-17T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-17T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-17T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-17T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-17T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-17T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-17T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-17T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-17T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-17T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-17T09:50:00.000+00:00,transformer,,Temperature,C,11.5
414172,Belmont,2024-01-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
414172,Belmont,2024-01-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
414172,Belmont,2024-01-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
414172,Belmont,2024-01-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
414172,Belmont,2024-01-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
414172,Belmont,2024-01-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
414172,Belmont,2024-01-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
414172,Belmont,2024-01-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
414172,Belmont,2024-01-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
414172,Belmont,2024-01-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,12.46
414172,Belmont,2024-01-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,12.11
414172,Belmont,2024-01-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,4.65
414172,Belmont,2024-01-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,30.0
414172,Belmont,2024-01-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
414172,Belmont,2024-01-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
414172,Belmont,2024-01-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
414172,Belmont,2024-01-17T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
414172,Belmont,2024-01-17T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
414172,Belmont,2024-01-17T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
414172,Belmont,2024-01-17T09:40:00.000+00:00,feeder,,L3 Active Power,kW,8.84
414172,Belmont,2024-01-17T09:40:00.000+00:00,feeder,,L2 Active Power,kW,8.71
414172,Belmont,2024-01-17T09:40:00.000+00:00,feeder,,L1 Active Power,kW,8.43
414172,Belmont,2024-01-17T09:40:00.000+00:00,feeder,,N Current (RMS),A,22.0
414172,Belmont,2024-01-17T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.9
414172,Belmont,2024-01-17T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.2
414172,Belmont,2024-01-17T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.3
414172,Belmont,2024-01-17T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
414172,Belmont,2024-01-17T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.87
414172,Belmont,2024-01-17T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.18
414172,Belmont,2024-01-17T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.18
414172,Belmont,2024-01-17T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.53
414172,Belmont,2024-01-17T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-6.69
414172,Belmont,2024-01-17T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,26.3
414172,Belmont,2024-01-17T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.1
414172,Belmont,2024-01-17T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.5
414172,Belmont,2024-01-17T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.5
414172,Belmont,2024-01-17T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-17T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-17T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-17T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-17T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-17T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-17T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-17T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-17T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-17T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-17T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-17T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-17T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-17T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414172,Belmont,2024-01-17T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-17T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-17T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-17T09:40:00.000+00:00,transformer,,Temperature,C,11.5
414172,Belmont,2024-01-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
414172,Belmont,2024-01-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
414172,Belmont,2024-01-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
414172,Belmont,2024-01-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
414172,Belmont,2024-01-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
414172,Belmont,2024-01-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
414172,Belmont,2024-01-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
414172,Belmont,2024-01-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
