Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414172,Belmont,2024-01-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
414172,Belmont,2024-01-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,15.02
414172,Belmont,2024-01-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,9.24
414172,Belmont,2024-01-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,1.74
414172,Belmont,2024-01-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,33.2
414172,Belmont,2024-01-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
414172,Belmont,2024-01-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
414172,Belmont,2024-01-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
414172,Belmont,2024-01-17T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
414172,Belmont,2024-01-17T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
414172,Belmont,2024-01-17T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.86
414172,Belmont,2024-01-17T09:30:00.000+00:00,feeder,,L3 Active Power,kW,9.28
414172,Belmont,2024-01-17T09:30:00.000+00:00,feeder,,L2 Active Power,kW,14.32
414172,Belmont,2024-01-17T09:30:00.000+00:00,feeder,,L1 Active Power,kW,10.52
414172,Belmont,2024-01-17T09:30:00.000+00:00,feeder,,N Current (RMS),A,37.3
414172,Belmont,2024-01-17T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.3
414172,Belmont,2024-01-17T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,60.7
414172,Belmont,2024-01-17T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,44.5
414172,Belmont,2024-01-17T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
414172,Belmont,2024-01-17T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.9
414172,Belmont,2024-01-17T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.48
414172,Belmont,2024-01-17T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.25
414172,Belmont,2024-01-17T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.59
414172,Belmont,2024-01-17T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-5.36
414172,Belmont,2024-01-17T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,21.4
414172,Belmont,2024-01-17T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.8
414172,Belmont,2024-01-17T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.6
414172,Belmont,2024-01-17T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.5
414172,Belmont,2024-01-17T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-17T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-17T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-17T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-17T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414172,Belmont,2024-01-17T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-17T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-17T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-17T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-17T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-17T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-17T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-17T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-17T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-17T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-17T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-17T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-17T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-17T09:30:00.000+00:00,transformer,,Temperature,C,11.5
414172,Belmont,2024-01-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
414172,Belmont,2024-01-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
414172,Belmont,2024-01-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
414172,Belmont,2024-01-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
414172,Belmont,2024-01-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
414172,Belmont,2024-01-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
414172,Belmont,2024-01-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
414172,Belmont,2024-01-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
414172,Belmont,2024-01-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
414172,Belmont,2024-01-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,14.51
414172,Belmont,2024-01-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,14.92
414172,Belmont,2024-01-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,5.16
414172,Belmont,2024-01-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,35.2
414172,Belmont,2024-01-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
414172,Belmont,2024-01-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
414172,Belmont,2024-01-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
414172,Belmont,2024-01-17T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
414172,Belmont,2024-01-17T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
414172,Belmont,2024-01-17T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-17T09:20:00.000+00:00,feeder,,L3 Active Power,kW,10.7
414172,Belmont,2024-01-17T09:20:00.000+00:00,feeder,,L2 Active Power,kW,12.42
414172,Belmont,2024-01-17T09:20:00.000+00:00,feeder,,L1 Active Power,kW,12.15
414172,Belmont,2024-01-17T09:20:00.000+00:00,feeder,,N Current (RMS),A,27.7
414172,Belmont,2024-01-17T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,45.6
414172,Belmont,2024-01-17T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,52.7
414172,Belmont,2024-01-17T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,51.4
414172,Belmont,2024-01-17T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
414172,Belmont,2024-01-17T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.92
414172,Belmont,2024-01-17T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.52
414172,Belmont,2024-01-17T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.61
414172,Belmont,2024-01-17T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.59
414172,Belmont,2024-01-17T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-5.66
414172,Belmont,2024-01-17T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.0
414172,Belmont,2024-01-17T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.6
414172,Belmont,2024-01-17T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.7
414172,Belmont,2024-01-17T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.0
414172,Belmont,2024-01-17T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-17T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-17T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-17T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-17T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414172,Belmont,2024-01-17T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-17T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-17T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-17T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-17T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-17T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-17T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-17T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-17T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-17T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414172,Belmont,2024-01-17T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-17T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-17T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-17T09:20:00.000+00:00,transformer,,Temperature,C,11.5
414172,Belmont,2024-01-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
414172,Belmont,2024-01-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
414172,Belmont,2024-01-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
414172,Belmont,2024-01-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
414172,Belmont,2024-01-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
414172,Belmont,2024-01-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
414172,Belmont,2024-01-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
414172,Belmont,2024-01-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
414172,Belmont,2024-01-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
414172,Belmont,2024-01-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,15.3
414172,Belmont,2024-01-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,13.02
414172,Belmont,2024-01-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,6.51
414172,Belmont,2024-01-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,36.9
414172,Belmont,2024-01-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
414172,Belmont,2024-01-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
414172,Belmont,2024-01-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
414172,Belmont,2024-01-17T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
414172,Belmont,2024-01-17T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
414172,Belmont,2024-01-17T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
414172,Belmont,2024-01-17T09:10:00.000+00:00,feeder,,L3 Active Power,kW,10.3
414172,Belmont,2024-01-17T09:10:00.000+00:00,feeder,,L2 Active Power,kW,9.96
414172,Belmont,2024-01-17T09:10:00.000+00:00,feeder,,L1 Active Power,kW,12.02
414172,Belmont,2024-01-17T09:10:00.000+00:00,feeder,,N Current (RMS),A,33.1
414172,Belmont,2024-01-17T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,43.8
414172,Belmont,2024-01-17T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,42.5
414172,Belmont,2024-01-17T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,54.3
414172,Belmont,2024-01-17T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.64
414172,Belmont,2024-01-17T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.89
414172,Belmont,2024-01-17T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.34
414172,Belmont,2024-01-17T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.13
414172,Belmont,2024-01-17T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.19
414172,Belmont,2024-01-17T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.67
414172,Belmont,2024-01-17T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.7
414172,Belmont,2024-01-17T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.8
414172,Belmont,2024-01-17T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.8
414172,Belmont,2024-01-17T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.8
414172,Belmont,2024-01-17T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-17T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-17T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-17T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-17T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-17T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-17T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-17T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-17T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-17T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-17T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-17T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-17T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-17T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-17T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-17T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-17T09:10:00.000+00:00,transformer,,Temperature,C,11.5
414172,Belmont,2024-01-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
414172,Belmont,2024-01-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
414172,Belmont,2024-01-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
414172,Belmont,2024-01-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
414172,Belmont,2024-01-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
414172,Belmont,2024-01-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
414172,Belmont,2024-01-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
414172,Belmont,2024-01-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
414172,Belmont,2024-01-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
414172,Belmont,2024-01-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,14.41
414172,Belmont,2024-01-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,11.16
414172,Belmont,2024-01-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,8.36
414172,Belmont,2024-01-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,40.8
414172,Belmont,2024-01-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
414172,Belmont,2024-01-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
414172,Belmont,2024-01-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
414172,Belmont,2024-01-17T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
414172,Belmont,2024-01-17T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
414172,Belmont,2024-01-17T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.68
414172,Belmont,2024-01-17T09:00:00.000+00:00,feeder,,L3 Active Power,kW,11.02
414172,Belmont,2024-01-17T09:00:00.000+00:00,feeder,,L2 Active Power,kW,13.19
414172,Belmont,2024-01-17T09:00:00.000+00:00,feeder,,L1 Active Power,kW,13.83
414172,Belmont,2024-01-17T09:00:00.000+00:00,feeder,,N Current (RMS),A,39.6
414172,Belmont,2024-01-17T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,47.6
414172,Belmont,2024-01-17T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,60.0
414172,Belmont,2024-01-17T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,60.6
414172,Belmont,2024-01-17T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
414172,Belmont,2024-01-17T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.99
414172,Belmont,2024-01-17T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.97
414172,Belmont,2024-01-17T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.66
414172,Belmont,2024-01-17T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.62
414172,Belmont,2024-01-17T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.2
414172,Belmont,2024-01-17T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.0
414172,Belmont,2024-01-17T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.2
414172,Belmont,2024-01-17T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.9
414172,Belmont,2024-01-17T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
414172,Belmont,2024-01-17T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-17T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-17T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414172,Belmont,2024-01-17T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
414172,Belmont,2024-01-17T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-17T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-17T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-17T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-17T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-17T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-17T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-17T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-17T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-17T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-17T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-17T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-17T09:00:00.000+00:00,transformer,,Temperature,C,11.5
414172,Belmont,2024-01-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
414172,Belmont,2024-01-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
414172,Belmont,2024-01-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
414172,Belmont,2024-01-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
414172,Belmont,2024-01-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
414172,Belmont,2024-01-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
414172,Belmont,2024-01-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
414172,Belmont,2024-01-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
414172,Belmont,2024-01-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
414172,Belmont,2024-01-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,13.96
414172,Belmont,2024-01-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,13.87
414172,Belmont,2024-01-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,10.23
414172,Belmont,2024-01-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,45.3
414172,Belmont,2024-01-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
414172,Belmont,2024-01-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
414172,Belmont,2024-01-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
414172,Belmont,2024-01-17T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
414172,Belmont,2024-01-17T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
414172,Belmont,2024-01-17T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.75
414172,Belmont,2024-01-17T08:50:00.000+00:00,feeder,,L3 Active Power,kW,15.21
414172,Belmont,2024-01-17T08:50:00.000+00:00,feeder,,L2 Active Power,kW,16.91
414172,Belmont,2024-01-17T08:50:00.000+00:00,feeder,,L1 Active Power,kW,13.66
414172,Belmont,2024-01-17T08:50:00.000+00:00,feeder,,N Current (RMS),A,32.3
414172,Belmont,2024-01-17T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,63.5
414172,Belmont,2024-01-17T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,71.4
414172,Belmont,2024-01-17T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,57.4
414172,Belmont,2024-01-17T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
414172,Belmont,2024-01-17T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.99
414172,Belmont,2024-01-17T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.47
414172,Belmont,2024-01-17T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.68
414172,Belmont,2024-01-17T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.99
414172,Belmont,2024-01-17T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.14
414172,Belmont,2024-01-17T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.9
414172,Belmont,2024-01-17T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.5
414172,Belmont,2024-01-17T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.7
414172,Belmont,2024-01-17T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.8
414172,Belmont,2024-01-17T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-17T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-17T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-17T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
414172,Belmont,2024-01-17T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-17T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-17T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-17T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-17T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-17T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-17T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-17T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-17T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
414172,Belmont,2024-01-17T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-17T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-17T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-17T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-17T08:50:00.000+00:00,transformer,,Temperature,C,11.5
414172,Belmont,2024-01-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
414172,Belmont,2024-01-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
414172,Belmont,2024-01-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
414172,Belmont,2024-01-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
414172,Belmont,2024-01-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
414172,Belmont,2024-01-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
414172,Belmont,2024-01-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
414172,Belmont,2024-01-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
414172,Belmont,2024-01-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
414172,Belmont,2024-01-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,17.87
414172,Belmont,2024-01-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,17.94
414172,Belmont,2024-01-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,11.52
414172,Belmont,2024-01-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,34.8
414172,Belmont,2024-01-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
414172,Belmont,2024-01-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
414172,Belmont,2024-01-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
414172,Belmont,2024-01-17T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
414172,Belmont,2024-01-17T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
414172,Belmont,2024-01-17T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.78
414172,Belmont,2024-01-17T08:40:00.000+00:00,feeder,,L3 Active Power,kW,14.86
414172,Belmont,2024-01-17T08:40:00.000+00:00,feeder,,L2 Active Power,kW,11.62
414172,Belmont,2024-01-17T08:40:00.000+00:00,feeder,,L1 Active Power,kW,15.6
414172,Belmont,2024-01-17T08:40:00.000+00:00,feeder,,N Current (RMS),A,34.1
414172,Belmont,2024-01-17T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,62.0
414172,Belmont,2024-01-17T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,50.1
414172,Belmont,2024-01-17T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,65.3
414172,Belmont,2024-01-17T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
414172,Belmont,2024-01-17T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.95
414172,Belmont,2024-01-17T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.65
414172,Belmont,2024-01-17T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.14
414172,Belmont,2024-01-17T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.79
414172,Belmont,2024-01-17T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.21
414172,Belmont,2024-01-17T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.1
414172,Belmont,2024-01-17T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.1
414172,Belmont,2024-01-17T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.5
414172,Belmont,2024-01-17T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.7
414172,Belmont,2024-01-17T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
414172,Belmont,2024-01-17T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-17T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-17T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
414172,Belmont,2024-01-17T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-17T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-17T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-17T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-17T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-17T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-17T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-17T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-17T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414172,Belmont,2024-01-17T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-17T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-17T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-17T08:40:00.000+00:00,transformer,,Temperature,C,11.5
414172,Belmont,2024-01-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
414172,Belmont,2024-01-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
414172,Belmont,2024-01-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
414172,Belmont,2024-01-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
414172,Belmont,2024-01-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
414172,Belmont,2024-01-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
414172,Belmont,2024-01-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
414172,Belmont,2024-01-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
414172,Belmont,2024-01-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
414172,Belmont,2024-01-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,16.98
414172,Belmont,2024-01-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,12.41
414172,Belmont,2024-01-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,13.43
414172,Belmont,2024-01-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,41.7
414172,Belmont,2024-01-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
414172,Belmont,2024-01-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
414172,Belmont,2024-01-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
414172,Belmont,2024-01-17T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
414172,Belmont,2024-01-17T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
414172,Belmont,2024-01-17T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.85
414172,Belmont,2024-01-17T08:30:00.000+00:00,feeder,,L3 Active Power,kW,12.34
414172,Belmont,2024-01-17T08:30:00.000+00:00,feeder,,L2 Active Power,kW,9.06
414172,Belmont,2024-01-17T08:30:00.000+00:00,feeder,,L1 Active Power,kW,18.29
414172,Belmont,2024-01-17T08:30:00.000+00:00,feeder,,N Current (RMS),A,41.9
414172,Belmont,2024-01-17T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,51.5
414172,Belmont,2024-01-17T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.4
414172,Belmont,2024-01-17T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,75.5
414172,Belmont,2024-01-17T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
414172,Belmont,2024-01-17T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.7
414172,Belmont,2024-01-17T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.45
414172,Belmont,2024-01-17T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.98
414172,Belmont,2024-01-17T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.86
414172,Belmont,2024-01-17T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.76
414172,Belmont,2024-01-17T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.0
414172,Belmont,2024-01-17T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.6
414172,Belmont,2024-01-17T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.3
414172,Belmont,2024-01-17T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.7
414172,Belmont,2024-01-17T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-17T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
414172,Belmont,2024-01-17T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-17T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
414172,Belmont,2024-01-17T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414172,Belmont,2024-01-17T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414172,Belmont,2024-01-17T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-17T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-17T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
414172,Belmont,2024-01-17T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-17T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-17T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-17T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
414172,Belmont,2024-01-17T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-17T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414172,Belmont,2024-01-17T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-17T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-17T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-17T08:30:00.000+00:00,transformer,,Temperature,C,11.5
414172,Belmont,2024-01-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
414172,Belmont,2024-01-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
414172,Belmont,2024-01-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
414172,Belmont,2024-01-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
414172,Belmont,2024-01-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
414172,Belmont,2024-01-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
414172,Belmont,2024-01-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
414172,Belmont,2024-01-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
414172,Belmont,2024-01-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
414172,Belmont,2024-01-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,17.29
414172,Belmont,2024-01-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,12.94
414172,Belmont,2024-01-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,14.55
414172,Belmont,2024-01-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,47.4
414172,Belmont,2024-01-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
414172,Belmont,2024-01-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
414172,Belmont,2024-01-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
414172,Belmont,2024-01-17T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
414172,Belmont,2024-01-17T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
414172,Belmont,2024-01-17T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.78
414172,Belmont,2024-01-17T08:20:00.000+00:00,feeder,,L3 Active Power,kW,10.21
414172,Belmont,2024-01-17T08:20:00.000+00:00,feeder,,L2 Active Power,kW,8.1
414172,Belmont,2024-01-17T08:20:00.000+00:00,feeder,,L1 Active Power,kW,14.92
414172,Belmont,2024-01-17T08:20:00.000+00:00,feeder,,N Current (RMS),A,35.6
414172,Belmont,2024-01-17T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,43.0
414172,Belmont,2024-01-17T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.7
414172,Belmont,2024-01-17T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,62.0
414172,Belmont,2024-01-17T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
414172,Belmont,2024-01-17T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.8
414172,Belmont,2024-01-17T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.32
414172,Belmont,2024-01-17T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.17
414172,Belmont,2024-01-17T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.48
414172,Belmont,2024-01-17T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,33.0
414172,Belmont,2024-01-17T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.3
414172,Belmont,2024-01-17T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.2
414172,Belmont,2024-01-17T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.4
414172,Belmont,2024-01-17T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-17T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-17T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
414172,Belmont,2024-01-17T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-17T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.1
414172,Belmont,2024-01-17T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.08
414172,Belmont,2024-01-17T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
414172,Belmont,2024-01-17T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
414172,Belmont,2024-01-17T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
414172,Belmont,2024-01-17T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-17T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
414172,Belmont,2024-01-17T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-17T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
414172,Belmont,2024-01-17T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414172,Belmont,2024-01-17T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-17T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-17T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-17T08:20:00.000+00:00,transformer,,Temperature,C,11.5
414172,Belmont,2024-01-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
414172,Belmont,2024-01-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
414172,Belmont,2024-01-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
414172,Belmont,2024-01-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
414172,Belmont,2024-01-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
414172,Belmont,2024-01-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
414172,Belmont,2024-01-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
414172,Belmont,2024-01-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
414172,Belmont,2024-01-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
414172,Belmont,2024-01-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,16.49
414172,Belmont,2024-01-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,20.39
414172,Belmont,2024-01-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,12.36
414172,Belmont,2024-01-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,34.2
414172,Belmont,2024-01-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
414172,Belmont,2024-01-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
414172,Belmont,2024-01-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
414172,Belmont,2024-01-17T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
414172,Belmont,2024-01-17T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
414172,Belmont,2024-01-17T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-17T08:10:00.000+00:00,feeder,,L3 Active Power,kW,14.21
414172,Belmont,2024-01-17T08:10:00.000+00:00,feeder,,L2 Active Power,kW,11.29
414172,Belmont,2024-01-17T08:10:00.000+00:00,feeder,,L1 Active Power,kW,14.03
414172,Belmont,2024-01-17T08:10:00.000+00:00,feeder,,N Current (RMS),A,31.1
414172,Belmont,2024-01-17T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,60.4
414172,Belmont,2024-01-17T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,48.2
414172,Belmont,2024-01-17T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,58.7
414172,Belmont,2024-01-17T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
414172,Belmont,2024-01-17T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
414172,Belmont,2024-01-17T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.2
414172,Belmont,2024-01-17T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.9
414172,Belmont,2024-01-17T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.99
414172,Belmont,2024-01-17T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.22
414172,Belmont,2024-01-17T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.6
414172,Belmont,2024-01-17T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.2
414172,Belmont,2024-01-17T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.3
414172,Belmont,2024-01-17T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.2
414172,Belmont,2024-01-17T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
414172,Belmont,2024-01-17T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-17T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
414172,Belmont,2024-01-17T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-17T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414172,Belmont,2024-01-17T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-17T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.3
414172,Belmont,2024-01-17T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-17T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
414172,Belmont,2024-01-17T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414172,Belmont,2024-01-17T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
414172,Belmont,2024-01-17T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-17T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-17T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-17T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-17T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-17T08:10:00.000+00:00,transformer,,Temperature,C,11.5
414172,Belmont,2024-01-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
414172,Belmont,2024-01-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
414172,Belmont,2024-01-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
414172,Belmont,2024-01-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
414172,Belmont,2024-01-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
414172,Belmont,2024-01-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
414172,Belmont,2024-01-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
414172,Belmont,2024-01-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
414172,Belmont,2024-01-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
414172,Belmont,2024-01-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,19.1
414172,Belmont,2024-01-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,13.28
414172,Belmont,2024-01-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,9.82
414172,Belmont,2024-01-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,40.1
414172,Belmont,2024-01-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
414172,Belmont,2024-01-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
414172,Belmont,2024-01-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
414172,Belmont,2024-01-17T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
414172,Belmont,2024-01-17T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
414172,Belmont,2024-01-17T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
414172,Belmont,2024-01-17T08:00:00.000+00:00,feeder,,L3 Active Power,kW,12.33
414172,Belmont,2024-01-17T08:00:00.000+00:00,feeder,,L2 Active Power,kW,12.26
414172,Belmont,2024-01-17T08:00:00.000+00:00,feeder,,L1 Active Power,kW,8.77
414172,Belmont,2024-01-17T08:00:00.000+00:00,feeder,,N Current (RMS),A,25.0
414172,Belmont,2024-01-17T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,52.6
414172,Belmont,2024-01-17T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,51.9
414172,Belmont,2024-01-17T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.5
414172,Belmont,2024-01-17T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
414172,Belmont,2024-01-17T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.64
414172,Belmont,2024-01-17T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.22
414172,Belmont,2024-01-17T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.65
414172,Belmont,2024-01-17T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.66
414172,Belmont,2024-01-17T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-5.31
414172,Belmont,2024-01-17T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.8
414172,Belmont,2024-01-17T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.0
414172,Belmont,2024-01-17T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.3
414172,Belmont,2024-01-17T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.8
414172,Belmont,2024-01-17T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
414172,Belmont,2024-01-17T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414172,Belmont,2024-01-17T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414172,Belmont,2024-01-17T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
414172,Belmont,2024-01-17T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
414172,Belmont,2024-01-17T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-17T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.3
414172,Belmont,2024-01-17T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
414172,Belmont,2024-01-17T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414172,Belmont,2024-01-17T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
414172,Belmont,2024-01-17T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414172,Belmont,2024-01-17T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414172,Belmont,2024-01-17T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.2
414172,Belmont,2024-01-17T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.2
414172,Belmont,2024-01-17T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.2
414172,Belmont,2024-01-17T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.2
414172,Belmont,2024-01-17T08:00:00.000+00:00,transformer,,Temperature,C,11.6
414172,Belmont,2024-01-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
414172,Belmont,2024-01-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
414172,Belmont,2024-01-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
414172,Belmont,2024-01-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
414172,Belmont,2024-01-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
414172,Belmont,2024-01-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
414172,Belmont,2024-01-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
414172,Belmont,2024-01-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
414172,Belmont,2024-01-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
414172,Belmont,2024-01-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,18.99
414172,Belmont,2024-01-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,13.93
414172,Belmont,2024-01-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,3.44
414172,Belmont,2024-01-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,32.5
414172,Belmont,2024-01-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
414172,Belmont,2024-01-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
414172,Belmont,2024-01-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.9
414172,Belmont,2024-01-17T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
414172,Belmont,2024-01-17T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.96
414172,Belmont,2024-01-17T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
414172,Belmont,2024-01-17T07:50:00.000+00:00,feeder,,L3 Active Power,kW,6.63
414172,Belmont,2024-01-17T07:50:00.000+00:00,feeder,,L2 Active Power,kW,13.53
414172,Belmont,2024-01-17T07:50:00.000+00:00,feeder,,L1 Active Power,kW,9.11
414172,Belmont,2024-01-17T07:50:00.000+00:00,feeder,,N Current (RMS),A,35.8
414172,Belmont,2024-01-17T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
414172,Belmont,2024-01-17T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,56.8
414172,Belmont,2024-01-17T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.4
414172,Belmont,2024-01-17T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
414172,Belmont,2024-01-17T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.7
414172,Belmont,2024-01-17T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.23
414172,Belmont,2024-01-17T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.11
414172,Belmont,2024-01-17T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.15
414172,Belmont,2024-01-17T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-6.89
414172,Belmont,2024-01-17T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,27.4
414172,Belmont,2024-01-17T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.3
414172,Belmont,2024-01-17T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.8
414172,Belmont,2024-01-17T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.6
414172,Belmont,2024-01-17T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
